Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,264.403143992,25.9289091562,0.0,0.0,24.9203635341,149.522181205,562.406191918,560.216844543,2.18934737538
 01/01  02:00:00,259.034693412,20.743127325,0.0,0.0,24.9203635341,149.522181205,372.184049454,369.994453001,2.18959645322
 01/01  03:00:00,264.448899681,25.9289091562,0.0,0.0,24.9203635341,149.522181205,592.133739262,589.944368722,2.18937054057
 01/01  04:00:00,259.103628796,20.743127325,0.0,0.0,24.9203635341,149.522181205,424.292869794,422.103250209,2.18961958505
 01/01  05:00:00,276.683119038,25.9289091562,0.0,0.0,24.9203635341,149.522181205,579.39494781,577.205554029,2.1893937807
 01/01  06:00:00,295.759694445,20.743127325,0.0,0.0,24.9203635341,149.522181205,399.472949867,397.280572884,2.19237698294
 01/01  07:00:00,349.972101722,25.9289091562,0.0,0.0,24.9203635341,149.522181205,527.188060797,524.998655718,2.18940507933
 01/01  08:00:00,343.410717547,20.743127325,0.0,0.0,24.9203635341,149.522181205,351.262263151,349.072668027,2.18959512366
 01/01  09:00:00,323.043068235,25.9289091562,0.0,0.0,24.9203635341,149.522181205,428.565829895,426.376401487,2.18942840812
 01/01  10:00:00,281.010928034,20.743127325,0.0,0.0,24.9203635341,149.522181205,261.401866742,259.212248376,2.18961836643
 01/01  11:00:00,237.291605551,25.9289091562,0.0,0.0,24.9203635341,149.522181205,248.937764944,246.748164898,2.18960004604
 01/01  12:00:00,232.039529785,20.743127325,0.0,0.0,24.9203635341,149.522181205,188.034294219,183.671108484,4.36318573472
 01/01  13:00:00,237.272213813,25.9289091562,0.0,0.0,24.9203635341,149.522181205,236.7276664,234.536120229,2.19154617033
 01/01  14:00:00,230.745806384,19.4891012305,0.0,0.0,24.9203635341,149.522181205,152.232511155,147.86387832,4.36863283537
 01/01  15:00:00,236.829251842,25.5109004581,0.0,0.0,24.9203635341,149.522181205,221.039902895,216.676768103,4.36313479231
 01/01  16:00:00,232.035376439,20.743127325,0.0,0.0,24.9203635341,149.522181205,195.771654232,193.582256965,2.18939726689
 01/01  17:00:00,294.740599697,25.9289091562,0.0,0.0,24.9203635341,149.522181205,292.884942475,290.695355096,2.18958737872
 01/01  18:00:00,368.89832126,20.743127325,0.0,0.0,24.9203635341,149.522181205,250.900449905,248.711029214,2.18942069056
 01/01  19:00:00,374.183003418,25.9289091562,0.0,0.0,24.9203635341,149.522181205,361.942513461,359.752902768,2.18961069384
 01/01  20:00:00,344.505094192,20.743127325,0.0,0.0,24.9203635341,149.522181205,310.193021633,308.003577571,2.18944406135
 01/01  21:00:00,349.857262255,25.9289091562,0.0,0.0,24.9203635341,149.522181205,490.528978213,488.339514943,2.18946327024
 01/01  22:00:00,320.122193575,20.743127325,0.0,0.0,24.9203635341,149.522181205,369.101784029,366.909241478,2.19254255017
 01/01  23:00:00,300.977681084,25.9289091562,0.0,0.0,24.9203635341,149.522181205,489.584587141,487.39499984,2.18958730086
 01/01  24:00:00,271.286649381,20.743127325,0.0,0.0,24.9203635341,149.522181205,417.934657183,415.745177466,2.18947971659
 01/02  01:00:00,314.351444423,25.9289091562,0.0,0.0,24.9203635341,199.362908273,666.308786513,661.947696666,4.36108984729
 01/02  02:00:00,309.042097103,20.743127325,0.0,0.0,24.9203635341,199.362908273,511.910147272,509.719573469,2.1905738027
 01/02  03:00:00,314.526319125,25.9289091562,0.0,0.0,24.9203635341,199.362908273,745.795625036,743.605005681,2.19061935587
 01/02  04:00:00,309.101292885,20.743127325,0.0,0.0,24.9203635341,199.362908273,502.649670476,500.459079126,2.1905913504
 01/02  05:00:00,326.815628178,25.9289091562,0.0,0.0,24.9203635341,199.362908273,724.235248578,719.874296222,4.36095235605
 01/02  06:00:00,370.762726527,20.743127325,0.0,0.0,49.8407270682,199.362908273,511.476353501,509.282816694,2.19353680733
 01/02  07:00:00,436.401777154,32.3981988688,0.0,0.0,49.8407270682,199.362908273,3298.27667092,3293.91159691,4.36507401297
 01/02  08:00:00,538.143003818,32.3981988688,0.0,0.0,149.522181205,199.362908273,3690.09130797,3681.33583507,8.75547290054
 01/02  09:00:00,1058.77702711,32.3981988688,0.0,0.0,448.566543614,448.566543614,2471.60775394,2453.98661123,17.6211427133
 01/02  10:00:00,1021.40291424,32.3981988688,0.0,0.0,448.566543614,448.566543614,2008.73511567,1988.88515557,19.8499600993
 01/02  11:00:00,970.511693087,32.3981988688,0.0,0.0,448.566543614,448.566543614,1358.63967071,1340.98684472,17.652825996
 01/02  12:00:00,969.066079582,32.3981988688,0.0,0.0,448.566543614,448.566543614,1187.02683392,1162.67088922,24.3559447003
 01/02  13:00:00,919.030672876,32.3981988688,0.0,0.0,448.566543614,398.725816546,1280.38570181,1253.6962932,26.6894086099
 01/02  14:00:00,968.534369898,32.3981988688,0.0,0.0,448.566543614,448.566543614,1156.08277757,1129.42585309,26.6569244729
 01/02  15:00:00,968.390785533,32.3981988688,0.0,0.0,448.566543614,448.566543614,1071.60716317,1053.99429683,17.6128663379
 01/02  16:00:00,968.170725811,32.3981988688,0.0,0.0,448.566543614,448.566543614,981.870313796,966.466101018,15.4042127789
 01/02  17:00:00,1025.56373024,32.3981988688,0.0,0.0,448.566543614,448.566543614,998.15605632,976.042839938,22.1132163821
 01/02  18:00:00,956.028116789,32.3981988688,0.0,0.0,348.885089477,398.725816546,1248.02165336,1234.86101885,13.1606345156
 01/02  19:00:00,757.690331032,32.3981988688,0.0,0.0,249.203635341,299.044362409,1495.7187072,1486.95426537,8.76444182715
 01/02  20:00:00,734.294122034,32.3981988688,0.0,0.0,249.203635341,299.044362409,1571.50850499,1562.76813705,8.74036794359
 01/02  21:00:00,584.574730559,32.3981988688,0.0,0.0,149.522181205,249.203635341,1412.05154518,1403.30355289,8.74799229158
 01/02  22:00:00,559.292863534,32.3981988688,0.0,0.0,149.522181205,249.203635341,1359.88256339,1357.68944309,2.19312030166
 01/02  23:00:00,349.35692287,0.0,0.0,0.0,49.8407270682,199.362908273,4.3610690579,0.0,4.3610690579
 01/02  24:00:00,300.813368595,0.816055704344,0.0,0.0,24.9203635341,199.362908273,4.28951033244,2.09918188892,2.19032844352
 01/03  01:00:00,289.413165727,1.63211140869,0.0,0.0,24.9203635341,199.362908273,6.74187893642,4.55128303053,2.19059590589
 01/03  02:00:00,302.961611151,15.1193751036,0.0,0.0,24.9203635341,199.362908273,33.0107510993,30.8203269864,2.19042411287
 01/03  03:00:00,306.939629448,19.0710925323,0.0,0.0,24.9203635341,199.362908273,49.7925564113,45.4314004538,4.36115595744
 01/03  04:00:00,311.746272801,23.8388656654,0.0,0.0,24.9203635341,199.362908273,71.5458874681,69.3552717922,2.19061567595
 01/03  05:00:00,319.200666555,19.0710925323,0.0,0.0,24.9203635341,199.362908273,77.7759963014,75.5853834713,2.19061283008
 01/03  06:00:00,373.386726866,23.8388656654,0.0,0.0,49.8407270682,199.362908273,117.293437529,112.92633179,4.3671057392
 01/03  07:00:00,432.955692681,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1492.7217405,1488.35680369,4.36493681059
 01/03  08:00:00,532.739642314,32.3981988688,0.0,0.0,149.522181205,199.362908273,2214.65889099,2205.90267637,8.75621462117
 01/03  09:00:00,1054.15524953,32.3981988688,0.0,0.0,448.566543614,448.566543614,1242.14259984,1224.52182181,17.6207780347
 01/03  10:00:00,1016.80286732,32.3981988688,0.0,0.0,448.566543614,448.566543614,901.072318366,883.426446003,17.6458723631
 01/03  11:00:00,967.462716284,32.3981988688,0.0,0.0,448.566543614,448.566543614,715.840629792,695.981518265,19.8591115274
 01/03  12:00:00,967.233163076,32.3981988688,0.0,0.0,448.566543614,448.566543614,613.566458954,591.423219909,22.1432390449
 01/03  13:00:00,917.31187077,32.3981988688,0.0,0.0,448.566543614,398.725816546,597.719886079,568.802700631,28.9171854479
 01/03  14:00:00,966.999883054,32.3981988688,0.0,0.0,448.566543614,448.566543614,525.135045144,498.484804684,26.6502404597
 01/03  15:00:00,966.907172406,32.3981988688,0.0,0.0,448.566543614,448.566543614,472.321078615,456.907076251,15.4140023643
 01/03  16:00:00,966.896419504,32.3981988688,0.0,0.0,448.566543614,448.566543614,479.531600923,461.925565723,17.6060352002
 01/03  17:00:00,1024.43377165,32.3981988688,0.0,0.0,448.566543614,448.566543614,558.222800774,538.320256622,19.9025441522
 01/03  18:00:00,954.484097953,32.3981988688,0.0,0.0,348.885089477,398.725816546,688.307017441,675.138324795,13.168692646
 01/03  19:00:00,755.473632379,32.3981988688,0.0,0.0,249.203635341,299.044362409,905.703878852,894.753620981,10.9502578716
 01/03  20:00:00,731.268709668,32.3981988688,0.0,0.0,249.203635341,299.044362409,1003.10368461,996.543637696,6.56004691864
 01/03  21:00:00,581.950962418,32.3981988688,0.0,0.0,149.522181205,249.203635341,1082.97085202,1074.22210385,8.74874816461
 01/03  22:00:00,557.427043939,32.3981988688,0.0,0.0,149.522181205,249.203635341,1035.41025588,1031.04368936,4.36656651373
 01/03  23:00:00,349.356924206,0.0,0.0,0.0,49.8407270682,199.362908273,2.19030633543,0.0,2.19030633543
 01/03  24:00:00,299.992165144,0.0,0.0,0.0,24.9203635341,199.362908273,4.36118207209,0.0,4.36118207209
 01/04  01:00:00,288.180430113,0.408027852172,0.0,0.0,24.9203635341,199.362908273,3.68748968829,1.49718551526,2.19030417303
 01/04  02:00:00,289.820365077,2.04013926086,0.0,0.0,24.9203635341,199.362908273,8.51969641463,6.32905024865,2.19064616598
 01/04  03:00:00,289.413549802,1.63211140869,0.0,0.0,24.9203635341,199.362908273,9.30251313195,7.11188927062,2.19062386133
 01/04  04:00:00,289.826281785,2.04013926086,0.0,0.0,24.9203635341,199.362908273,14.4445404189,10.0835806957,4.36095972319
 01/04  05:00:00,301.646289425,1.63211140869,0.0,0.0,24.9203635341,199.362908273,15.9903390791,13.7997098114,2.19062926777
 01/04  06:00:00,364.553726452,15.1193751036,0.0,0.0,49.8407270682,199.362908273,52.8927279038,48.5255433775,4.3671845263
 01/04  07:00:00,432.348459896,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1126.76599173,1124.57341624,2.19257549179
 01/04  08:00:00,531.326628161,32.3981988688,0.0,0.0,149.522181205,199.362908273,1540.34005113,1529.39951479,10.9405363403
 01/04  09:00:00,1053.1024719,32.3981988688,0.0,0.0,448.566543614,448.566543614,898.725590881,881.102195993,17.6233948883
 01/04  10:00:00,1015.98736069,32.3981988688,0.0,0.0,448.566543614,448.566543614,608.673082194,591.02715654,17.6459256545
 01/04  11:00:00,966.76322129,32.3981988688,0.0,0.0,448.566543614,448.566543614,403.942090413,384.082613219,19.8594771939
 01/04  12:00:00,966.613549371,32.4475895388,0.0,0.0,448.566543614,448.566543614,277.734755218,255.588027208,22.1467280094
 01/04  13:00:00,916.681788482,32.4486666267,0.0,0.0,448.566543614,398.725816546,223.492540837,194.569930325,28.9226105124
 01/04  14:00:00,966.385951566,32.3981988688,0.0,0.0,448.566543614,448.566543614,160.668608432,134.020288063,26.6483203685
 01/04  15:00:00,967.048531785,33.1139272414,0.0,0.0,448.566543614,448.566543614,117.068225139,101.653071988,15.4151531514
 01/04  16:00:00,966.789668867,32.8775916054,0.0,0.0,448.566543614,448.566543614,102.432098575,84.8257141016,17.6063844738
 01/04  17:00:00,1023.80251538,32.3981988688,0.0,0.0,448.566543614,448.566543614,156.017074741,136.110824895,19.9062498453
 01/04  18:00:00,953.985812572,32.3981988688,0.0,0.0,348.885089477,398.725816546,451.86999026,438.701908544,13.1680817161
 01/04  19:00:00,754.875541827,32.3981988688,0.0,0.0,249.203635341,299.044362409,656.806865931,645.857044453,10.9498214783
 01/04  20:00:00,730.199053662,32.3981988688,0.0,0.0,249.203635341,299.044362409,445.544392712,438.984602708,6.55979000474
 01/04  21:00:00,580.809449776,32.3981988688,0.0,0.0,149.522181205,249.203635341,579.856350543,571.107886575,8.74846396776
 01/04  22:00:00,556.747620464,32.3981988688,0.0,0.0,149.522181205,249.203635341,887.001968625,882.63555585,4.3664127746
 01/04  23:00:00,349.356925508,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056550958,0.0,2.19056550958
 01/04  24:00:00,299.992166484,0.0,0.0,0.0,24.9203635341,199.362908273,4.36103724299,0.0,4.36103724299
 01/05  01:00:00,287.76996989,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059897742,0.0,2.19059897742
 01/05  02:00:00,288.998756702,1.22408355652,0.0,0.0,24.9203635341,199.362908273,6.08225214524,3.89159872124,2.19065342399
 01/05  03:00:00,289.413829386,1.63211140869,0.0,0.0,24.9203635341,199.362908273,11.9280701829,9.73743626557,2.19063391735
 01/05  04:00:00,289.829561942,2.04013926086,0.0,0.0,24.9203635341,199.362908273,20.5172905268,16.1564479383,4.36084258843
 01/05  05:00:00,301.648531123,1.63211140869,0.0,0.0,24.9203635341,199.362908273,22.3588335894,20.1681856332,2.19064795624
 01/05  06:00:00,351.423902364,2.04013926086,0.0,0.0,49.8407270682,199.362908273,25.4563221467,21.0892300667,4.36709208002
 01/05  07:00:00,431.999232805,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1077.29308791,1075.10055431,2.19253360475
 01/05  08:00:00,531.357757285,32.3981988688,0.0,0.0,149.522181205,199.362908273,1616.82491169,1605.88443735,10.9404743405
 01/05  09:00:00,1053.18128588,32.3981988688,0.0,0.0,448.566543614,448.566543614,893.387292967,875.763602929,17.6236900385
 01/05  10:00:00,1015.88803908,32.3981988688,0.0,0.0,448.566543614,448.566543614,511.03582104,493.389356138,17.6464649025
 01/05  11:00:00,966.714240725,32.3981988688,0.0,0.0,448.566543614,448.566543614,355.932881447,336.072788717,19.8600927307
 01/05  12:00:00,966.579096779,32.3981988688,0.0,0.0,448.566543614,448.566543614,279.415255872,257.267642417,22.1476134553
 01/05  13:00:00,916.705791326,32.3981988688,0.0,0.0,448.566543614,398.725816546,273.871016105,244.949780177,28.9212359279
 01/05  14:00:00,966.43294981,32.3981988688,0.0,0.0,448.566543614,448.566543614,194.7128452,168.061718956,26.651126244
 01/05  15:00:00,966.395145764,32.3981988688,0.0,0.0,448.566543614,448.566543614,167.849133533,152.434695532,15.4144380006
 01/05  16:00:00,966.448784102,32.3981988688,0.0,0.0,448.566543614,448.566543614,223.755969277,206.147622285,17.6083469923
 01/05  17:00:00,1024.13272488,32.3981988688,0.0,0.0,448.566543614,448.566543614,450.194473782,430.29010302,19.9043707624
 01/05  18:00:00,954.466925569,32.3981988688,0.0,0.0,348.885089477,398.725816546,823.565798345,810.395975949,13.1698223963
 01/05  19:00:00,755.754732836,32.3981988688,0.0,0.0,249.203635341,299.044362409,1144.87638596,1133.9251321,10.9512538602
 01/05  20:00:00,731.917086482,32.3981988688,0.0,0.0,249.203635341,299.044362409,1194.0844723,1185.34409107,8.74038123449
 01/05  21:00:00,582.725530635,32.3981988688,0.0,0.0,149.522181205,249.203635341,1097.13137308,1090.56447451,6.5668985629
 01/05  22:00:00,557.842714706,32.3981988688,0.0,0.0,149.522181205,249.203635341,868.379336524,864.012334426,4.36700209822
 01/05  23:00:00,349.356927031,0.0,0.0,0.0,49.8407270682,199.362908273,4.3610183,0.0,4.3610183
 01/05  24:00:00,300.402376388,0.408027852172,0.0,0.0,24.9203635341,199.362908273,3.13081629965,0.940337138586,2.19047916107
 01/06  01:00:00,289.823447205,2.04013926086,0.0,0.0,24.9203635341,199.362908273,7.97906446609,5.78845327863,2.19061118746
 01/06  02:00:00,289.425485809,1.63211140869,0.0,0.0,24.9203635341,199.362908273,12.4640236012,10.2734310081,2.19059259309
 01/06  03:00:00,289.8456035,2.04013926086,0.0,0.0,24.9203635341,199.362908273,20.1268737881,15.7658854995,4.3609882886
 01/06  04:00:00,311.355575721,23.4308378133,0.0,0.0,24.9203635341,199.362908273,75.1123416332,72.9217253762,2.19061625699
 01/06  05:00:00,319.64731974,19.4791203845,0.0,0.0,24.9203635341,199.362908273,92.7489797008,90.5583801148,2.19059958607
 01/06  06:00:00,373.048120708,23.4308378133,0.0,0.0,49.8407270682,199.362908273,148.801956451,144.434771805,4.3671846464
 01/06  07:00:00,432.625421567,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1181.39254928,1177.02760358,4.36494570433
 01/06  08:00:00,535.610855235,32.3981988688,0.0,0.0,149.522181205,199.362908273,2548.12599681,2539.36860251,8.75739429432
 01/06  09:00:00,1057.08847949,32.3981988688,0.0,0.0,448.566543614,448.566543614,1320.25490244,1302.63141611,17.6234863276
 01/06  10:00:00,1017.43223268,32.3981988688,0.0,0.0,448.566543614,448.566543614,641.804970186,624.157153243,17.6478169427
 01/06  11:00:00,967.439240371,32.3981988688,0.0,0.0,448.566543614,448.566543614,452.2409866,432.38193593,19.8590506695
 01/06  12:00:00,967.096384189,32.472617434,0.0,0.0,448.566543614,448.566543614,375.480194418,353.332939968,22.1472544497
 01/06  13:00:00,918.572406026,34.0249086484,0.0,0.0,448.566543614,398.725816546,319.689008183,290.771681738,28.9173264449
 01/06  14:00:00,966.750543681,32.4862970899,0.0,0.0,448.566543614,448.566543614,284.008586782,257.349398315,26.6591884677
 01/06  15:00:00,966.533234067,32.3981988688,0.0,0.0,448.566543614,448.566543614,223.594868721,205.978705271,17.6161634492
 01/06  16:00:00,966.564547793,32.3981988688,0.0,0.0,448.566543614,448.566543614,261.079052812,245.672628021,15.4064247911
 01/06  17:00:00,1024.11834674,32.3981988688,0.0,0.0,448.566543614,448.566543614,366.827332259,344.711655279,22.1156769808
 01/06  18:00:00,954.057755269,32.3981988688,0.0,0.0,348.885089477,398.725816546,435.843278189,422.680477719,13.1628004701
 01/06  19:00:00,754.809123099,32.3981988688,0.0,0.0,249.203635341,299.044362409,536.498342492,527.733746562,8.76459593007
 01/06  20:00:00,730.418396558,32.3981988688,0.0,0.0,249.203635341,299.044362409,589.027740228,580.286796269,8.74094395892
 01/06  21:00:00,581.009035919,32.3981988688,0.0,0.0,149.522181205,249.203635341,681.749582342,673.000891904,8.74869043758
 01/06  22:00:00,556.544246201,32.3981988688,0.0,0.0,149.522181205,249.203635341,663.760451853,659.393438352,4.36701350055
 01/06  23:00:00,349.356928123,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034588925,0.0,2.19034588925
 01/06  24:00:00,299.992168913,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040218629,0.0,2.19040218629
 01/07  01:00:00,239.158809045,1.22408355652,0.0,0.0,24.9203635341,149.522181205,6.63022765293,4.43976595691,2.19046169601
 01/07  02:00:00,239.985082358,2.04013926086,0.0,0.0,24.9203635341,149.522181205,17.1097276841,12.7484811429,4.36124654118
 01/07  03:00:00,239.5802829,1.63211140869,0.0,0.0,24.9203635341,149.522181205,17.5977411572,15.4071036863,2.19063747088
 01/07  04:00:00,253.132178759,15.1193751036,0.0,0.0,24.9203635341,149.522181205,70.5527445062,68.3624130484,2.19033145778
 01/07  05:00:00,269.337585785,19.0710925323,0.0,0.0,24.9203635341,149.522181205,97.9915134711,95.8009025266,2.19061094448
 01/07  06:00:00,298.624458681,23.8388656654,0.0,0.0,24.9203635341,149.522181205,164.064979323,159.697758602,4.36722072035
 01/07  07:00:00,432.429193385,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1409.69931808,1405.33420129,4.36511678772
 01/07  08:00:00,435.740322724,32.3981988688,0.0,0.0,49.8407270682,199.362908273,2703.224527,2696.67568905,6.54883795725
 01/07  09:00:00,657.069934553,32.3981988688,0.0,0.0,249.203635341,249.203635341,1162.51843,1155.95734893,6.56108106764
 01/07  10:00:00,618.070567602,32.3981988688,0.0,0.0,249.203635341,249.203635341,686.421943819,675.471420673,10.9505231461
 01/07  11:00:00,568.365122931,32.4433719599,0.0,0.0,249.203635341,249.203635341,435.812133797,427.054229776,8.75790402132
 01/07  12:00:00,570.150632871,34.6213645544,0.0,0.0,249.203635341,249.203635341,282.382561982,271.421957475,10.9606045076
 01/07  13:00:00,572.398189467,36.9990390936,0.0,0.0,249.203635341,249.203635341,230.866121434,219.919510486,10.9466109489
 01/07  14:00:00,573.4855989,38.1322179722,0.0,0.0,249.203635341,249.203635341,215.642829778,206.886500364,8.75632941371
 01/07  15:00:00,322.840452828,36.6123396383,0.0,0.0,74.7610906023,174.442544739,301.504634896,292.763334437,8.74130045891
 01/07  16:00:00,320.577972279,34.376696438,0.0,0.0,74.7610906023,174.442544739,299.001239555,292.446148047,6.55509150829
 01/07  17:00:00,367.602440343,32.4790719081,0.0,0.0,74.7610906023,174.442544739,347.216167181,340.657796785,6.55837039604
 01/07  18:00:00,381.044382479,32.3981988688,0.0,0.0,24.9203635341,149.522181205,714.716550874,710.351301665,4.36524920911
 01/07  19:00:00,347.930026643,0.0,0.0,0.0,24.9203635341,149.522181205,2.1925832219,0.0,2.1925832219
 01/07  20:00:00,323.485631308,0.0,0.0,0.0,24.9203635341,149.522181205,4.36482937596,0.0,4.36482937596
 01/07  21:00:00,325.533671932,2.04013926086,0.0,0.0,24.9203635341,149.522181205,12.2145848242,7.8494915206,4.36509330359
 01/07  22:00:00,300.683684406,1.63211140869,0.0,0.0,24.9203635341,149.522181205,13.6520557449,9.2832574037,4.36879834118
 01/07  23:00:00,287.146670378,12.5035279351,0.0,0.0,24.9203635341,149.522181205,49.3370258653,47.1466201363,2.19040572897
 01/07  24:00:00,269.29698702,19.0710925323,0.0,0.0,24.9203635341,149.522181205,76.9291540718,74.7385417741,2.19061229768
 01/08  01:00:00,261.885297788,23.8388656654,0.0,0.0,24.9203635341,149.522181205,121.318104546,119.128460541,2.18964400498
 01/08  02:00:00,257.115119925,19.0710925323,0.0,0.0,24.9203635341,149.522181205,119.588082384,117.398452443,2.18962994113
 01/08  03:00:00,261.949699805,23.8388656654,0.0,0.0,24.9203635341,149.522181205,188.046482289,185.856836366,2.18964592304
 01/08  04:00:00,257.189453062,19.0710925323,0.0,0.0,24.9203635341,149.522181205,195.231762278,193.042085464,2.1896768135
 01/08  05:00:00,274.262779322,23.8388656654,0.0,0.0,24.9203635341,149.522181205,277.363214923,275.112376204,2.25083871972
 01/08  06:00:00,296.036782289,21.1611360231,0.0,0.0,24.9203635341,149.522181205,280.620565056,276.316532658,4.30403239763
 01/08  07:00:00,349.361431263,25.5109004581,0.0,0.0,24.9203635341,149.522181205,356.856939803,354.667285869,2.18965393438
 01/08  08:00:00,343.755696814,21.1611360231,0.0,0.0,24.9203635341,149.522181205,282.998393593,280.808753214,2.18964037918
 01/08  09:00:00,321.174443459,24.2568743636,0.0,0.0,24.9203635341,149.522181205,232.969156631,230.779485167,2.1896714641
 01/08  10:00:00,279.213611216,19.0710925323,0.0,0.0,24.9203635341,149.522181205,129.894351612,127.704708636,2.18964297587
 01/08  11:00:00,235.074453034,23.8388656654,0.0,0.0,24.9203635341,149.522181205,112.432527468,110.242973119,2.18955434921
 01/08  12:00:00,225.882420948,14.7113472514,0.0,0.0,24.9203635341,149.522181205,56.5996818756,52.2363518243,4.36333005129
 01/08  13:00:00,213.184867975,2.04013926086,0.0,0.0,24.9203635341,149.522181205,31.0975961036,28.9059480729,2.19164803063
 01/08  14:00:00,212.760934604,1.63211140869,0.0,0.0,24.9203635341,149.522181205,17.8498101288,13.4813047375,4.3685053913
 01/08  15:00:00,225.380636995,14.2474260474,0.0,0.0,24.9203635341,149.522181205,23.127906536,18.7645926932,4.36331384271
 01/08  16:00:00,212.75210961,1.63211140869,0.0,0.0,24.9203635341,149.522181205,10.0938815299,7.90422117184,2.18966035802
 01/08  17:00:00,269.037824714,9.01573171032,0.0,0.0,24.9203635341,149.522181205,21.9945411985,19.8049082817,2.1896329168
 01/08  18:00:00,367.051241675,19.0710925323,0.0,0.0,24.9203635341,149.522181205,48.5819565334,46.3923823801,2.18957415329
 01/08  19:00:00,371.876038649,23.8388656654,0.0,0.0,24.9203635341,149.522181205,100.784801017,98.5951653088,2.18963570834
 01/08  20:00:00,342.657519019,19.0710925323,0.0,0.0,24.9203635341,149.522181205,96.1355091738,93.9460225819,2.18948659182
 01/08  21:00:00,347.480723237,23.8388656654,0.0,0.0,24.9203635341,149.522181205,148.808523789,146.618885294,2.18963849501
 01/08  22:00:00,318.243426162,19.0710925323,0.0,0.0,24.9203635341,149.522181205,127.774591606,123.40923828,4.36535332619
 01/08  23:00:00,298.650116779,23.8388656654,0.0,0.0,24.9203635341,149.522181205,207.130371914,204.940772194,2.18959971939
 01/08  24:00:00,269.39650356,19.0710925323,0.0,0.0,24.9203635341,149.522181205,168.666016373,166.476384304,2.18963206874
 01/09  01:00:00,311.867007494,23.8388656654,0.0,0.0,24.9203635341,199.362908273,248.290719441,246.100081708,2.19063773296
 01/09  02:00:00,307.044546422,19.0710925323,0.0,0.0,24.9203635341,199.362908273,195.964295951,193.773667146,2.19062880578
 01/09  03:00:00,313.597017384,25.5109004581,0.0,0.0,24.9203635341,199.362908273,301.723236829,299.532654154,2.19058267505
 01/09  04:00:00,308.765223138,20.743127325,0.0,0.0,24.9203635341,199.362908273,241.997663289,237.636525398,4.3611378903
 01/09  05:00:00,326.325140578,25.9289091562,0.0,0.0,24.9203635341,199.362908273,378.190587077,375.999920931,2.19066614574
 01/09  06:00:00,370.406461928,20.743127325,0.0,0.0,49.8407270682,199.362908273,283.955427076,279.588075692,4.36735138323
 01/09  07:00:00,433.823432989,32.3981988688,0.0,0.0,49.8407270682,199.362908273,2279.1950844,2277.00249544,2.19258895356
 01/09  08:00:00,534.652310606,32.3981988688,0.0,0.0,149.522181205,199.362908273,2742.30766537,2731.36593036,10.9417350165
 01/09  09:00:00,1054.61173963,32.3981988688,0.0,0.0,448.566543614,448.566543614,1190.39113914,1172.76513275,17.6260063909
 01/09  10:00:00,1016.40463461,32.3981988688,0.0,0.0,448.566543614,448.566543614,646.163659702,628.515355057,17.648304645
 01/09  11:00:00,966.801717828,32.3981988688,0.0,0.0,448.566543614,448.566543614,369.118653108,349.257989051,19.8606640572
 01/09  12:00:00,966.536781524,32.3981988688,0.0,0.0,448.566543614,448.566543614,239.812868873,217.495520381,22.317348492
 01/09  13:00:00,916.872802506,32.5918844119,0.0,0.0,448.566543614,398.725816546,253.037370035,224.284444329,28.7529257058
 01/09  14:00:00,967.100179313,33.0967661851,0.0,0.0,448.566543614,448.566543614,171.733483297,145.06815681,26.6653264868
 01/09  15:00:00,966.589641351,32.6206918195,0.0,0.0,448.566543614,448.566543614,148.412208019,130.795660329,17.6165476899
 01/09  16:00:00,966.366533672,32.3981988688,0.0,0.0,448.566543614,448.566543614,151.151709901,135.74362163,15.4080882705
 01/09  17:00:00,1015.29828761,32.3981988688,0.0,0.0,448.566543614,448.566543614,197.405756865,175.286453481,22.1193033847
 01/09  18:00:00,953.871066393,32.3981988688,0.0,0.0,348.885089477,398.725816546,359.876878927,346.709878157,13.1670007701
 01/09  19:00:00,754.739809911,32.3981988688,0.0,0.0,249.203635341,299.044362409,584.550176288,573.598883883,10.9512924044
 01/09  20:00:00,730.4442586,32.3981988688,0.0,0.0,249.203635341,299.044362409,716.161190258,709.600758116,6.56043214188
 01/09  21:00:00,581.2536905,32.3981988688,0.0,0.0,149.522181205,249.203635341,990.251549118,981.503333509,8.74821560885
 01/09  22:00:00,556.902549606,32.3981988688,0.0,0.0,149.522181205,249.203635341,1010.44048745,1006.07377812,4.36670932937
 01/09  23:00:00,349.356931885,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059193418,0.0,2.19059193418
 01/09  24:00:00,299.992173003,0.0,0.0,0.0,24.9203635341,199.362908273,4.36088636234,0.0,4.36088636234
 01/10  01:00:00,287.769976286,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054415912,0.0,2.19054415912
 01/10  02:00:00,288.588976137,0.816055704344,0.0,0.0,24.9203635341,199.362908273,4.65349979524,2.46288904047,2.19061075477
 01/10  03:00:00,289.408768901,1.63211140869,0.0,0.0,24.9203635341,199.362908273,7.78562517983,5.59494634131,2.19067883852
 01/10  04:00:00,289.820656219,2.04013926086,0.0,0.0,24.9203635341,199.362908273,13.2081193567,8.84702035815,4.36109899855
 01/10  05:00:00,301.63380444,1.63211140869,0.0,0.0,24.9203635341,199.362908273,10.1988573514,8.00834569896,2.19051165248
 01/10  06:00:00,351.413198746,2.04013926086,0.0,0.0,49.8407270682,199.362908273,16.7005843635,12.3333839216,4.36720044186
 01/10  07:00:00,431.885302631,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1024.16348665,1021.97113688,2.19234977443
 01/10  08:00:00,530.28966605,32.3981988688,0.0,0.0,149.522181205,199.362908273,1026.70711719,1015.76559976,10.9415174311
 01/10  09:00:00,1052.32585162,32.3981988688,0.0,0.0,448.566543614,448.566543614,524.511835007,506.884630865,17.6272041428
 01/10  10:00:00,1015.40385005,32.3981988688,0.0,0.0,448.566543614,448.566543614,299.749317722,282.100801562,17.6485161602
 01/10  11:00:00,966.492878187,32.3981988688,0.0,0.0,448.566543614,448.566543614,290.396357303,270.535225652,19.8611316511
 01/10  12:00:00,966.474313106,32.3981988688,0.0,0.0,448.566543614,448.566543614,279.024941709,254.878837168,24.1461045414
 01/10  13:00:00,916.580773365,32.3981988688,0.0,0.0,448.566543614,398.725816546,228.060248567,201.147018384,26.9132301833
 01/10  14:00:00,966.363176216,32.3981988688,0.0,0.0,448.566543614,448.566543614,172.15100493,145.483466995,26.667537935
 01/10  15:00:00,966.341558128,32.3981988688,0.0,0.0,448.566543614,448.566543614,153.142126185,135.524947326,17.6171788582
 01/10  16:00:00,966.345722291,32.3981988688,0.0,0.0,448.566543614,448.566543614,158.160756305,142.751924169,15.408832136
 01/10  17:00:00,1015.26182709,32.3981988688,0.0,0.0,448.566543614,448.566543614,191.192534825,169.074654838,22.117879987
 01/10  18:00:00,953.761749439,32.3981988688,0.0,0.0,348.885089477,398.725816546,299.547421299,286.379033366,13.1683879333
 01/10  19:00:00,754.681337819,32.3981988688,0.0,0.0,249.203635341,299.044362409,608.435246178,597.482769116,10.9524770626
 01/10  20:00:00,730.339982429,32.3981988688,0.0,0.0,249.203635341,299.044362409,686.147125709,679.585987521,6.56113818804
 01/10  21:00:00,580.894500504,32.3981988688,0.0,0.0,149.522181205,249.203635341,734.30579563,725.556589307,8.74920632325
 01/10  22:00:00,556.55807009,32.3981988688,0.0,0.0,149.522181205,249.203635341,803.685713861,799.319009432,4.36670442932
 01/10  23:00:00,349.356933468,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905868477,0.0,2.1905868477
 01/10  24:00:00,299.992174389,0.0,0.0,0.0,24.9203635341,199.362908273,4.36100491757,0.0,4.36100491757
 01/11  01:00:00,287.769977409,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904237381,0.0,2.1904237381
 01/11  02:00:00,289.821201692,2.04013926086,0.0,0.0,24.9203635341,199.362908273,12.549063872,10.3585708397,2.19049303233
 01/11  03:00:00,289.413994028,1.63211140869,0.0,0.0,24.9203635341,199.362908273,13.3333034469,11.1427656649,2.190537782
 01/11  04:00:00,289.830835477,2.04013926086,0.0,0.0,24.9203635341,199.362908273,23.7803524605,19.4190182031,4.3613342574
 01/11  05:00:00,301.64373965,1.63211140869,0.0,0.0,24.9203635341,199.362908273,20.435500289,18.2450968867,2.19040340228
 01/11  06:00:00,351.434399752,2.04013926086,0.0,0.0,49.8407270682,199.362908273,37.9311187769,33.5640594262,4.36705935065
 01/11  07:00:00,432.166799551,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1290.24198933,1285.87701537,4.36497395515
 01/11  08:00:00,531.76517798,32.3981988688,0.0,0.0,149.522181205,199.362908273,1821.95773112,1813.19972419,8.7580069273
 01/11  09:00:00,1053.18136112,32.3981988688,0.0,0.0,448.566543614,448.566543614,807.4060756,789.780691498,17.6253841017
 01/11  10:00:00,1015.73712036,32.3981988688,0.0,0.0,448.566543614,448.566543614,374.663753282,357.013226585,17.6505266969
 01/11  11:00:00,966.627622382,32.493102358,0.0,0.0,448.566543614,448.566543614,214.273483207,194.408714631,19.8647685763
 01/11  12:00:00,967.649684781,33.6266620692,0.0,0.0,448.566543614,448.566543614,158.408397484,134.042957434,24.3654400503
 01/11  13:00:00,920.659846822,36.473339057,0.0,0.0,448.566543614,398.725816546,169.587283529,142.884417403,26.7028661261
 01/11  14:00:00,972.522602414,38.5515967406,0.0,0.0,448.566543614,448.566543614,136.512749849,109.838927825,26.673822024
 01/11  15:00:00,972.554480759,38.6448874479,0.0,0.0,448.566543614,448.566543614,91.2903922548,73.6739592814,17.6164329734
 01/11  16:00:00,970.388905926,36.499872446,0.0,0.0,448.566543614,448.566543614,76.8966465425,59.2873642635,17.609282279
 01/11  17:00:00,1016.48551054,33.6918940575,0.0,0.0,448.566543614,448.566543614,89.0604019805,69.1525004354,19.9079015452
 01/11  18:00:00,953.814321896,32.3981988688,0.0,0.0,348.885089477,398.725816546,276.437479695,263.265647778,13.1718319172
 01/11  19:00:00,754.772551884,32.3981988688,0.0,0.0,249.203635341,299.044362409,545.443542256,534.49187317,10.9516690864
 01/11  20:00:00,730.481405362,32.3981988688,0.0,0.0,249.203635341,299.044362409,647.389684126,638.648788849,8.74089527751
 01/11  21:00:00,581.147033994,32.3981988688,0.0,0.0,149.522181205,249.203635341,757.346585281,748.597523349,8.7490619314
 01/11  22:00:00,556.805153935,32.3981988688,0.0,0.0,149.522181205,249.203635341,789.839651228,785.473091635,4.36655959352
 01/11  23:00:00,349.356934617,0.0,0.0,0.0,49.8407270682,199.362908273,2.19048129448,0.0,2.19048129448
 01/11  24:00:00,299.992175241,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055078632,0.0,2.19055078632
 01/12  01:00:00,288.179716687,0.408027852172,0.0,0.0,24.9203635341,199.362908273,3.40323467626,1.21261116529,2.19062351097
 01/12  02:00:00,289.819543656,2.04013926086,0.0,0.0,24.9203635341,199.362908273,11.0574947486,6.69640044199,4.3610943066
 01/12  03:00:00,289.413865245,1.63211140869,0.0,0.0,24.9203635341,199.362908273,10.5841133882,8.39342022475,2.19069316345
 01/12  04:00:00,289.828007926,2.04013926086,0.0,0.0,24.9203635341,199.362908273,14.9903683571,12.7996767686,2.19069158851
 01/12  05:00:00,301.649570818,1.63211140869,0.0,0.0,24.9203635341,199.362908273,20.3339111462,18.1432962467,2.1906148995
 01/12  06:00:00,351.431146851,2.04013926086,0.0,0.0,49.8407270682,199.362908273,27.7867017126,23.4196023115,4.36709940113
 01/12  07:00:00,431.953089797,32.3981988688,0.0,0.0,49.8407270682,199.362908273,916.688711617,912.323557033,4.36515458423
 01/12  08:00:00,531.716096135,32.3981988688,0.0,0.0,149.522181205,199.362908273,1588.6502875,1579.89372904,8.75655845603
 01/12  09:00:00,1053.16254119,32.3981988688,0.0,0.0,448.566543614,448.566543614,763.056520332,745.432205653,17.6243146789
 01/12  10:00:00,1015.67472261,32.3981988688,0.0,0.0,448.566543614,448.566543614,347.019020007,327.162747255,19.8562727528
 01/12  11:00:00,966.524248888,32.3981988688,0.0,0.0,448.566543614,448.566543614,215.967796153,196.104615012,19.8631811412
 01/12  12:00:00,968.15838568,34.1370782173,0.0,0.0,448.566543614,448.566543614,158.205108516,136.052508341,22.1526001753
 01/12  13:00:00,921.776818572,37.616432066,0.0,0.0,448.566543614,398.725816546,155.646432909,126.716657181,28.9297757289
 01/12  14:00:00,973.32448575,39.3752787597,0.0,0.0,448.566543614,448.566543614,121.361127506,94.699632433,26.6614950732
 01/12  15:00:00,973.037537736,39.1457244663,0.0,0.0,448.566543614,448.566543614,77.7195393529,60.1016129919,17.617926361
 01/12  16:00:00,971.104849694,37.2307358021,0.0,0.0,448.566543614,448.566543614,62.7540964243,47.3461826405,15.4079137839
 01/12  17:00:00,1016.7723666,33.9996176618,0.0,0.0,448.566543614,448.566543614,73.9606339851,51.840823613,22.1198103721
 01/12  18:00:00,953.643565886,32.3981988688,0.0,0.0,348.885089477,398.725816546,130.877704966,117.70983143,13.1678735352
 01/12  19:00:00,754.48738497,32.3981988688,0.0,0.0,249.203635341,299.044362409,317.581240844,306.629160434,10.9520804099
 01/12  20:00:00,730.33713392,32.3981988688,0.0,0.0,249.203635341,299.044362409,570.656071116,564.094982498,6.56108861733
 01/12  21:00:00,581.031006876,32.3981988688,0.0,0.0,149.522181205,249.203635341,722.591340065,713.841136629,8.75020343597
 01/12  22:00:00,556.691605952,32.3981988688,0.0,0.0,149.522181205,249.203635341,765.291349061,760.924208724,4.36714033611
 01/12  23:00:00,349.356935452,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060294551,0.0,2.19060294551
 01/12  24:00:00,299.992176659,0.0,0.0,0.0,24.9203635341,199.362908273,4.36105197196,0.0,4.36105197196
 01/13  01:00:00,287.769979901,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045446865,0.0,2.19045446865
 01/13  02:00:00,289.818063949,2.04013926086,0.0,0.0,24.9203635341,199.362908273,8.26097837362,6.07030098518,2.19067738844
 01/13  03:00:00,289.410732623,1.63211140869,0.0,0.0,24.9203635341,199.362908273,8.80975473808,6.61907665314,2.19067808494
 01/13  04:00:00,289.825705955,2.04013926086,0.0,0.0,24.9203635341,199.362908273,16.3368653634,11.9758050375,4.36106032591
 01/13  05:00:00,301.639580309,1.63211140869,0.0,0.0,24.9203635341,199.362908273,13.9752866614,11.784828965,2.19045769641
 01/13  06:00:00,351.424963428,2.04013926086,0.0,0.0,49.8407270682,199.362908273,24.7516338664,20.3844917963,4.36714207012
 01/13  07:00:00,431.744895842,32.3981988688,0.0,0.0,49.8407270682,199.362908273,826.124023399,823.931444037,2.19257936223
 01/13  08:00:00,531.056742131,32.3981988688,0.0,0.0,149.522181205,199.362908273,1336.86578709,1325.92400389,10.9417831983
 01/13  09:00:00,1052.72081299,32.3981988688,0.0,0.0,448.566543614,448.566543614,596.725329084,579.097152745,17.6281763391
 01/13  10:00:00,1015.55321206,32.5329338791,0.0,0.0,448.566543614,448.566543614,214.018303482,196.366184719,17.6521187629
 01/13  11:00:00,969.113664751,35.1343527224,0.0,0.0,448.566543614,448.566543614,127.2817285,107.418598398,19.863130102
 01/13  12:00:00,972.790354888,38.8390888651,0.0,0.0,448.566543614,448.566543614,115.480929316,91.1152817916,24.3656475248
 01/13  13:00:00,923.636585155,39.5128679614,0.0,0.0,448.566543614,398.725816546,128.871614093,102.16768123,26.7039328624
 01/13  14:00:00,973.510507752,39.584837347,0.0,0.0,448.566543614,448.566543614,104.135783038,77.4601793454,26.6756036929
 01/13  15:00:00,973.470029688,39.5997702885,0.0,0.0,448.566543614,448.566543614,60.671944347,43.0544316585,17.6175126885
 01/13  16:00:00,972.665171491,38.8059349671,0.0,0.0,448.566543614,448.566543614,52.7546592081,35.1439877001,17.6106715081
 01/13  17:00:00,1018.16854336,35.4091402857,0.0,0.0,448.566543614,448.566543614,62.637970216,40.5184744095,22.1194958065
 01/13  18:00:00,953.67104387,32.4448757699,0.0,0.0,348.885089477,398.725816546,111.407460937,100.428039055,10.9794218821
 01/13  19:00:00,754.367415268,32.3981988688,0.0,0.0,249.203635341,299.044362409,210.224554145,199.271726803,10.952827342
 01/13  20:00:00,730.011974521,32.3981988688,0.0,0.0,249.203635341,299.044362409,297.669538449,288.927701087,8.74183736248
 01/13  21:00:00,580.536718866,32.3981988688,0.0,0.0,149.522181205,249.203635341,346.832184173,338.082072724,8.75011144819
 01/13  22:00:00,556.168900295,32.3981988688,0.0,0.0,149.522181205,249.203635341,427.320895607,422.953840728,4.36705487865
 01/13  23:00:00,349.356936763,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035876695,0.0,2.19035876695
 01/13  24:00:00,299.992177475,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043335102,0.0,2.19043335102
 01/14  01:00:00,237.929253891,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051054641,0.0,2.19051054641
 01/14  02:00:00,239.157304314,1.22408355652,0.0,0.0,24.9203635341,149.522181205,8.13993844583,3.77868816456,4.36125028127
 01/14  03:00:00,239.568686838,1.63211140869,0.0,0.0,24.9203635341,149.522181205,9.1709910111,6.98061961722,2.19037139389
 01/14  04:00:00,239.981664416,2.04013926086,0.0,0.0,24.9203635341,149.522181205,13.9060436469,11.7153728213,2.19067082556
 01/14  05:00:00,251.79898676,1.63211140869,0.0,0.0,24.9203635341,149.522181205,16.9330016274,14.7423277888,2.19067383858
 01/14  06:00:00,276.657064716,2.04013926086,0.0,0.0,24.9203635341,149.522181205,23.0908472677,18.7235010773,4.36734619034
 01/14  07:00:00,431.64834347,32.3981988688,0.0,0.0,49.8407270682,199.362908273,906.115163992,901.749708972,4.36545501943
 01/14  08:00:00,431.355372937,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1476.3795093,1469.82975529,6.54975400638
 01/14  09:00:00,654.305941233,32.3981988688,0.0,0.0,249.203635341,249.203635341,828.978866279,822.417614143,6.56125213668
 01/14  10:00:00,616.898548855,32.3981988688,0.0,0.0,249.203635341,249.203635341,360.201737311,349.248464339,10.9532729717
 01/14  11:00:00,567.993981283,32.627517461,0.0,0.0,249.203635341,249.203635341,212.186744577,203.428468103,8.75827647402
 01/14  12:00:00,569.719383965,34.4042927485,0.0,0.0,249.203635341,249.203635341,190.95261254,177.802044947,13.1505675929
 01/14  13:00:00,569.091818601,33.8047850525,0.0,0.0,249.203635341,249.203635341,175.968466221,167.206335272,8.76213094898
 01/14  14:00:00,572.415899507,37.1547437991,0.0,0.0,249.203635341,249.203635341,164.834921383,153.89369129,10.9412300929
 01/14  15:00:00,322.995471644,36.9400938531,0.0,0.0,74.7610906023,174.442544739,166.837395945,160.275900519,6.561495426
 01/14  16:00:00,320.725944089,34.6918631601,0.0,0.0,74.7610906023,174.442544739,153.282555887,146.727385803,6.55517008437
 01/14  17:00:00,367.652953503,32.7200145992,0.0,0.0,74.7610906023,174.442544739,168.703955517,159.96553278,8.73842273622
 01/14  18:00:00,380.66104763,32.3981988688,0.0,0.0,24.9203635341,149.522181205,333.283609988,331.09103437,2.1925756182
 01/14  19:00:00,347.930038862,0.0,0.0,0.0,24.9203635341,149.522181205,4.36527298721,0.0,4.36527298721
 01/14  20:00:00,323.485643178,0.0,0.0,0.0,24.9203635341,149.522181205,4.36482502711,0.0,4.36482502711
 01/14  21:00:00,323.485642928,0.0,0.0,0.0,24.9203635341,149.522181205,2.19227086048,0.0,2.19227086048
 01/14  22:00:00,299.042252034,0.0,0.0,0.0,24.9203635341,149.522181205,6.54340598748,0.0,6.54340598748
 01/14  23:00:00,276.233295826,1.63211140869,0.0,0.0,24.9203635341,149.522181205,7.61029684285,5.41964882602,2.19064801683
 01/14  24:00:00,252.20021534,2.04013926086,0.0,0.0,24.9203635341,149.522181205,10.9556298586,8.76490535284,2.19072450576
 01/15  01:00:00,239.570873089,1.63211140869,0.0,0.0,24.9203635341,149.522181205,12.3697706402,10.1802992342,2.18947140598
 01/15  02:00:00,239.98367272,2.04013926086,0.0,0.0,24.9203635341,149.522181205,17.2344379943,15.0447371492,2.1897008451
 01/15  03:00:00,239.578380866,1.63211140869,0.0,0.0,24.9203635341,149.522181205,20.0268216025,17.8372551741,2.18956642839
 01/15  04:00:00,239.992219268,2.04013926086,0.0,0.0,24.9203635341,149.522181205,25.9370673628,23.7473919599,2.18967540298
 01/15  05:00:00,251.813614178,1.63211140869,0.0,0.0,24.9203635341,149.522181205,33.2306731626,31.0410115781,2.18966158452
 01/15  06:00:00,276.667087372,2.04013926086,0.0,0.0,24.9203635341,149.522181205,34.8559514511,30.4909048441,4.36504660696
 01/15  07:00:00,325.151087811,1.63211140869,0.0,0.0,24.9203635341,149.522181205,37.3659028153,35.1764110045,2.18949181073
 01/15  08:00:00,324.375401686,2.04013926086,0.0,0.0,24.9203635341,149.522181205,40.1020183209,37.9122967641,2.18972155682
 01/15  09:00:00,298.32937791,1.63211140869,0.0,0.0,24.9203635341,149.522181205,32.8893193162,30.6997311502,2.18958816596
 01/15  10:00:00,262.057591484,2.04013926086,0.0,0.0,24.9203635341,149.522181205,19.6031750518,17.4134784677,2.18969658414
 01/15  11:00:00,212.755986912,1.63211140869,0.0,0.0,24.9203635341,149.522181205,14.8226096681,12.6329260629,2.18968360523
 01/15  12:00:00,229.733118562,18.6100385833,0.0,0.0,24.9203635341,149.522181205,13.0355946319,10.8438660684,2.1917285635
 01/15  13:00:00,236.739773066,25.6199948426,0.0,0.0,24.9203635341,149.522181205,11.9352652886,7.57187866026,4.36338662838
 01/15  14:00:00,232.276581013,21.155185075,0.0,0.0,24.9203635341,149.522181205,12.0568210484,7.68734634422,4.36947470421
 01/15  15:00:00,235.818662802,24.7026010955,0.0,0.0,24.9203635341,149.522181205,8.24987341876,3.88641590865,4.3634575101
 01/15  16:00:00,230.708587325,19.5938078489,0.0,0.0,24.9203635341,149.522181205,5.80190890293,3.61222256808,2.18968633485
 01/15  17:00:00,270.355232945,10.3516019705,0.0,0.0,24.9203635341,149.522181205,5.86325439661,3.6735805081,2.18967388851
 01/15  18:00:00,349.975813242,2.04013926086,0.0,0.0,24.9203635341,149.522181205,9.29920964476,7.10948923022,2.18972041453
 01/15  19:00:00,349.569869807,1.63211140869,0.0,0.0,24.9203635341,149.522181205,11.3794406439,9.18973171302,2.18970893093
 01/15  20:00:00,325.536697919,2.04013926086,0.0,0.0,24.9203635341,149.522181205,14.569480388,12.3799659509,2.18951443706
 01/15  21:00:00,325.129396404,1.63211140869,0.0,0.0,24.9203635341,149.522181205,15.2994120689,13.1097280199,2.18968404899
 01/15  22:00:00,301.096921588,2.04013926086,0.0,0.0,24.9203635341,149.522181205,17.6882150979,15.4954572243,2.19275787362
 01/15  23:00:00,276.244255132,1.63211140869,0.0,0.0,24.9203635341,149.522181205,18.9504409232,16.7607296361,2.18971128712
 01/15  24:00:00,252.213175984,2.04013926086,0.0,0.0,24.9203635341,149.522181205,26.4063608678,22.0472194623,4.35914140556
 01/16  01:00:00,239.583479946,1.63211140869,0.0,0.0,24.9203635341,149.522181205,24.7727368992,22.583059832,2.18967706718
 01/16  02:00:00,239.996921306,2.04013926086,0.0,0.0,24.9203635341,149.522181205,30.1913329467,28.00178846,2.18954448671
 01/16  03:00:00,239.593203017,1.63211140869,0.0,0.0,24.9203635341,149.522181205,34.484216466,32.2945005757,2.18971589031
 01/16  04:00:00,240.009988377,2.04013926086,0.0,0.0,24.9203635341,149.522181205,43.1733333452,40.983689513,2.1896438322
 01/16  05:00:00,268.436778468,18.1991434762,0.0,0.0,24.9203635341,149.522181205,88.6044173898,86.4147227926,2.18969459718
 01/16  06:00:00,298.53648709,23.8388656654,0.0,0.0,24.9203635341,149.522181205,103.131740884,100.9390477,2.19269318408
 01/16  07:00:00,338.281463129,14.7113472514,0.0,0.0,24.9203635341,149.522181205,88.4255779547,86.2358522245,2.1897257302
 01/16  08:00:00,337.500609089,15.1193751036,0.0,0.0,24.9203635341,149.522181205,86.2763282219,84.0866431846,2.18968503728
 01/16  09:00:00,298.349112116,1.63211140869,0.0,0.0,24.9203635341,149.522181205,52.8060395558,50.6163347844,2.18970477142
 01/16  10:00:00,262.074664242,2.04013926086,0.0,0.0,24.9203635341,149.522181205,36.7568696934,34.5672358457,2.18963384765
 01/16  11:00:00,212.76465756,1.63211140869,0.0,0.0,24.9203635341,149.522181205,25.7320048082,21.3726474232,4.35935738507
 01/16  12:00:00,213.169886105,2.04013926086,0.0,0.0,24.9203635341,149.522181205,19.7978077034,17.6060608763,2.19174682711
 01/16  13:00:00,212.757392744,1.63211140869,0.0,0.0,24.9203635341,149.522181205,15.3576837796,13.1659579213,2.19172585829
 01/16  14:00:00,213.167598547,2.04013926086,0.0,0.0,24.9203635341,149.522181205,20.4083460819,13.8644365697,6.5439095122
 01/16  15:00:00,212.752701172,1.63211140869,0.0,0.0,24.9203635341,149.522181205,10.6833327021,8.49158757694,2.19174512515
 01/16  16:00:00,213.15906107,2.04013926086,0.0,0.0,24.9203635341,149.522181205,10.0229650138,7.83326360674,2.18970140707
 01/16  17:00:00,261.638451792,1.63211140869,0.0,0.0,24.9203635341,149.522181205,8.64588705457,6.45619658457,2.18969047
 01/16  18:00:00,349.980637499,2.04013926086,0.0,0.0,24.9203635341,149.522181205,14.2719874071,12.0823978399,2.18958956724
 01/16  19:00:00,349.570017336,1.63211140869,0.0,0.0,24.9203635341,149.522181205,11.6655825705,9.47586736918,2.18971520137
 01/16  20:00:00,325.535037744,2.04013926086,0.0,0.0,24.9203635341,149.522181205,13.0839183154,10.8943805853,2.18953773018
 01/16  21:00:00,325.125659607,1.63211140869,0.0,0.0,24.9203635341,149.522181205,11.729863554,9.54017437033,2.1896891837
 01/16  22:00:00,301.095900624,2.04013926086,0.0,0.0,24.9203635341,149.522181205,19.0984849999,14.7334691759,4.365015824
 01/16  23:00:00,276.241269519,1.63211140869,0.0,0.0,24.9203635341,149.522181205,16.2352900508,14.0455638965,2.18972615435
 01/16  24:00:00,252.208317895,2.04013926086,0.0,0.0,24.9203635341,149.522181205,19.7401360778,17.5504193875,2.18971669027
 01/17  01:00:00,289.414013947,1.63211140869,0.0,0.0,24.9203635341,199.362908273,14.3534097304,12.1627332687,2.19067646178
 01/17  02:00:00,289.825740772,2.04013926086,0.0,0.0,24.9203635341,199.362908273,20.3231163911,15.9622536489,4.36086274219
 01/17  03:00:00,289.416478201,1.63211140869,0.0,0.0,24.9203635341,199.362908273,16.9158897532,14.7251840662,2.19070568702
 01/17  04:00:00,289.829673939,2.04013926086,0.0,0.0,24.9203635341,199.362908273,22.2398829046,20.0491496574,2.1907332472
 01/17  05:00:00,301.642234443,1.63211140869,0.0,0.0,24.9203635341,199.362908273,20.6188478017,18.4281253481,2.19072245366
 01/17  06:00:00,351.420715898,2.04013926086,0.0,0.0,49.8407270682,199.362908273,27.1315790413,22.7643048965,4.3672741448
 01/17  07:00:00,431.791101139,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1120.04859339,1115.68321847,4.36537491402
 01/17  08:00:00,529.973342203,32.3981988688,0.0,0.0,149.522181205,199.362908273,834.83770574,826.080042805,8.75766293459
 01/17  09:00:00,1052.21356333,32.3981988688,0.0,0.0,448.566543614,448.566543614,472.430221031,454.801998042,17.6282229896
