Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  10:00:00,1015.47196148,32.3981988688,0.0,0.0,448.566543614,448.566543614,402.813006939,382.956744989,19.8562619505
 01/17  11:00:00,966.582402807,32.3981988688,0.0,0.0,448.566543614,448.566543614,408.151355249,388.282209376,19.8691458729
 01/17  12:00:00,966.562829023,32.3981988688,0.0,0.0,448.566543614,448.566543614,389.837996624,367.684096371,22.1539002529
 01/17  13:00:00,916.673783386,32.3981988688,0.0,0.0,448.566543614,398.725816546,343.070752242,314.138753348,28.9319988946
 01/17  14:00:00,966.505083611,32.3981988688,0.0,0.0,448.566543614,448.566543614,336.649483879,309.973161084,26.6763227953
 01/17  15:00:00,966.532017213,32.3981988688,0.0,0.0,448.566543614,448.566543614,372.104320597,354.485021769,17.6192988286
 01/17  16:00:00,966.519861024,32.3981988688,0.0,0.0,448.566543614,448.566543614,359.958125154,342.346526381,17.6115987733
 01/17  17:00:00,1015.42302204,32.3981988688,0.0,0.0,448.566543614,448.566543614,374.362273574,352.239823302,22.1224502726
 01/17  18:00:00,945.398924615,32.3981988688,0.0,0.0,348.885089477,398.725816546,497.364331488,484.200672695,13.1636587926
 01/17  19:00:00,754.75163898,32.3981988688,0.0,0.0,249.203635341,299.044362409,665.007421873,656.241992472,8.76542940083
 01/17  20:00:00,730.38336412,32.3981988688,0.0,0.0,249.203635341,299.044362409,717.056601302,708.31474678,8.74185452166
 01/17  21:00:00,581.009806992,32.3981988688,0.0,0.0,149.522181205,249.203635341,822.874070152,814.125070544,8.74899960729
 01/17  22:00:00,556.734101967,32.3981988688,0.0,0.0,149.522181205,249.203635341,918.532682082,914.165613216,4.36706886658
 01/17  23:00:00,349.356940618,0.0,0.0,0.0,49.8407270682,199.362908273,2.19064812276,0.0,2.19064812276
 01/17  24:00:00,299.992181659,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073021614,0.0,2.19073021614
 01/18  01:00:00,288.999756303,1.22408355652,0.0,0.0,24.9203635341,199.362908273,9.30429462355,4.94335706934,4.36093755422
 01/18  02:00:00,289.823482948,2.04013926086,0.0,0.0,24.9203635341,199.362908273,13.8239818883,11.6332716756,2.19071021267
 01/18  03:00:00,289.416339041,1.63211140869,0.0,0.0,24.9203635341,199.362908273,14.6197078877,12.4290065898,2.19070129791
 01/18  04:00:00,289.839504397,2.04013926086,0.0,0.0,24.9203635341,199.362908273,27.8527545943,25.6623382815,2.19041631288
 01/18  05:00:00,301.652900407,1.63211140869,0.0,0.0,24.9203635341,199.362908273,29.3293336889,24.9680954589,4.36123823001
 01/18  06:00:00,362.828099909,13.3754769912,0.0,0.0,49.8407270682,199.362908273,86.4137502426,82.0470175514,4.36673269124
 01/18  07:00:00,432.243855066,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1291.5699695,1289.37733395,2.19263554502
 01/18  08:00:00,534.3731023,32.3981988688,0.0,0.0,149.522181205,199.362908273,2484.56798211,2473.6252925,10.9426896084
 01/18  09:00:00,1055.82599138,32.3981988688,0.0,0.0,448.566543614,448.566543614,1094.98480879,1077.35601275,17.6287960411
 01/18  10:00:00,1017.55763283,32.3981988688,0.0,0.0,448.566543614,448.566543614,649.411739515,631.757879336,17.6538601795
 01/18  11:00:00,968.409564117,33.0346943874,0.0,0.0,448.566543614,448.566543614,515.109896571,495.243960505,19.8659360662
 01/18  12:00:00,969.89721299,35.0628199514,0.0,0.0,448.566543614,448.566543614,414.116013292,389.744951911,24.3710613806
 01/18  13:00:00,921.817774251,37.2547122794,0.0,0.0,448.566543614,398.725816546,296.51399447,267.576575475,28.9374189947
 01/18  14:00:00,972.728693083,38.5616179672,0.0,0.0,448.566543614,448.566543614,211.165555495,184.502582612,26.6629728832
 01/18  15:00:00,971.957435176,37.8800385242,0.0,0.0,448.566543614,448.566543614,171.270734516,155.852174466,15.4185600501
 01/18  16:00:00,970.213457584,36.0517054941,0.0,0.0,448.566543614,448.566543614,236.028779886,218.415879405,17.6129004805
 01/18  17:00:00,1016.31196056,32.8690936551,0.0,0.0,448.566543614,448.566543614,483.513158725,461.38799466,22.1251640646
 01/18  18:00:00,946.195163188,32.3981988688,0.0,0.0,348.885089477,398.725816546,731.684185329,718.514072284,13.1701130453
 01/18  19:00:00,755.750282522,32.3981988688,0.0,0.0,249.203635341,299.044362409,839.049035994,828.096368064,10.9526679294
 01/18  20:00:00,731.181939243,32.3981988688,0.0,0.0,249.203635341,299.044362409,725.23515989,718.673876552,6.56128333834
 01/18  21:00:00,581.637672017,32.3981988688,0.0,0.0,149.522181205,249.203635341,737.326394839,728.576640067,8.74975477269
 01/18  22:00:00,557.171859001,32.3981988688,0.0,0.0,149.522181205,249.203635341,745.088411603,740.721519723,4.36689187978
 01/18  23:00:00,349.356942073,0.0,0.0,0.0,49.8407270682,199.362908273,4.36106758631,0.0,4.36106758631
 01/18  24:00:00,299.992182869,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047613812,0.0,2.19047613812
 01/19  01:00:00,288.588962799,0.816055704344,0.0,0.0,24.9203635341,199.362908273,3.71621353138,1.52564895588,2.19056457549
 01/19  02:00:00,289.409022909,1.63211140869,0.0,0.0,24.9203635341,199.362908273,5.81902970442,3.62830237029,2.19072733413
 01/19  03:00:00,289.82341313,2.04013926086,0.0,0.0,24.9203635341,199.362908273,11.3660516325,7.00485762434,4.36119400813
 01/19  04:00:00,289.415310935,1.63211140869,0.0,0.0,24.9203635341,199.362908273,9.20594498259,7.01540237439,2.1905426082
 01/19  05:00:00,302.056111979,2.04013926086,0.0,0.0,24.9203635341,199.362908273,14.9181635155,12.7274578771,2.1907056384
 01/19  06:00:00,351.009550223,1.63211140869,0.0,0.0,49.8407270682,199.362908273,14.6078465055,10.2405563162,4.36729018925
 01/19  07:00:00,431.77342921,32.3981988688,0.0,0.0,49.8407270682,199.362908273,648.346742089,643.981398744,4.36534334522
 01/19  08:00:00,530.516027227,32.3981988688,0.0,0.0,149.522181205,199.362908273,918.240050166,909.481367596,8.75868256967
 01/19  09:00:00,1052.45297027,32.3981988688,0.0,0.0,448.566543614,448.566543614,500.198662685,482.568349922,17.6303127624
 01/19  10:00:00,1015.46121523,32.3981988688,0.0,0.0,448.566543614,448.566543614,291.591942203,271.733146276,19.8587959269
 01/19  11:00:00,966.437951808,32.3981988688,0.0,0.0,448.566543614,448.566543614,197.569612993,177.701980452,19.867632541
 01/19  12:00:00,966.423214609,32.3981988688,0.0,0.0,448.566543614,448.566543614,191.696248764,169.540755506,22.1554932578
 01/19  13:00:00,916.576052021,32.3981988688,0.0,0.0,448.566543614,398.725816546,194.741609482,165.806961971,28.9346475111
 01/19  14:00:00,966.386612096,32.3981988688,0.0,0.0,448.566543614,448.566543614,172.252037407,145.57675443,26.675282977
 01/19  15:00:00,966.367291736,32.3981988688,0.0,0.0,448.566543614,448.566543614,158.755765591,141.136142211,17.6196233796
 01/19  16:00:00,966.374994173,32.3981988688,0.0,0.0,448.566543614,448.566543614,170.165801081,152.554628303,17.611172778
 01/19  17:00:00,1015.26985081,32.3981988688,0.0,0.0,448.566543614,448.566543614,178.097240333,155.97465733,22.1225830039
 01/19  18:00:00,945.277729269,32.3981988688,0.0,0.0,348.885089477,398.725816546,322.124391454,308.959811836,13.1645796186
 01/19  19:00:00,754.717337569,32.3981988688,0.0,0.0,249.203635341,299.044362409,570.470827581,561.705355319,8.76547226219
 01/19  20:00:00,730.471367975,32.3981988688,0.0,0.0,249.203635341,299.044362409,731.268782478,722.526872541,8.74190993665
 01/19  21:00:00,581.183802636,32.3981988688,0.0,0.0,149.522181205,249.203635341,877.660642987,868.911502827,8.74914015994
 01/19  22:00:00,556.999498365,32.3981988688,0.0,0.0,149.522181205,249.203635341,984.254602641,979.887481326,4.36712131587
 01/19  23:00:00,349.356942463,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067315992,0.0,2.19067315992
 01/19  24:00:00,299.992183538,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907592833,0.0,2.1907592833
 01/20  01:00:00,288.999924027,1.22408355652,0.0,0.0,24.9203635341,199.362908273,8.57162733125,4.21043231835,4.3611950129
 01/20  02:00:00,289.826327576,2.04013926086,0.0,0.0,24.9203635341,199.362908273,13.8823073676,11.6915754143,2.19073195321
 01/20  03:00:00,289.419220441,1.63211140869,0.0,0.0,24.9203635341,199.362908273,14.5923281121,12.4015829692,2.19074514295
 01/20  04:00:00,289.843103788,2.04013926086,0.0,0.0,24.9203635341,199.362908273,26.1438550709,23.9533917666,2.19046330439
 01/20  05:00:00,301.654362153,1.63211140869,0.0,0.0,24.9203635341,199.362908273,26.235360797,21.8740907783,4.36127001866
 01/20  06:00:00,351.458879469,2.04013926086,0.0,0.0,49.8407270682,199.362908273,48.1338247861,43.7669577252,4.36686706089
 01/20  07:00:00,432.108810468,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1007.03138674,1004.83868014,2.19270660004
 01/20  08:00:00,531.758602557,32.3981988688,0.0,0.0,149.522181205,199.362908273,1595.97531259,1585.03339368,10.9419189075
 01/20  09:00:00,1053.36645633,32.3981988688,0.0,0.0,448.566543614,448.566543614,841.040734771,823.410271215,17.6304635554
 01/20  10:00:00,1015.86535832,32.3981988688,0.0,0.0,448.566543614,448.566543614,415.281470188,397.626867274,17.6546029139
 01/20  11:00:00,967.34451906,33.1496497018,0.0,0.0,448.566543614,448.566543614,236.702776841,216.835012039,19.8677648023
 01/20  12:00:00,970.569410385,36.5258380127,0.0,0.0,448.566543614,448.566543614,164.202105247,139.831063054,24.3710421923
 01/20  13:00:00,922.994227806,38.8082815678,0.0,0.0,448.566543614,398.725816546,165.187764192,136.24923184,28.9385323515
 01/20  14:00:00,973.452583147,39.481567819,0.0,0.0,448.566543614,448.566543614,132.314018689,105.645855065,26.6681636245
 01/20  15:00:00,973.236543532,39.3263671463,0.0,0.0,448.566543614,448.566543614,89.0851321215,71.4630019414,17.6221301801
 01/20  16:00:00,971.46228379,37.5722649316,0.0,0.0,448.566543614,448.566543614,73.4373788883,58.0249263897,15.4124524986
 01/20  17:00:00,1016.96223338,34.1600671888,0.0,0.0,448.566543614,448.566543614,95.895239521,73.7703790071,22.1248605138
 01/20  18:00:00,945.285923658,32.3981988688,0.0,0.0,348.885089477,398.725816546,280.434565956,267.263227182,13.1713387734
 01/20  19:00:00,754.889862766,32.3981988688,0.0,0.0,249.203635341,299.044362409,618.27810587,607.325077975,10.9530278949
 01/20  20:00:00,730.595161361,32.3981988688,0.0,0.0,249.203635341,299.044362409,690.677874879,681.935948858,8.74192602081
 01/20  21:00:00,581.136863455,32.3981988688,0.0,0.0,149.522181205,249.203635341,708.341438702,699.59197577,8.74946293176
 01/20  22:00:00,556.749433289,32.3981988688,0.0,0.0,149.522181205,249.203635341,729.846646279,725.479980208,4.36666607112
 01/20  23:00:00,349.356943779,0.0,0.0,0.0,49.8407270682,199.362908273,2.19053002807,0.0,2.19053002807
 01/20  24:00:00,299.992184367,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061927053,0.0,2.19061927053
 01/21  01:00:00,237.929260451,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071083823,0.0,2.19071083823
 01/21  02:00:00,239.977489378,2.04013926086,0.0,0.0,24.9203635341,149.522181205,10.0247444052,5.66349388211,4.36125052313
 01/21  03:00:00,239.570741591,1.63211140869,0.0,0.0,24.9203635341,149.522181205,8.77177138588,6.58115901819,2.19061236769
 01/21  04:00:00,239.989190106,2.04013926086,0.0,0.0,24.9203635341,149.522181205,16.1452656837,13.9545606434,2.19070504036
 01/21  05:00:00,251.802365869,1.63211140869,0.0,0.0,24.9203635341,149.522181205,15.4926365683,13.3019147457,2.19072182255
 01/21  06:00:00,276.667873142,2.04013926086,0.0,0.0,24.9203635341,149.522181205,25.9351268186,21.5675388171,4.36758800145
 01/21  07:00:00,431.779582991,32.3981988688,0.0,0.0,49.8407270682,199.362908273,797.268888135,792.903397828,4.36549030723
 01/21  08:00:00,431.121831517,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1165.13033266,1158.58046913,6.54986353146
 01/21  09:00:00,653.985897103,32.3981988688,0.0,0.0,249.203635341,249.203635341,651.461152841,644.899024864,6.56212797721
 01/21  10:00:00,616.989791803,32.3982139891,0.0,0.0,249.203635341,249.203635341,439.698372476,428.743947475,10.9544250008
 01/21  11:00:00,568.924069974,33.4563353282,0.0,0.0,249.203635341,249.203635341,290.102082431,281.342676599,8.75940583203
 01/21  12:00:00,571.661226159,36.289465157,0.0,0.0,249.203635341,249.203635341,238.086577485,224.933692953,13.152884532
 01/21  13:00:00,573.64208323,38.3293652234,0.0,0.0,249.203635341,249.203635341,199.757301522,190.995536764,8.7617647585
 01/21  14:00:00,574.680240158,39.4020701303,0.0,0.0,249.203635341,249.203635341,182.106582351,171.162889288,10.9436930633
 01/21  15:00:00,324.651834196,38.5707266696,0.0,0.0,74.7610906023,174.442544739,193.052198003,186.490844603,6.5613533998
 01/21  16:00:00,322.247612255,36.1845122268,0.0,0.0,74.7610906023,174.442544739,185.759830352,177.024923736,8.73490661642
 01/21  17:00:00,368.090496239,33.1238440275,0.0,0.0,74.7610906023,174.442544739,202.871942202,196.313133456,6.55880874614
 01/21  18:00:00,372.140689376,32.3981988688,0.0,0.0,24.9203635341,149.522181205,365.261055442,360.896013625,4.36504181684
 01/21  19:00:00,347.93004745,0.0,0.0,0.0,24.9203635341,149.522181205,2.19265177003,0.0,2.19265177003
 01/21  20:00:00,323.485652329,0.0,0.0,0.0,24.9203635341,149.522181205,4.36506032778,0.0,4.36506032778
 01/21  21:00:00,323.485652334,0.0,0.0,0.0,24.9203635341,149.522181205,4.36507406789,0.0,4.36507406789
 01/21  22:00:00,299.042263976,0.0,0.0,0.0,24.9203635341,149.522181205,4.36898017165,0.0,4.36898017165
 01/21  23:00:00,276.642526818,2.04013926086,0.0,0.0,24.9203635341,149.522181205,8.94606127471,6.75584282893,2.19021844578
 01/21  24:00:00,251.790604372,1.63211140869,0.0,0.0,24.9203635341,149.522181205,9.46930189239,7.2785809866,2.1907209058
 01/22  01:00:00,239.979711842,2.04013926086,0.0,0.0,24.9203635341,149.522181205,13.3871359665,11.1974160231,2.18971994337
 01/22  02:00:00,239.570635755,1.63211140869,0.0,0.0,24.9203635341,149.522181205,12.3086211691,10.1189932912,2.18962787791
 01/22  03:00:00,239.983830989,2.04013926086,0.0,0.0,24.9203635341,149.522181205,17.6721892751,15.4824388698,2.18975040529
 01/22  04:00:00,239.572893215,1.63211140869,0.0,0.0,24.9203635341,149.522181205,16.8344380088,12.4749379496,4.35950005926
 01/22  05:00:00,252.209448123,2.04013926086,0.0,0.0,24.9203635341,149.522181205,21.2412388891,19.0516713401,2.18956754903
 01/22  06:00:00,276.244132263,1.63211140869,0.0,0.0,24.9203635341,149.522181205,17.9347763703,15.742079244,2.19269712627
 01/22  07:00:00,325.547220489,2.04013926086,0.0,0.0,24.9203635341,149.522181205,26.0094712112,23.8197895199,2.18968169127
 01/22  08:00:00,315.403176881,1.63211140869,0.0,0.0,24.9203635341,149.522181205,20.0412173296,17.8514735899,2.18974373973
 01/22  09:00:00,298.726307601,2.04013926086,0.0,0.0,24.9203635341,149.522181205,22.5630569987,20.3733129205,2.18974407824
 01/22  10:00:00,261.644941528,1.63211140869,0.0,0.0,24.9203635341,149.522181205,15.5616107013,13.3720496144,2.18956108691
 01/22  11:00:00,213.162714442,2.04013926086,0.0,0.0,24.9203635341,149.522181205,14.0438317003,11.854132479,2.18969922124
 01/22  12:00:00,212.751204778,1.63211140869,0.0,0.0,24.9203635341,149.522181205,11.5622937081,7.19884400773,4.36344970038
 01/22  13:00:00,213.161187221,2.04013926086,0.0,0.0,24.9203635341,149.522181205,11.4267313157,9.23502221271,2.19170910301
 01/22  14:00:00,212.752196041,1.63211140869,0.0,0.0,24.9203635341,149.522181205,13.2125556713,6.66829202156,6.54426364971
 01/22  15:00:00,213.160311165,2.04013926086,0.0,0.0,24.9203635341,149.522181205,10.5284617682,8.33668454869,2.19177721955
 01/22  16:00:00,212.748612085,1.63211140869,0.0,0.0,24.9203635341,149.522181205,7.75739749126,5.56772875754,2.18966873372
 01/22  17:00:00,262.05060463,2.04013926086,0.0,0.0,24.9203635341,149.522181205,13.1483079605,10.9585784837,2.18972947676
 01/22  18:00:00,341.029669952,1.63211140869,0.0,0.0,24.9203635341,149.522181205,15.4135729356,13.2238426527,2.18973028296
 01/22  19:00:00,349.992193882,2.04013926086,0.0,0.0,24.9203635341,149.522181205,26.7112095975,24.5216623452,2.18954725231
 01/22  20:00:00,325.137099219,1.63211140869,0.0,0.0,24.9203635341,149.522181205,23.9314577212,21.7417266934,2.18973102778
 01/22  21:00:00,325.556200442,2.04013926086,0.0,0.0,24.9203635341,149.522181205,35.4712932451,33.2816237373,2.18966950777
 01/22  22:00:00,300.699928521,1.63211140869,0.0,0.0,24.9203635341,149.522181205,32.0448259219,27.6795717366,4.36525418529
 01/22  23:00:00,276.680220885,2.04013926086,0.0,0.0,24.9203635341,149.522181205,48.7200954425,46.5305569782,2.18953846425
 01/22  24:00:00,251.820919176,1.63211140869,0.0,0.0,24.9203635341,149.522181205,41.4482999595,39.2585776991,2.18972226037
 01/23  01:00:00,289.871371253,2.04013926086,0.0,0.0,24.9203635341,199.362908273,65.3283289019,63.137879904,2.19044899782
 01/23  02:00:00,289.45020748,1.63211140869,0.0,0.0,24.9203635341,199.362908273,53.5870332801,49.2257758632,4.36125741684
 01/23  03:00:00,289.886457033,2.04013926086,0.0,0.0,24.9203635341,199.362908273,79.5200633219,77.3293293021,2.19073401983
 01/23  04:00:00,289.461083693,1.63211140869,0.0,0.0,24.9203635341,199.362908273,61.2892296469,59.0984755746,2.19075407227
 01/23  05:00:00,315.234365395,15.1193751036,0.0,0.0,24.9203635341,199.362908273,123.98864564,121.798096241,2.19054939867
 01/23  06:00:00,372.926810942,23.4308378133,0.0,0.0,49.8407270682,199.362908273,140.582790481,136.215606089,4.36718439177
 01/23  07:00:00,432.554563328,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1657.76754546,1653.40212324,4.36542221977
 01/23  08:00:00,523.935654891,32.3981988688,0.0,0.0,149.522181205,199.362908273,2158.12993287,2147.18817929,10.9417535777
 01/23  09:00:00,1053.84142559,32.3981988688,0.0,0.0,448.566543614,448.566543614,1083.29728303,1065.66934653,17.627936503
 01/23  10:00:00,1016.44267625,32.3981988688,0.0,0.0,448.566543614,448.566543614,702.395965746,684.740568052,17.6553976941
 01/23  11:00:00,967.110111207,32.3981988688,0.0,0.0,448.566543614,448.566543614,523.023691117,503.155424598,19.8682665195
 01/23  12:00:00,966.926807688,32.3981988688,0.0,0.0,448.566543614,448.566543614,461.300084082,436.926608023,24.3734760588
 01/23  13:00:00,916.946074062,32.3981988688,0.0,0.0,448.566543614,398.725816546,402.187470749,373.247104547,28.9403662022
 01/23  14:00:00,967.034849402,32.8148848196,0.0,0.0,448.566543614,448.566543614,305.13331947,278.463447456,26.6698720145
 01/23  15:00:00,966.616985303,32.4524799785,0.0,0.0,448.566543614,448.566543614,277.210245529,259.587755682,17.6224898468
 01/23  16:00:00,966.525297259,32.3981988688,0.0,0.0,448.566543614,448.566543614,257.025200072,241.610418718,15.4147813542
 01/23  17:00:00,1015.39778208,32.3981988688,0.0,0.0,448.566543614,448.566543614,253.526439275,231.400619152,22.1258201233
 01/23  18:00:00,945.452678017,32.3981988688,0.0,0.0,348.885089477,398.725816546,410.565231377,397.392455063,13.1727763139
 01/23  19:00:00,755.196819309,32.3981988688,0.0,0.0,249.203635341,299.044362409,832.590912587,821.638120418,10.9527921686
 01/23  20:00:00,731.006028802,32.3981988688,0.0,0.0,249.203635341,299.044362409,900.531338726,891.789458085,8.741880641
 01/23  21:00:00,581.469119601,32.3981988688,0.0,0.0,149.522181205,249.203635341,836.532925985,827.78233694,8.750589045
 01/23  22:00:00,557.280512725,32.3981988688,0.0,0.0,149.522181205,249.203635341,947.274758258,942.90756049,4.36719776802
 01/23  23:00:00,349.356946126,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060857372,0.0,2.19060857372
 01/23  24:00:00,299.992186823,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051603043,0.0,2.19051603043
 01/24  01:00:00,289.819499746,2.04013926086,0.0,0.0,24.9203635341,199.362908273,7.61800973118,5.42739725636,2.19061247482
 01/24  02:00:00,289.412553108,1.63211140869,0.0,0.0,24.9203635341,199.362908273,10.4456076879,6.08446752812,4.36114015983
 01/24  03:00:00,289.829527856,2.04013926086,0.0,0.0,24.9203635341,199.362908273,13.5508927967,11.360139723,2.1907530737
 01/24  04:00:00,289.420862955,1.63211140869,0.0,0.0,24.9203635341,199.362908273,13.2455776586,11.0548029985,2.19077466013
 01/24  05:00:00,302.068819054,2.04013926086,0.0,0.0,24.9203635341,199.362908273,25.977323669,21.6161596246,4.36116404443
 01/24  06:00:00,351.019491261,1.63211140869,0.0,0.0,49.8407270682,199.362908273,19.4066027947,17.2127474514,2.19385534327
 01/24  07:00:00,432.031201206,32.3981988688,0.0,0.0,49.8407270682,199.362908273,853.91498397,849.549659371,4.36532459971
 01/24  08:00:00,523.341007835,32.3981988688,0.0,0.0,149.522181205,199.362908273,1615.28532531,1604.34257541,10.9427499001
 01/24  09:00:00,1053.65446496,32.3981988688,0.0,0.0,448.566543614,448.566543614,939.310241029,921.67926699,17.6309740388
 01/24  10:00:00,1016.10015477,32.3981988688,0.0,0.0,448.566543614,448.566543614,495.787184449,478.132480113,17.6547043361
 01/24  11:00:00,966.627640457,32.3981988688,0.0,0.0,448.566543614,448.566543614,243.548877709,223.679256399,19.8696213102
 01/24  12:00:00,966.440191712,32.3981988688,0.0,0.0,448.566543614,448.566543614,157.593749802,133.22042074,24.3733290618
 01/24  13:00:00,916.578222342,32.3981988688,0.0,0.0,448.566543614,398.725816546,157.025745203,128.085842413,28.9399027908
 01/24  14:00:00,966.358362727,32.3981988688,0.0,0.0,448.566543614,448.566543614,121.397128505,94.7232678567,26.6738606481
 01/24  15:00:00,966.336583356,32.3981988688,0.0,0.0,448.566543614,448.566543614,108.374927614,90.753891769,17.6210358447
 01/24  16:00:00,966.34033676,32.3981988688,0.0,0.0,448.566543614,448.566543614,113.693820484,98.2801055619,15.4137149224
 01/24  17:00:00,1015.23349914,32.3981988688,0.0,0.0,448.566543614,448.566543614,123.638511117,101.509033293,22.129477824
 01/24  18:00:00,945.133216074,32.3981988688,0.0,0.0,348.885089477,398.725816546,158.196562196,145.021588915,13.174973281
 01/24  19:00:00,754.395303246,32.3981988688,0.0,0.0,249.203635341,299.044362409,237.699383395,226.7463097,10.9530736948
 01/24  20:00:00,729.978573752,32.3981988688,0.0,0.0,249.203635341,299.044362409,274.717776736,265.975526157,8.74225057958
 01/24  21:00:00,580.493252213,32.3981988688,0.0,0.0,149.522181205,249.203635341,320.518541252,311.768876845,8.74966440699
 01/24  22:00:00,556.052955602,32.3981988688,0.0,0.0,149.522181205,249.203635341,336.733503525,332.366737187,4.36676633832
 01/24  23:00:00,349.35694659,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078050086,0.0,2.19078050086
 01/24  24:00:00,299.992187618,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050432309,0.0,2.19050432309
 01/25  01:00:00,287.769990729,0.0,0.0,0.0,24.9203635341,199.362908273,4.36130157553,0.0,4.36130157553
 01/25  02:00:00,287.769990544,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042436642,0.0,2.19042436642
 01/25  03:00:00,287.769990359,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052218508,0.0,2.19052218508
 01/25  04:00:00,287.769990634,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061984967,0.0,2.19061984967
 01/25  05:00:00,299.992188592,0.0,0.0,0.0,24.9203635341,199.362908273,4.36115967763,0.0,4.36115967763
 01/25  06:00:00,350.58740032,1.22408355652,0.0,0.0,49.8407270682,199.362908273,9.3437466699,4.9762098838,4.3675367861
 01/25  07:00:00,431.370176805,32.3981988688,0.0,0.0,49.8407270682,199.362908273,720.493267523,718.300860065,2.19240745852
 01/25  08:00:00,521.103859106,32.3981988688,0.0,0.0,149.522181205,199.362908273,519.397198257,508.453794759,10.9434034979
 01/25  09:00:00,1051.97520158,32.3981988688,0.0,0.0,448.566543614,448.566543614,228.909621334,211.279919727,17.6297016068
 01/25  10:00:00,1015.23563175,32.3981988688,0.0,0.0,448.566543614,448.566543614,155.993323679,136.132868771,19.8604549077
 01/25  11:00:00,966.736617208,32.7989203726,0.0,0.0,448.566543614,448.566543614,145.405367201,125.536672478,19.8686947229
 01/25  12:00:00,966.347784129,32.4003606418,0.0,0.0,448.566543614,448.566543614,155.359850034,133.200638576,22.1592114573
 01/25  13:00:00,916.579074651,32.4682212484,0.0,0.0,448.566543614,398.725816546,162.901959571,133.962149417,28.9398101541
 01/25  14:00:00,966.34674861,32.3981988688,0.0,0.0,448.566543614,448.566543614,160.71412811,134.033540383,26.6805877268
 01/25  15:00:00,966.350871792,32.3981988688,0.0,0.0,448.566543614,448.566543614,168.852759053,151.232276957,17.620482096
 01/25  16:00:00,966.397673092,32.3981988688,0.0,0.0,448.566543614,448.566543614,223.090413139,205.475338269,17.6150748699
 01/25  17:00:00,1015.36885133,32.3981988688,0.0,0.0,448.566543614,448.566543614,312.720086865,290.590959353,22.1291275126
 01/25  18:00:00,945.276536604,32.3981988688,0.0,0.0,348.885089477,398.725816546,360.682160254,347.51481865,13.167341604
 01/25  19:00:00,754.610727307,32.3981988688,0.0,0.0,249.203635341,299.044362409,522.328905046,511.37538201,10.9535230351
 01/25  20:00:00,730.297246215,32.3981988688,0.0,0.0,249.203635341,299.044362409,636.548729423,629.986736833,6.56199259043
 01/25  21:00:00,580.870895618,32.3981988688,0.0,0.0,149.522181205,249.203635341,701.924236834,693.174710787,8.74952604696
 01/25  22:00:00,556.596517405,32.3981988688,0.0,0.0,149.522181205,249.203635341,820.19379244,815.827070152,4.36672228816
 01/25  23:00:00,349.35694747,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071445959,0.0,2.19071445959
 01/25  24:00:00,299.99218851,0.0,0.0,0.0,24.9203635341,199.362908273,4.3614704545,0.0,4.3614704545
 01/26  01:00:00,288.589937814,0.816055704344,0.0,0.0,24.9203635341,199.362908273,5.6739780644,3.48346682993,2.19051123447
 01/26  02:00:00,289.412804626,1.63211140869,0.0,0.0,24.9203635341,199.362908273,11.7834291363,9.59266808474,2.19076105153
 01/26  03:00:00,289.833364122,2.04013926086,0.0,0.0,24.9203635341,199.362908273,25.2136232844,20.8524787128,4.36114457169
 01/26  04:00:00,289.424983396,1.63211140869,0.0,0.0,24.9203635341,199.362908273,22.7303303248,20.5397957867,2.19053453814
 01/26  05:00:00,302.080451376,2.04013926086,0.0,0.0,24.9203635341,199.362908273,45.2706951251,43.0799107552,2.19078436997
 01/26  06:00:00,351.033615306,1.63211140869,0.0,0.0,49.8407270682,199.362908273,42.6651254944,38.2976353729,4.36749012146
 01/26  07:00:00,432.047968636,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1131.63903026,1127.27356932,4.36546093797
 01/26  08:00:00,524.020539276,32.3981988688,0.0,0.0,149.522181205,199.362908273,1970.25422965,1961.4948207,8.75940895149
 01/26  09:00:00,1054.02400861,32.3981988688,0.0,0.0,448.566543614,448.566543614,910.44203107,892.813827022,17.628204048
 01/26  10:00:00,1016.50743568,32.3981988688,0.0,0.0,448.566543614,448.566543614,570.023758675,550.163596747,19.8601619273
 01/26  11:00:00,967.316570759,32.6209060005,0.0,0.0,448.566543614,448.566543614,397.309045123,377.438091973,19.8709531499
 01/26  12:00:00,969.532717144,35.2256868336,0.0,0.0,448.566543614,448.566543614,262.809260249,238.436035422,24.3732248274
 01/26  13:00:00,921.089514199,36.7824638426,0.0,0.0,448.566543614,398.725816546,204.105785953,177.391328391,26.7144575624
 01/26  14:00:00,971.479198195,37.4310523429,0.0,0.0,448.566543614,448.566543614,163.988568544,135.093148726,28.8954198176
 01/26  15:00:00,967.15254891,33.0226134065,0.0,0.0,448.566543614,448.566543614,222.661458949,205.040930255,17.6205286935
 01/26  16:00:00,966.551527512,32.4228221115,0.0,0.0,448.566543614,448.566543614,230.508303994,215.096127024,15.4121769699
 01/26  17:00:00,1015.56091052,32.5285273412,0.0,0.0,448.566543614,448.566543614,250.73019353,228.59983145,22.1303620799
 01/26  18:00:00,937.005956923,32.3981988688,0.0,0.0,348.885089477,398.725816546,434.33247951,421.160589947,13.1718895626
 01/26  19:00:00,755.222807562,32.3981988688,0.0,0.0,249.203635341,299.044362409,751.660367898,740.706751499,10.953616398
 01/26  20:00:00,731.214582749,32.3981988688,0.0,0.0,249.203635341,299.044362409,916.000790058,907.258357797,8.74243226116
 01/26  21:00:00,582.166916929,32.3981988688,0.0,0.0,149.522181205,249.203635341,1017.14911486,1008.39893797,8.75017688488
 01/26  22:00:00,557.973473537,32.3981988688,0.0,0.0,149.522181205,249.203635341,990.501692872,986.134719678,4.36697319431
 01/26  23:00:00,349.356948319,0.0,0.0,0.0,49.8407270682,199.362908273,2.19068171005,0.0,2.19068171005
 01/26  24:00:00,300.81164139,0.816055704344,0.0,0.0,24.9203635341,199.362908273,3.61847755215,1.42769787629,2.19077967586
 01/27  01:00:00,289.412235458,1.63211140869,0.0,0.0,24.9203635341,199.362908273,6.47457294848,4.28383982217,2.1907331263
 01/27  02:00:00,289.833575684,2.04013926086,0.0,0.0,24.9203635341,199.362908273,14.3822241531,10.0207568389,4.36146731411
 01/27  03:00:00,289.425077334,1.63211140869,0.0,0.0,24.9203635341,199.362908273,12.1284852713,9.93804974879,2.19043552255
 01/27  04:00:00,289.862266938,2.04013926086,0.0,0.0,24.9203635341,199.362908273,25.0201683422,22.8296321686,2.19053617354
 01/27  05:00:00,313.920589483,13.8393981953,0.0,0.0,24.9203635341,199.362908273,42.120523816,39.9297362934,2.19078752259
 01/27  06:00:00,373.386821503,23.8388656654,0.0,0.0,49.8407270682,199.362908273,95.6845386821,91.3169191603,4.36761952177
 01/27  07:00:00,432.266687789,32.3981988688,0.0,0.0,49.8407270682,199.362908273,868.493882816,864.128587285,4.36529553101
 01/27  08:00:00,526.663321767,32.3981988688,0.0,0.0,149.522181205,199.362908273,2181.29900498,2170.35635009,10.9426548881
 01/27  09:00:00,1055.64262119,32.3981988688,0.0,0.0,448.566543614,448.566543614,963.21908412,945.588038973,17.6310451472
 01/27  10:00:00,1017.15515414,32.3981988688,0.0,0.0,448.566543614,448.566543614,666.160194874,648.504688221,17.6555066533
 01/27  11:00:00,967.558450624,32.3981988688,0.0,0.0,448.566543614,448.566543614,524.342876229,504.471489345,19.8713868834
 01/27  12:00:00,967.193626338,32.3981988688,0.0,0.0,448.566543614,448.566543614,451.573510339,427.19724052,24.3762698198
 01/27  13:00:00,917.103263271,32.3981988688,0.0,0.0,448.566543614,398.725816546,389.441104822,360.497695168,28.9434096543
 01/27  14:00:00,966.650507357,32.3981988688,0.0,0.0,448.566543614,448.566543614,266.807099649,240.129092741,26.6780069084
 01/27  15:00:00,966.509305155,32.3981988688,0.0,0.0,448.566543614,448.566543614,201.050190245,183.42654506,17.6236451848
 01/27  16:00:00,966.443329696,32.3981988688,0.0,0.0,448.566543614,448.566543614,171.058088776,153.44447009,17.6136186861
 01/27  17:00:00,1015.32712489,32.3981988688,0.0,0.0,448.566543614,448.566543614,177.511520664,155.383729703,22.1277909612
 01/27  18:00:00,936.718957086,32.3981988688,0.0,0.0,348.885089477,398.725816546,240.639511085,227.473001616,13.1665094688
 01/27  19:00:00,754.529200792,32.3981988688,0.0,0.0,249.203635341,299.044362409,325.328004438,314.374698435,10.9533060027
 01/27  20:00:00,730.097748149,32.3981988688,0.0,0.0,249.203635341,299.044362409,353.127241172,346.565636909,6.56160426268
 01/27  21:00:00,580.630090465,32.3981988688,0.0,0.0,149.522181205,249.203635341,419.951368488,411.199905496,8.75146299184
 01/27  22:00:00,556.258687083,32.3981988688,0.0,0.0,149.522181205,249.203635341,501.536290066,497.168658314,4.36763175213
 01/27  23:00:00,349.35694862,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071504755,0.0,2.19071504755
 01/27  24:00:00,299.992189726,0.0,0.0,0.0,24.9203635341,199.362908273,4.36123133879,0.0,4.36123133879
 01/28  01:00:00,237.929265306,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076853053,0.0,2.19076853053
 01/28  02:00:00,237.929265167,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049678815,0.0,2.19049678815
 01/28  03:00:00,237.929265404,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059867841,0.0,2.19059867841
 01/28  04:00:00,239.568479371,1.63211140869,0.0,0.0,24.9203635341,149.522181205,11.0154556139,6.65395168599,4.36150392793
 01/28  05:00:00,252.201744042,2.04013926086,0.0,0.0,24.9203635341,149.522181205,11.7062973635,9.51557842861,2.19071893485
 01/28  06:00:00,276.239747889,1.63211140869,0.0,0.0,24.9203635341,149.522181205,14.0132211947,9.64556906269,4.36765213197
 01/28  07:00:00,431.473365703,32.3981988688,0.0,0.0,49.8407270682,199.362908273,755.987773701,751.622750373,4.36502332759
 01/28  08:00:00,421.568592168,32.3981988688,0.0,0.0,49.8407270682,199.362908273,621.655508272,617.28234645,4.3731618218
 01/28  09:00:00,653.43706013,32.3981988688,0.0,0.0,249.203635341,249.203635341,400.95965123,392.216595368,8.74305586255
 01/28  10:00:00,616.678531187,32.3981988688,0.0,0.0,249.203635341,249.203635341,318.785790006,307.832518927,10.9532710793
 01/28  11:00:00,567.715624087,32.3981988688,0.0,0.0,249.203635341,249.203635341,249.515229307,240.755949452,8.7592798548
 01/28  12:00:00,567.687237709,32.3981988688,0.0,0.0,249.203635341,249.203635341,227.548201864,214.39703008,13.151171784
 01/28  13:00:00,567.684269259,32.3981988688,0.0,0.0,249.203635341,249.203635341,226.208726607,217.446561378,8.76216522858
 01/28  14:00:00,567.672183504,32.3981988688,0.0,0.0,249.203635341,249.203635341,219.633674879,208.690318544,10.943356336
 01/28  15:00:00,318.515309062,32.3981988688,0.0,0.0,74.7610906023,174.442544739,273.628025175,267.066581452,6.5614437224
 01/28  16:00:00,318.520137202,32.3981988688,0.0,0.0,74.7610906023,174.442544739,285.369096322,278.812777312,6.55631901043
 01/28  17:00:00,367.422516699,32.3981988688,0.0,0.0,74.7610906023,174.442544739,306.936222912,298.198323953,8.73789895885
 01/28  18:00:00,363.700486515,32.3981988688,0.0,0.0,24.9203635341,149.522181205,538.937137585,536.744625527,2.19251205754
 01/28  19:00:00,347.930054661,0.0,0.0,0.0,24.9203635341,149.522181205,4.3653246959,0.0,4.3653246959
 01/28  20:00:00,323.485659356,0.0,0.0,0.0,24.9203635341,149.522181205,4.3653772485,0.0,4.3653772485
 01/28  21:00:00,323.485659235,0.0,0.0,0.0,24.9203635341,149.522181205,4.36543281371,0.0,4.36543281371
 01/28  22:00:00,299.451590562,0.408027852172,0.0,0.0,24.9203635341,149.522181205,5.88069837869,1.51115060137,4.36954777732
 01/28  23:00:00,276.643598843,2.04013926086,0.0,0.0,24.9203635341,149.522181205,11.0969288826,8.9062005662,2.19072831641
 01/28  24:00:00,251.792495786,1.63211140869,0.0,0.0,24.9203635341,149.522181205,12.646303143,10.455566284,2.19073685905
 01/29  01:00:00,239.982184279,2.04013926086,0.0,0.0,24.9203635341,149.522181205,17.7609356712,15.5714060968,2.18952957437
 01/29  02:00:00,239.57564995,1.63211140869,0.0,0.0,24.9203635341,149.522181205,19.5083813815,17.3186576358,2.18972374568
 01/29  03:00:00,239.986964193,2.04013926086,0.0,0.0,24.9203635341,149.522181205,23.3498168966,21.1601456786,2.18967121797
 01/29  04:00:00,239.580508365,1.63211140869,0.0,0.0,24.9203635341,149.522181205,27.3375501409,22.9780541484,4.35949599259
 01/29  05:00:00,252.214364847,2.04013926086,0.0,0.0,24.9203635341,149.522181205,29.3721082717,27.1825299345,2.18957833715
 01/29  06:00:00,276.25619187,1.63211140869,0.0,0.0,24.9203635341,149.522181205,33.8973508937,31.7046137032,2.1927371905
 01/29  07:00:00,325.555459061,2.04013926086,0.0,0.0,24.9203635341,149.522181205,38.3722127579,36.182499761,2.18971299696
 01/29  08:00:00,315.423835612,1.63211140869,0.0,0.0,24.9203635341,149.522181205,45.8593022446,43.6695783143,2.18972393031
 01/29  09:00:00,298.734171882,2.04013926086,0.0,0.0,24.9203635341,149.522181205,33.693802654,31.5040487762,2.18975387779
 01/29  10:00:00,261.655093625,1.63211140869,0.0,0.0,24.9203635341,149.522181205,28.4391263458,26.2493827178,2.18974362792
 01/29  11:00:00,213.170736446,2.04013926086,0.0,0.0,24.9203635341,149.522181205,24.2689540826,22.0792628448,2.18969123777
 01/29  12:00:00,212.756029639,1.63211140869,0.0,0.0,24.9203635341,149.522181205,17.6895939903,13.3259468085,4.36364718182
 01/29  13:00:00,213.159986779,2.04013926086,0.0,0.0,24.9203635341,149.522181205,10.9029784914,8.71115562963,2.19182286173
 01/29  14:00:00,212.751707741,1.63211140869,0.0,0.0,24.9203635341,149.522181205,13.2563280782,6.71215235647,6.54417572175
 01/29  15:00:00,213.159222158,2.04013926086,0.0,0.0,24.9203635341,149.522181205,10.0425482503,7.85083941937,2.19170883093
 01/29  16:00:00,212.7491943,1.63211140869,0.0,0.0,24.9203635341,149.522181205,8.91867121134,6.72895514396,2.18971606738
 01/29  17:00:00,262.048416593,2.04013926086,0.0,0.0,24.9203635341,149.522181205,11.6514465413,9.46186410016,2.18958244111
 01/29  18:00:00,332.482077492,1.63211140869,0.0,0.0,24.9203635341,149.522181205,12.1431187788,9.95336267506,2.18975610377
 01/29  19:00:00,349.980930718,2.04013926086,0.0,0.0,24.9203635341,149.522181205,16.1185840835,13.9288597652,2.18972431824
 01/29  20:00:00,325.127569789,1.63211140869,0.0,0.0,24.9203635341,149.522181205,15.0590534489,12.8693335097,2.18971993921
 01/29  21:00:00,325.539219463,2.04013926086,0.0,0.0,24.9203635341,149.522181205,19.1884311384,16.9988704313,2.1895607071
 01/29  22:00:00,300.686953067,1.63211140869,0.0,0.0,24.9203635341,149.522181205,19.8279382434,15.4626037637,4.36533447977
 01/29  23:00:00,276.652557294,2.04013926086,0.0,0.0,24.9203635341,149.522181205,21.6346074566,19.444842215,2.18976524154
 01/29  24:00:00,251.796861749,1.63211140869,0.0,0.0,24.9203635341,149.522181205,17.9169320461,15.7271721843,2.18975986183
 01/30  01:00:00,289.825665836,2.04013926086,0.0,0.0,24.9203635341,199.362908273,19.9151189343,17.7244198144,2.1906991199
 01/30  02:00:00,289.415499618,1.63211140869,0.0,0.0,24.9203635341,199.362908273,19.6556064605,15.2944763054,4.36113015508
 01/30  03:00:00,289.827814057,2.04013926086,0.0,0.0,24.9203635341,199.362908273,22.3922383219,20.201505498,2.19073282397
 01/30  04:00:00,289.417237102,1.63211140869,0.0,0.0,24.9203635341,199.362908273,19.4895675741,17.2988257218,2.19074185232
 01/30  05:00:00,302.051948831,2.04013926086,0.0,0.0,24.9203635341,199.362908273,26.800547258,22.4394989304,4.36104832764
 01/30  06:00:00,351.007423433,1.63211140869,0.0,0.0,49.8407270682,199.362908273,23.6468175881,19.2795486147,4.3672689734
 01/30  07:00:00,431.770040884,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1187.08611363,1184.89340953,2.19270409854
 01/30  08:00:00,521.327939412,32.3981988688,0.0,0.0,149.522181205,199.362908273,771.419283398,760.476117681,10.943165717
 01/30  09:00:00,1052.0541734,32.3981988688,0.0,0.0,448.566543614,448.566543614,320.695863543,303.0617815,17.6340820431
 01/30  10:00:00,1015.30616241,32.3981988688,0.0,0.0,448.566543614,448.566543614,237.833713711,217.973312651,19.8604010606
 01/30  11:00:00,966.397160056,32.3981988688,0.0,0.0,448.566543614,448.566543614,217.265143534,198.653969088,18.6111744458
 01/30  12:00:00,967.276765473,33.3147983513,0.0,0.0,448.566543614,448.566543614,178.997726432,155.572429074,23.4252973581
 01/30  13:00:00,919.594265792,35.4645795677,0.0,0.0,448.566543614,398.725816546,190.400676028,161.458248969,28.9424270594
 01/30  14:00:00,967.883532329,33.9553856013,0.0,0.0,448.566543614,448.566543614,143.041409456,116.356130074,26.6852793826
 01/30  15:00:00,967.077919552,33.1836906014,0.0,0.0,448.566543614,448.566543614,107.326060654,89.7026592268,17.6234014277
 01/30  16:00:00,966.304934692,32.3981988688,0.0,0.0,448.566543614,448.566543614,123.171939152,105.555817442,17.61612171
 01/30  17:00:00,1015.21325048,32.3981988688,0.0,0.0,448.566543614,448.566543614,144.964706381,122.836430742,22.1282756396
 01/30  18:00:00,936.556161294,32.3981988688,0.0,0.0,348.885089477,398.725816546,176.122067971,162.951671816,13.1703961556
 01/30  19:00:00,754.325238414,32.3981988688,0.0,0.0,249.203635341,299.044362409,231.777319095,220.822635071,10.9546840245
 01/30  20:00:00,729.883094455,32.3981988688,0.0,0.0,249.203635341,299.044362409,235.632639993,229.071193385,6.5614466086
 01/30  21:00:00,580.40648641,32.3981988688,0.0,0.0,149.522181205,249.203635341,295.065485446,285.228858964,9.83662648174
 01/30  22:00:00,555.983214093,32.3981988688,0.0,0.0,149.522181205,249.203635341,321.867008433,318.58053522,3.28647321244
 01/30  23:00:00,349.356950681,0.0,0.0,0.0,49.8407270682,199.362908273,4.36122117077,0.0,4.36122117077
 01/30  24:00:00,299.992191136,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057931596,0.0,2.19057931596
 01/31  01:00:00,287.769993873,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068502428,0.0,2.19068502428
 01/31  02:00:00,287.769994258,0.0,0.0,0.0,24.9203635341,199.362908273,4.36131123465,0.0,4.36131123465
 01/31  03:00:00,287.769994086,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062654534,0.0,2.19062654534
 01/31  04:00:00,287.769993863,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073175897,0.0,2.19073175897
 01/31  05:00:00,299.99219186,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046281546,0.0,2.19046281546
 01/31  06:00:00,349.358465484,0.0,0.0,0.0,49.8407270682,199.362908273,4.36729486908,0.0,4.36729486908
 01/31  07:00:00,431.264769486,32.3981988688,0.0,0.0,49.8407270682,199.362908273,736.188953629,731.823247212,4.36570641741
 01/31  08:00:00,521.138350174,32.3981988688,0.0,0.0,149.522181205,199.362908273,634.16834483,623.226201271,10.9421435594
 01/31  09:00:00,1052.06981395,32.3981988688,0.0,0.0,448.566543614,448.566543614,362.311820693,344.680179392,17.6316413011
 01/31  10:00:00,1015.30519602,32.3981988688,0.0,0.0,448.566543614,448.566543614,248.13699138,230.4812748,17.6557165805
 01/31  11:00:00,966.403183619,32.3981988688,0.0,0.0,448.566543614,448.566543614,235.439872072,215.567338068,19.8725340044
 01/31  12:00:00,966.370057356,32.3981988688,0.0,0.0,448.566543614,448.566543614,198.012643659,173.634530125,24.3781135343
 01/31  13:00:00,916.537897142,32.3981988688,0.0,0.0,448.566543614,398.725816546,208.190702715,179.247358826,28.9433438889
 01/31  14:00:00,966.329171159,32.3981988688,0.0,0.0,448.566543614,448.566543614,150.401206721,123.719595334,26.6816113874
 01/31  15:00:00,966.308613041,32.3981988688,0.0,0.0,448.566543614,448.566543614,129.681568018,112.058044165,17.6235238528
 01/31  16:00:00,966.305375507,32.3981988688,0.0,0.0,448.566543614,448.566543614,127.102569247,109.486387345,17.6161819026
 01/31  17:00:00,1015.20672112,32.3981988688,0.0,0.0,448.566543614,448.566543614,140.797423486,118.665650434,22.1317730527
 01/31  18:00:00,936.561979459,32.3981988688,0.0,0.0,348.885089477,398.725816546,187.923791299,174.755023961,13.1687673382
 01/31  19:00:00,754.347234682,32.3981988688,0.0,0.0,249.203635341,299.044362409,264.670065056,253.715236471,10.9548285854
 01/31  20:00:00,729.920458532,32.3981988688,0.0,0.0,249.203635341,299.044362409,286.833182326,280.271466914,6.56171541165
 01/31  21:00:00,580.446843157,32.3981988688,0.0,0.0,149.522181205,249.203635341,348.540382016,339.78966459,8.75071742596
 01/31  22:00:00,556.013391882,32.3981988688,0.0,0.0,149.522181205,249.203635341,363.393805956,359.026528908,4.36727704763
 01/31  23:00:00,349.356951272,0.0,0.0,0.0,49.8407270682,199.362908273,4.36138510481,0.0,4.36138510481
 01/31  24:00:00,299.992191893,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070007995,0.0,2.19070007995
 02/01  01:00:00,287.769994422,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080675529,0.0,2.19080675529
 02/01  02:00:00,287.769994541,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053864997,0.0,2.19053864997
 02/01  03:00:00,287.769994733,0.0,0.0,0.0,24.9203635341,199.362908273,4.36139621801,0.0,4.36139621801
 02/01  04:00:00,287.769994468,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048307916,0.0,2.19048307916
 02/01  05:00:00,299.992192129,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058958774,0.0,2.19058958774
 02/01  06:00:00,349.358466595,0.0,0.0,0.0,49.8407270682,199.362908273,4.36680520936,0.0,4.36680520936
 02/01  07:00:00,431.269061575,32.3981988688,0.0,0.0,49.8407270682,199.362908273,742.080347883,737.714924017,4.36542386566
 02/01  08:00:00,521.121983036,32.3981988688,0.0,0.0,149.522181205,199.362908273,611.27279924,602.514304552,8.75849468812
 02/01  09:00:00,1052.14201009,32.3981988688,0.0,0.0,448.566543614,448.566543614,442.165302604,424.532595019,17.6327075853
 02/01  10:00:00,1015.4286991,32.3981988688,0.0,0.0,448.566543614,448.566543614,386.269730262,366.406009717,19.8637205444
 02/01  11:00:00,966.498291034,32.3981988688,0.0,0.0,448.566543614,448.566543614,337.199269949,317.328711215,19.8705587342
 02/01  12:00:00,966.49468743,32.3981988688,0.0,0.0,448.566543614,448.566543614,332.846542146,308.470680762,24.3758613833
 02/01  13:00:00,916.698595816,32.3981988688,0.0,0.0,448.566543614,398.725816546,379.678015862,350.733808723,28.9442071383
 02/01  14:00:00,966.474100407,32.3981988688,0.0,0.0,448.566543614,448.566543614,304.287436602,277.607938379,26.6794982224
 02/01  15:00:00,966.439882224,32.3981988688,0.0,0.0,448.566543614,448.566543614,268.259682904,250.635121136,17.6245617683
 02/01  16:00:00,966.439325032,32.3981988688,0.0,0.0,448.566543614,448.566543614,268.478301131,250.863413693,17.6148874376
 02/01  17:00:00,1015.35553537,32.3981988688,0.0,0.0,448.566543614,448.566543614,298.033835773,275.903509335,22.1303264379
 02/01  18:00:00,936.717082458,32.3981988688,0.0,0.0,348.885089477,398.725816546,347.64204813,334.474145349,13.1679027807
 02/01  19:00:00,754.52670811,32.3981988688,0.0,0.0,249.203635341,299.044362409,442.152833666,431.198717214,10.9541164522
 02/01  20:00:00,730.170706527,32.3981988688,0.0,0.0,249.203635341,299.044362409,531.12638387,524.564022556,6.56236131407
 02/01  21:00:00,580.793904513,32.3981988688,0.0,0.0,149.522181205,249.203635341,668.502812414,659.752636213,8.75017620074
 02/01  22:00:00,556.436657864,32.3981988688,0.0,0.0,149.522181205,249.203635341,725.219524089,720.852519162,4.36700492742
 02/01  23:00:00,349.35695163,0.0,0.0,0.0,49.8407270682,199.362908273,4.36118933957,0.0,4.36118933957
 02/01  24:00:00,299.992192409,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905665095,0.0,2.1905665095
 02/02  01:00:00,287.769994712,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067430625,0.0,2.19067430625
 02/02  02:00:00,287.769994872,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078134662,0.0,2.19078134662
 02/02  03:00:00,288.58988065,0.816055704344,0.0,0.0,24.9203635341,199.362908273,8.13231649432,3.77118121967,4.36113527466
 02/02  04:00:00,289.41185413,1.63211140869,0.0,0.0,24.9203635341,199.362908273,11.7979443636,9.6072159434,2.19072842018
 02/02  05:00:00,302.053078585,2.04013926086,0.0,0.0,24.9203635341,199.362908273,22.6581807154,20.4677197607,2.19046095472
 02/02  06:00:00,351.0095309,1.63211140869,0.0,0.0,49.8407270682,199.362908273,23.0667268207,18.6990092824,4.36771753836
 02/02  07:00:00,431.680537805,32.3981988688,0.0,0.0,49.8407270682,199.362908273,956.061005412,951.69583116,4.36517425197
 02/02  08:00:00,522.181888516,32.3981988688,0.0,0.0,149.522181205,199.362908273,1300.23392908,1291.47590016,8.75802891628
 02/02  09:00:00,1052.79323771,32.3981988688,0.0,0.0,448.566543614,448.566543614,763.487036607,745.8551534,17.6318832074
 02/02  10:00:00,1015.87825512,32.3981988688,0.0,0.0,448.566543614,448.566543614,578.940736265,559.07782836,19.8629079049
 02/02  11:00:00,966.833306588,32.3981988688,0.0,0.0,448.566543614,448.566543614,477.170204368,457.300365184,19.8698391846
 02/02  12:00:00,966.740036504,32.3981988688,0.0,0.0,448.566543614,448.566543614,421.780345467,397.403296564,24.3770489027
 02/02  13:00:00,916.912083387,32.3981988688,0.0,0.0,448.566543614,398.725816546,445.409933067,416.465090122,28.9448429455
 02/02  14:00:00,966.683908795,32.3981988688,0.0,0.0,448.566543614,448.566543614,398.046681036,371.367678438,26.6790025977
 02/02  15:00:00,966.550859794,32.3981988688,0.0,0.0,448.566543614,448.566543614,296.927093423,279.302880433,17.6242129902
 02/02  16:00:00,966.469965881,32.3981988688,0.0,0.0,448.566543614,448.566543614,232.167624083,214.552986731,17.6146373517
 02/02  17:00:00,1015.45788673,32.3981988688,0.0,0.0,448.566543614,448.566543614,315.939272905,293.808265825,22.13100708
 02/02  18:00:00,937.206676035,32.3981988688,0.0,0.0,348.885089477,398.725816546,661.281850729,648.114061851,13.1677888779
 02/02  19:00:00,755.686369888,32.3981988688,0.0,0.0,249.203635341,299.044362409,1092.17770795,1081.22367143,10.9540365147
 02/02  20:00:00,731.118525043,32.3981988688,0.0,0.0,249.203635341,299.044362409,829.922858791,823.36054264,6.5623161506
 02/02  21:00:00,581.848860237,32.3981988688,0.0,0.0,149.522181205,249.203635341,934.725292475,925.975158455,8.75013401932
