Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  22:00:00,557.628932557,32.3981988688,0.0,0.0,149.522181205,249.203635341,946.77108361,942.404103838,4.36697977231
 02/02  23:00:00,349.356952002,0.0,0.0,0.0,49.8407270682,199.362908273,2.33508472954,0.0,2.33508472954
 02/02  24:00:00,301.222514942,1.22408355652,0.0,0.0,24.9203635341,199.362908273,7.23801870805,3.02103946803,4.21697924002
 02/03  01:00:00,289.421853913,1.63211140869,0.0,0.0,24.9203635341,199.362908273,11.8218810119,9.63121742729,2.19066358457
 02/03  02:00:00,289.846875105,2.04013926086,0.0,0.0,24.9203635341,199.362908273,20.2717301506,18.0809568689,2.1907732817
 02/03  03:00:00,305.214111665,17.32719442,0.0,0.0,24.9203635341,199.362908273,63.4120584763,59.0504873607,4.36157111558
 02/03  04:00:00,311.774176659,23.8388656654,0.0,0.0,24.9203635341,199.362908273,91.2526392792,89.0619180612,2.19072121796
 02/03  05:00:00,319.268005728,19.0710925323,0.0,0.0,24.9203635341,199.362908273,119.74086396,117.550409538,2.19045442195
 02/03  06:00:00,373.450172011,23.8388656654,0.0,0.0,49.8407270682,199.362908273,158.207258732,153.839552772,4.36770595969
 02/03  07:00:00,432.550802985,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1181.74252644,1177.37735803,4.36516840604
 02/03  08:00:00,526.891126227,32.3981988688,0.0,0.0,149.522181205,199.362908273,2401.44471364,2392.686662,8.75805164527
 02/03  09:00:00,1056.81765028,32.3981988688,0.0,0.0,448.566543614,448.566543614,1151.750705,1134.11866476,17.6320402405
 02/03  10:00:00,1017.7943518,32.3981988688,0.0,0.0,448.566543614,448.566543614,659.956423542,640.093412269,19.8630112721
 02/03  11:00:00,968.2512928,32.957034382,0.0,0.0,448.566543614,448.566543614,472.427977833,452.555112366,19.8728654671
 02/03  12:00:00,970.398466983,35.8477630888,0.0,0.0,448.566543614,448.566543614,307.304765125,282.929101076,24.3756640488
 02/03  13:00:00,922.200481743,37.7507317449,0.0,0.0,448.566543614,398.725816546,249.664976638,220.720531457,28.9444451811
 02/03  14:00:00,972.850703228,38.7107254312,0.0,0.0,448.566543614,448.566543614,199.385358271,172.705406798,26.6799514731
 02/03  15:00:00,971.811499414,37.7770152837,0.0,0.0,448.566543614,448.566543614,149.201229794,131.576388704,17.6248410902
 02/03  16:00:00,969.58152665,35.5485645195,0.0,0.0,448.566543614,448.566543614,156.466467047,138.851191903,17.6152751439
 02/03  17:00:00,1016.31413547,33.1734042566,0.0,0.0,448.566543614,448.566543614,307.588408386,285.457901399,22.1305069861
 02/03  18:00:00,928.804911867,32.3981988688,0.0,0.0,348.885089477,398.725816546,612.09372921,598.922631226,13.171097984
 02/03  19:00:00,755.591250798,32.3981988688,0.0,0.0,249.203635341,299.044362409,846.827295789,835.872798947,10.9544968417
 02/03  20:00:00,731.757485045,32.3981988688,0.0,0.0,249.203635341,299.044362409,1005.15566146,998.594136659,6.56152479722
 02/03  21:00:00,583.543483115,32.3981988688,0.0,0.0,149.522181205,249.203635341,1237.86683037,1229.1163139,8.75051646874
 02/03  22:00:00,560.436472867,32.3981988688,0.0,0.0,149.522181205,249.203635341,1208.01440844,1203.64724314,4.36716530004
 02/03  23:00:00,349.356952511,0.0,0.0,0.0,49.8407270682,199.362908273,4.36153812624,0.0,4.36153812624
 02/03  24:00:00,301.6331111,1.63211140869,0.0,0.0,24.9203635341,199.362908273,4.20676721304,2.01596668339,2.19080052964
 02/04  01:00:00,239.990675185,2.04013926086,0.0,0.0,24.9203635341,149.522181205,7.17823706707,4.98747693967,2.1907601274
 02/04  02:00:00,248.351123847,10.3516019705,0.0,0.0,24.9203635341,149.522181205,19.6187289902,17.4279350267,2.19079396351
 02/04  03:00:00,257.526053308,19.4791203845,0.0,0.0,24.9203635341,149.522181205,37.47062477,33.1092366487,4.36138812129
 02/04  04:00:00,261.564950893,23.4308378133,0.0,0.0,24.9203635341,149.522181205,70.1462335957,67.9554129975,2.19082059821
 02/04  05:00:00,269.849730819,19.4791203845,0.0,0.0,24.9203635341,149.522181205,86.785421471,84.5946417779,2.19077969304
 02/04  06:00:00,298.337894944,23.4308378133,0.0,0.0,24.9203635341,149.522181205,140.493333852,136.125648527,4.36768532475
 02/04  07:00:00,432.612353127,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1023.74453084,1019.37915684,4.36537399951
 02/04  08:00:00,418.837540507,32.3981988688,0.0,0.0,49.8407270682,199.362908273,2434.24167315,2427.69203227,6.54964087357
 02/04  09:00:00,657.639525912,32.3981988688,0.0,0.0,249.203635341,249.203635341,1218.0879985,1211.52633708,6.56166142474
 02/04  10:00:00,618.45374059,32.3981988688,0.0,0.0,249.203635341,249.203635341,721.405971783,710.452239052,10.9537327312
 02/04  11:00:00,568.930757278,32.3981988688,0.0,0.0,249.203635341,249.203635341,623.592439597,612.65007294,10.9423666571
 02/04  12:00:00,568.485996114,32.3981988688,0.0,0.0,249.203635341,249.203635341,510.532577247,499.567142863,10.9654343836
 02/04  13:00:00,568.163117578,32.3981988688,0.0,0.0,249.203635341,249.203635341,410.269482256,399.320780786,10.9487014699
 02/04  14:00:00,567.956450087,32.3981988688,0.0,0.0,249.203635341,249.203635341,326.042231353,317.283005783,8.75922557026
 02/04  15:00:00,318.733927932,32.3981988688,0.0,0.0,74.7610906023,174.442544739,350.546230182,341.802743051,8.74348713078
 02/04  16:00:00,318.735948929,32.3981988688,0.0,0.0,74.7610906023,174.442544739,393.392139189,386.835779892,6.55635929745
 02/04  17:00:00,367.682250399,32.3981988688,0.0,0.0,74.7610906023,174.442544739,484.281785554,477.722555106,6.5592304486
 02/04  18:00:00,355.345042046,32.3981988688,0.0,0.0,24.9203635341,149.522181205,648.18159737,643.816370538,4.36522683176
 02/04  19:00:00,347.93005909,0.0,0.0,0.0,24.9203635341,149.522181205,4.36531251992,0.0,4.36531251992
 02/04  20:00:00,323.485663454,0.0,0.0,0.0,24.9203635341,149.522181205,2.19281475155,0.0,2.19281475155
 02/04  21:00:00,323.485663718,0.0,0.0,0.0,24.9203635341,149.522181205,4.36543595018,0.0,4.36543595018
 02/04  22:00:00,299.042278527,0.0,0.0,0.0,24.9203635341,149.522181205,4.3691816828,0.0,4.3691816828
 02/04  23:00:00,276.234715371,1.63211140869,0.0,0.0,24.9203635341,149.522181205,11.2522933297,6.89075340617,4.36153992353
 02/04  24:00:00,252.201904737,2.04013926086,0.0,0.0,24.9203635341,149.522181205,12.7272540644,10.5366502966,2.19060376775
 02/05  01:00:00,239.572009853,1.63211140869,0.0,0.0,24.9203635341,149.522181205,13.5931544661,11.4033700895,2.18978437662
 02/05  02:00:00,239.98406975,2.04013926086,0.0,0.0,24.9203635341,149.522181205,17.7372290159,15.5474899957,2.18973902018
 02/05  03:00:00,239.575821905,1.63211140869,0.0,0.0,24.9203635341,149.522181205,17.5239927804,15.3343616651,2.18963111529
 02/05  04:00:00,239.986402942,2.04013926086,0.0,0.0,24.9203635341,149.522181205,20.1561307344,17.9663601207,2.18977061367
 02/05  05:00:00,251.800394864,1.63211140869,0.0,0.0,24.9203635341,149.522181205,19.9817154228,17.7919301344,2.18978528843
 02/05  06:00:00,276.65734034,2.04013926086,0.0,0.0,24.9203635341,149.522181205,25.2510767841,20.8856893824,4.36538740166
 02/05  07:00:00,325.137297278,1.63211140869,0.0,0.0,24.9203635341,149.522181205,23.8000896612,21.6103258123,2.1897638489
 02/05  08:00:00,307.273820903,2.04013926086,0.0,0.0,24.9203635341,149.522181205,26.2876821076,24.0979035759,2.18977853171
 02/05  09:00:00,298.321241742,1.63211140869,0.0,0.0,24.9203635341,149.522181205,25.3580629189,23.1685138494,2.18954906952
 02/05  10:00:00,262.059966157,2.04013926086,0.0,0.0,24.9203635341,149.522181205,22.5692208574,20.3794707161,2.18975014134
 02/05  11:00:00,212.759413205,1.63211140869,0.0,0.0,24.9203635341,149.522181205,18.742360411,16.5526568044,2.18970360654
 02/05  12:00:00,213.1683898,2.04013926086,0.0,0.0,24.9203635341,149.522181205,18.6936053869,16.501789382,2.19181600486
 02/05  13:00:00,212.756604545,1.63211140869,0.0,0.0,24.9203635341,149.522181205,17.0242123943,12.6605627452,4.36364964914
 02/05  14:00:00,213.167299849,2.04013926086,0.0,0.0,24.9203635341,149.522181205,18.2327225522,13.8631499245,4.36957262764
 02/05  15:00:00,212.755051276,1.63211140869,0.0,0.0,24.9203635341,149.522181205,15.4584326852,11.0949567123,4.36347597281
 02/05  16:00:00,213.164365074,2.04013926086,0.0,0.0,24.9203635341,149.522181205,15.6689252591,13.4793491118,2.18957614735
 02/05  17:00:00,261.642237167,1.63211140869,0.0,0.0,24.9203635341,149.522181205,12.7000794786,10.5103482908,2.18973118787
 02/05  18:00:00,324.352812881,2.04013926086,0.0,0.0,24.9203635341,149.522181205,17.8363822522,15.6466508551,2.18973139711
 02/05  19:00:00,349.576907304,1.63211140869,0.0,0.0,24.9203635341,149.522181205,19.0154859884,16.8259847233,2.18950126507
 02/05  20:00:00,325.54554975,2.04013926086,0.0,0.0,24.9203635341,149.522181205,24.2295660275,22.0398022969,2.18976373061
 02/05  21:00:00,325.136100318,1.63211140869,0.0,0.0,24.9203635341,149.522181205,22.778198229,20.5885422903,2.1896559387
 02/05  22:00:00,301.106439029,2.04013926086,0.0,0.0,24.9203635341,149.522181205,30.369413206,26.0042847802,4.36512842575
 02/05  23:00:00,276.250177754,1.63211140869,0.0,0.0,24.9203635341,149.522181205,25.8066279982,23.6168704209,2.18975757731
 02/05  24:00:00,252.218754266,2.04013926086,0.0,0.0,24.9203635341,149.522181205,30.9817955651,28.7921458044,2.18964976066
 02/06  01:00:00,289.425003306,1.63211140869,0.0,0.0,24.9203635341,199.362908273,26.0525782269,23.861919825,2.19065840185
 02/06  02:00:00,289.838416674,2.04013926086,0.0,0.0,24.9203635341,199.362908273,31.6930748485,29.5023045771,2.19077027139
 02/06  03:00:00,289.429601428,1.63211140869,0.0,0.0,24.9203635341,199.362908273,33.0552521694,28.6936810595,4.36157110989
 02/06  04:00:00,289.841560372,2.04013926086,0.0,0.0,24.9203635341,199.362908273,35.0009526333,32.8102285252,2.19072410805
 02/06  05:00:00,301.656968555,1.63211140869,0.0,0.0,24.9203635341,199.362908273,36.2924713454,34.1022774721,2.19019387332
 02/06  06:00:00,351.436160981,2.04013926086,0.0,0.0,49.8407270682,199.362908273,43.5391722915,39.1714429151,4.36772937644
 02/06  07:00:00,432.305076281,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1542.10944071,1537.74424398,4.36519672113
 02/06  08:00:00,513.099498296,32.3981988688,0.0,0.0,149.522181205,199.362908273,984.566199095,975.80800571,8.7581933852
 02/06  09:00:00,1052.12982691,32.3981988688,0.0,0.0,448.566543614,448.566543614,368.679353275,351.046569955,17.6327833195
 02/06  10:00:00,1015.4005159,32.3981988688,0.0,0.0,448.566543614,448.566543614,316.909447597,297.045464476,19.8639831206
 02/06  11:00:00,966.475729053,32.3981988688,0.0,0.0,448.566543614,448.566543614,287.545781574,267.673684729,19.8720968454
 02/06  12:00:00,966.717845782,32.7097163205,0.0,0.0,448.566543614,448.566543614,220.285021479,195.90409828,24.3809231991
 02/06  13:00:00,918.446381596,34.2918397344,0.0,0.0,448.566543614,398.725816546,209.270925432,180.324133342,28.9467920894
 02/06  14:00:00,970.442311378,36.5022381887,0.0,0.0,448.566543614,448.566543614,150.930120195,124.247669809,26.6824503856
 02/06  15:00:00,970.20393769,36.3213513974,0.0,0.0,448.566543614,448.566543614,90.5743096969,72.949068412,17.6252412849
 02/06  16:00:00,969.746424853,35.882776199,0.0,0.0,448.566543614,448.566543614,70.44125894,52.824967934,17.616291006
 02/06  17:00:00,1016.10739454,33.3454400417,0.0,0.0,448.566543614,448.566543614,79.6812229961,57.5476376604,22.1335853356
 02/06  18:00:00,927.966398305,32.3981988688,0.0,0.0,348.885089477,398.725816546,116.242612848,103.070098189,13.1725146593
 02/06  19:00:00,754.315147059,32.3981988688,0.0,0.0,249.203635341,299.044362409,210.053531344,199.099306423,10.9542249215
 02/06  20:00:00,729.918155334,32.3981988688,0.0,0.0,249.203635341,299.044362409,265.734396539,259.172147402,6.56224913648
 02/06  21:00:00,580.506541361,32.3981988688,0.0,0.0,149.522181205,249.203635341,395.79548134,387.043957293,8.7515240473
 02/06  22:00:00,556.111178048,32.3981988688,0.0,0.0,149.522181205,249.203635341,452.23261877,447.864965821,4.36765294904
 02/06  23:00:00,349.356953504,0.0,0.0,0.0,49.8407270682,199.362908273,4.36161115277,0.0,4.36161115277
 02/06  24:00:00,299.992193983,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051984987,0.0,2.19051984987
 02/07  01:00:00,287.769996328,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063093941,0.0,2.19063093941
 02/07  02:00:00,287.769996698,0.0,0.0,0.0,24.9203635341,199.362908273,4.36121854916,0.0,4.36121854916
 02/07  03:00:00,287.769996629,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058791995,0.0,2.19058791995
 02/07  04:00:00,288.179470561,0.408027852172,0.0,0.0,24.9203635341,199.362908273,3.8572114901,1.66651281385,2.19069867625
 02/07  05:00:00,302.04034378,2.04013926086,0.0,0.0,24.9203635341,199.362908273,11.4233714392,9.23256057756,2.19081086167
 02/07  06:00:00,350.998450454,1.63211140869,0.0,0.0,49.8407270682,199.362908273,13.4408694972,9.07370956604,4.36715993119
 02/07  07:00:00,431.521030697,32.3981988688,0.0,0.0,49.8407270682,199.362908273,954.045124735,949.679423928,4.3657008063
 02/07  08:00:00,512.90123672,32.3981988688,0.0,0.0,149.522181205,199.362908273,897.114574583,886.172161986,10.9424125964
 02/07  09:00:00,1052.13370631,32.3981988688,0.0,0.0,448.566543614,448.566543614,389.094789372,371.462604741,17.6321846309
 02/07  10:00:00,1015.26136416,32.4032731089,0.0,0.0,448.566543614,448.566543614,171.517815894,153.858835327,17.6589805676
 02/07  11:00:00,967.949607897,34.0359226377,0.0,0.0,448.566543614,448.566543614,117.389630161,97.5157564795,19.8738736817
 02/07  12:00:00,971.061985085,37.155833498,0.0,0.0,448.566543614,448.566543614,110.986618154,86.6081075258,24.3785106283
 02/07  13:00:00,923.311446516,39.2369848908,0.0,0.0,448.566543614,398.725816546,120.841669936,91.8934502315,28.9482197042
 02/07  14:00:00,972.951737104,39.0705347745,0.0,0.0,448.566543614,448.566543614,84.7386094595,58.0508364587,26.6877730007
 02/07  15:00:00,972.061440138,38.2181802311,0.0,0.0,448.566543614,448.566543614,46.0505562048,28.4256291624,17.6249270424
 02/07  16:00:00,970.240718341,36.4051829903,0.0,0.0,448.566543614,448.566543614,38.3318804204,20.7161662206,17.6157141998
 02/07  17:00:00,1017.2202231,34.4873605597,0.0,0.0,448.566543614,448.566543614,46.1338068709,24.0020382264,22.1317686445
 02/07  18:00:00,927.996061127,32.4660479639,0.0,0.0,348.885089477,398.725816546,70.8684665093,57.6960750176,13.1723914917
 02/07  19:00:00,754.258016338,32.3981988688,0.0,0.0,249.203635341,299.044362409,139.856578077,128.902402922,10.9541751555
 02/07  20:00:00,729.831714165,32.3981988688,0.0,0.0,249.203635341,299.044362409,162.872164605,154.129241311,8.74292329428
 02/07  21:00:00,580.346831371,32.3981988688,0.0,0.0,149.522181205,249.203635341,205.914021048,197.163109173,8.75091187422
 02/07  22:00:00,555.93334103,32.3981988688,0.0,0.0,149.522181205,249.203635341,244.521110966,240.153828254,4.36728271257
 02/07  23:00:00,349.356953561,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083188987,0.0,2.19083188987
 02/07  24:00:00,299.992194209,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905673899,0.0,2.1905673899
 02/08  01:00:00,287.76999689,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067875247,0.0,2.19067875247
 02/08  02:00:00,287.769996942,0.0,0.0,0.0,24.9203635341,199.362908273,4.36131537091,0.0,4.36131537091
 02/08  03:00:00,287.769996556,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063691567,0.0,2.19063691567
 02/08  04:00:00,287.769996636,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074805034,0.0,2.19074805034
 02/08  05:00:00,299.992194769,0.0,0.0,0.0,24.9203635341,199.362908273,4.36107905325,0.0,4.36107905325
 02/08  06:00:00,349.358469914,0.0,0.0,0.0,49.8407270682,199.362908273,4.36691325426,0.0,4.36691325426
 02/08  07:00:00,431.250240399,32.3981988688,0.0,0.0,49.8407270682,199.362908273,674.408761146,672.216008592,2.19275255427
 02/08  08:00:00,512.642444008,32.3981988688,0.0,0.0,149.522181205,199.362908273,649.136041941,638.192780999,10.943260942
 02/08  09:00:00,1051.98028873,32.3981988688,0.0,0.0,448.566543614,448.566543614,244.487892294,226.852917234,17.6349750594
 02/08  10:00:00,1015.35026188,32.5413875581,0.0,0.0,448.566543614,448.566543614,130.123825937,110.260791891,19.8630340462
 02/08  11:00:00,969.058246519,35.1666451324,0.0,0.0,448.566543614,448.566543614,99.1485105915,79.276914794,19.8715957975
 02/08  12:00:00,972.612168935,38.7265610903,0.0,0.0,448.566543614,448.566543614,90.9350386002,68.771892028,22.1631465722
 02/08  13:00:00,923.644364873,39.5908157999,0.0,0.0,448.566543614,398.725816546,102.261480527,73.3149281517,28.9465523749
 02/08  14:00:00,973.548964305,39.6809491712,0.0,0.0,448.566543614,448.566543614,74.9222312841,46.0177092895,28.9045219946
 02/08  15:00:00,973.506633263,39.676189381,0.0,0.0,448.566543614,448.566543614,32.9021297155,15.2784535068,17.6236762087
 02/08  16:00:00,973.071048865,39.2430262793,0.0,0.0,448.566543614,448.566543614,28.555895915,13.1408400312,15.4150558838
 02/08  17:00:00,1019.02134238,36.296358852,0.0,0.0,448.566543614,448.566543614,38.2351407186,16.1046338432,22.1305068755
 02/08  18:00:00,928.541202567,33.0314724905,0.0,0.0,348.885089477,398.725816546,50.1773640403,37.0020195576,13.1753444827
 02/08  19:00:00,754.239839482,32.3981988688,0.0,0.0,249.203635341,299.044362409,123.743358087,112.789732988,10.9536250987
 02/08  20:00:00,729.819583974,32.3981988688,0.0,0.0,249.203635341,299.044362409,153.865845911,145.123111017,8.74273489382
 02/08  21:00:00,580.337815118,32.3981988688,0.0,0.0,149.522181205,249.203635341,201.143837034,192.393375039,8.75046199498
 02/08  22:00:00,555.912685766,32.3981988688,0.0,0.0,149.522181205,249.203635341,226.504890263,222.137799431,4.3670908318
 02/08  23:00:00,349.356953443,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056533862,0.0,2.19056533862
 02/08  24:00:00,299.992194628,0.0,0.0,0.0,24.9203635341,199.362908273,2.190676624,0.0,2.190676624
 02/09  01:00:00,287.769997073,0.0,0.0,0.0,24.9203635341,199.362908273,4.36131224424,0.0,4.36131224424
 02/09  02:00:00,287.769996698,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906358747,0.0,2.1906358747
 02/09  03:00:00,287.769996784,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074738672,0.0,2.19074738672
 02/09  04:00:00,287.769997124,0.0,0.0,0.0,24.9203635341,199.362908273,4.36107870058,0.0,4.36107870058
 02/09  05:00:00,299.992194698,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070685441,0.0,2.19070685441
 02/09  06:00:00,349.358470536,0.0,0.0,0.0,49.8407270682,199.362908273,4.36731185751,0.0,4.36731185751
 02/09  07:00:00,431.167333264,32.3981988688,0.0,0.0,49.8407270682,199.362908273,602.188814615,597.82358913,4.36522548562
 02/09  08:00:00,512.485192942,32.3981988688,0.0,0.0,149.522181205,199.362908273,494.558102348,485.799175515,8.75892683297
 02/09  09:00:00,1051.99401162,32.3981988688,0.0,0.0,448.566543614,448.566543614,272.09784433,254.463453481,17.6343908499
 02/09  10:00:00,1015.234532,32.3981988688,0.0,0.0,448.566543614,448.566543614,167.571540626,147.70896041,19.8625802169
 02/09  11:00:00,966.301842327,32.3981988688,0.0,0.0,448.566543614,448.566543614,117.34339674,97.4679774528,19.8754192872
 02/09  12:00:00,966.286050262,32.3981988688,0.0,0.0,448.566543614,448.566543614,99.3887974661,75.0125624615,24.3762350047
 02/09  13:00:00,916.45102206,32.3981988688,0.0,0.0,448.566543614,398.725816546,105.143613648,76.1973718718,28.9462417759
 02/09  14:00:00,966.267790528,32.3981988688,0.0,0.0,448.566543614,448.566543614,76.83835263,50.160460281,26.6778923489
 02/09  15:00:00,1010.18662909,34.1691772781,5.17968635572,0.0,448.566543614,448.566543614,33.9799071254,16.3553687619,17.6245383636
 02/09  16:00:00,1055.0652086,36.0661451866,28.8796581643,0.0,448.566543614,448.566543614,31.1380481004,13.5223119272,17.6157361732
 02/09  17:00:00,1040.82352088,34.1111553857,4.87789456235,0.0,448.566543614,448.566543614,40.8858605956,18.7556771918,22.1301834038
 02/09  18:00:00,927.905672566,32.3981988688,0.0,0.0,348.885089477,398.725816546,49.2612502977,36.0875120901,13.1737382075
 02/09  19:00:00,754.22441556,32.3981988688,0.0,0.0,249.203635341,299.044362409,110.49643944,99.5424048282,10.9540346114
 02/09  20:00:00,729.806186663,32.3981988688,0.0,0.0,249.203635341,299.044362409,141.741768902,135.179447483,6.56232141911
 02/09  21:00:00,580.331440106,32.3981988688,0.0,0.0,149.522181205,249.203635341,200.953468093,192.203246346,8.75022174792
 02/09  22:00:00,555.923069715,32.3981988688,0.0,0.0,149.522181205,249.203635341,247.190046376,242.823043,4.36700337517
 02/09  23:00:00,349.35695397,0.0,0.0,0.0,49.8407270682,199.362908273,3.41548023314,0.0,3.41548023314
 02/09  24:00:00,299.992194772,0.0,0.0,0.0,24.9203635341,199.362908273,3.13600589576,0.0,3.13600589576
 02/10  01:00:00,287.769996779,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068619175,0.0,2.19068619175
 02/10  02:00:00,287.769996948,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079790866,0.0,2.19079790866
 02/10  03:00:00,287.769997201,0.0,0.0,0.0,24.9203635341,199.362908273,4.36118051117,0.0,4.36118051117
 02/10  04:00:00,287.769997002,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075806576,0.0,2.19075806576
 02/10  05:00:00,299.99219467,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904943799,0.0,2.1904943799
 02/10  06:00:00,349.358470618,0.0,0.0,0.0,49.8407270682,199.362908273,4.36781235978,0.0,4.36781235978
 02/10  07:00:00,431.183270874,32.3981988688,0.0,0.0,49.8407270682,199.362908273,638.321855406,633.956571811,4.36528359522
 02/10  08:00:00,512.461173574,32.3981988688,0.0,0.0,149.522181205,199.362908273,476.275021868,467.516585611,8.75843625715
 02/10  09:00:00,1051.90355078,32.3981988688,0.0,0.0,448.566543614,448.566543614,170.598755983,152.963594099,17.6351618842
 02/10  10:00:00,1015.30276034,32.5188932269,0.0,0.0,448.566543614,448.566543614,107.928950601,88.0637158858,19.8652347149
 02/10  11:00:00,968.302906533,34.4361136629,0.0,0.0,448.566543614,448.566543614,74.8999634499,55.0272786216,19.8726848283
 02/10  12:00:00,967.033171027,33.1739080602,0.0,0.0,448.566543614,448.566543614,66.1178757668,41.7389668352,24.3789089317
 02/10  13:00:00,916.771605423,32.7387250938,0.0,0.0,448.566543614,398.725816546,81.6993964205,52.7509817867,28.9484146338
 02/10  14:00:00,972.00141436,38.1466197886,0.0,0.0,448.566543614,448.566543614,59.3228124586,32.6378925549,26.6849199037
 02/10  15:00:00,972.668990675,38.8444736401,0.0,0.0,448.566543614,448.566543614,26.6129982794,8.98864028528,17.6243579942
 02/10  16:00:00,968.606999513,34.782041106,0.0,0.0,448.566543614,448.566543614,27.7261304525,10.1086554535,17.617474999
 02/10  17:00:00,1016.58876401,33.8671058423,0.0,0.0,448.566543614,448.566543614,35.014507621,12.8847611569,22.1297464641
 02/10  18:00:00,927.963171714,32.4599034609,0.0,0.0,348.885089477,398.725816546,44.1145949616,30.941647432,13.1729475296
 02/10  19:00:00,754.22453291,32.3981988688,0.0,0.0,249.203635341,299.044362409,110.12956321,99.1749113983,10.9546518115
 02/10  20:00:00,729.803414936,32.3981988688,0.0,0.0,249.203635341,299.044362409,139.979039361,131.236898416,8.74214094493
 02/10  21:00:00,580.320874814,32.3981988688,0.0,0.0,149.522181205,249.203635341,187.398653751,178.648498952,8.7501547992
 02/10  22:00:00,555.895615454,32.3981988688,0.0,0.0,149.522181205,249.203635341,213.002325302,208.635421915,4.36690338739
 02/10  23:00:00,349.356954045,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906432552,0.0,2.1906432552
 02/10  24:00:00,299.992194685,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075508691,0.0,2.19075508691
 02/11  01:00:00,237.929270093,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049166735,0.0,2.19049166735
 02/11  02:00:00,237.929270263,0.0,0.0,0.0,24.9203635341,149.522181205,4.36132006867,0.0,4.36132006867
 02/11  03:00:00,237.929270071,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908279954,0.0,2.1908279954
 02/11  04:00:00,237.92926987,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056455593,0.0,2.19056455593
 02/11  05:00:00,250.151467963,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067674239,0.0,2.19067674239
 02/11  06:00:00,274.597379983,0.0,0.0,0.0,24.9203635341,149.522181205,4.36776852523,0.0,4.36776852523
 02/11  07:00:00,431.178458719,32.3981988688,0.0,0.0,49.8407270682,199.362908273,630.943973577,626.578492842,4.36548073545
 02/11  08:00:00,412.909309942,32.3981988688,0.0,0.0,49.8407270682,199.362908273,620.394062688,613.844403691,6.54965899662
 02/11  09:00:00,653.310824179,32.3981988688,0.0,0.0,249.203635341,249.203635341,316.254579181,309.692332717,6.56224646432
 02/11  10:00:00,616.533889945,32.3981988688,0.0,0.0,249.203635341,249.203635341,193.174552128,182.219401845,10.9551502821
 02/11  11:00:00,568.429853245,33.2251099151,0.0,0.0,249.203635341,249.203635341,147.829829102,136.884503638,10.9453254641
 02/11  12:00:00,570.382081199,35.1855022646,0.0,0.0,249.203635341,249.203635341,137.531831466,126.568181841,10.9636496245
 02/11  13:00:00,570.888322869,35.7000054102,0.0,0.0,249.203635341,249.203635341,130.981860806,120.032881817,10.9489789889
 02/11  14:00:00,569.431609121,34.2498485422,0.0,0.0,249.203635341,249.203635341,122.828739266,114.069663886,8.7590753804
 02/11  15:00:00,319.393631009,33.3944495083,0.0,0.0,74.7610906023,174.442544739,150.826370638,142.082989607,8.74338103162
 02/11  16:00:00,319.644963817,33.6720659636,0.0,0.0,74.7610906023,174.442544739,119.889751556,113.334699759,6.5550517969
 02/11  17:00:00,367.576295533,32.7106072663,0.0,0.0,74.7610906023,174.442544739,124.691842907,118.132623346,6.55921956045
 02/11  18:00:00,354.847625568,32.3981988688,0.0,0.0,24.9203635341,149.522181205,183.825689172,179.460183445,4.36550572789
 02/11  19:00:00,347.930061453,0.0,0.0,0.0,24.9203635341,149.522181205,4.36550115231,0.0,4.36550115231
 02/11  20:00:00,323.485665818,0.0,0.0,0.0,24.9203635341,149.522181205,4.36518391335,0.0,4.36518391335
 02/11  21:00:00,323.485665557,0.0,0.0,0.0,24.9203635341,149.522181205,2.19249984274,0.0,2.19249984274
 02/11  22:00:00,299.042281189,0.0,0.0,0.0,24.9203635341,149.522181205,6.54379502019,0.0,6.54379502019
 02/11  23:00:00,274.595863473,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079173686,0.0,2.19079173686
 02/11  24:00:00,250.151467698,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052826956,0.0,2.19052826956
 02/12  01:00:00,237.9287646,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895377366,0.0,2.1895377366
 02/12  02:00:00,238.747181313,0.816055704344,0.0,0.0,24.9203635341,149.522181205,5.01746990262,2.82785225819,2.18961764443
 02/12  03:00:00,239.566125015,1.63211140869,0.0,0.0,24.9203635341,149.522181205,8.4773048615,6.28752967952,2.18977518197
 02/12  04:00:00,239.977837559,2.04013926086,0.0,0.0,24.9203635341,149.522181205,12.8927021464,10.702925067,2.18977707944
 02/12  05:00:00,251.792131118,1.63211140869,0.0,0.0,24.9203635341,149.522181205,13.0417717808,10.8522220537,2.18954972709
 02/12  06:00:00,276.652054441,2.04013926086,0.0,0.0,24.9203635341,149.522181205,22.3835568213,18.0181852923,4.36537152903
 02/12  07:00:00,325.129446605,1.63211140869,0.0,0.0,24.9203635341,149.522181205,17.9814908615,15.7917091127,2.18978174887
 02/12  08:00:00,307.267991311,2.04013926086,0.0,0.0,24.9203635341,149.522181205,23.3005063422,21.1107986505,2.18970769172
 02/12  09:00:00,298.306165024,1.63211140869,0.0,0.0,24.9203635341,149.522181205,11.1705199836,8.98076282024,2.18975716332
 02/12  10:00:00,262.046442831,2.04013926086,0.0,0.0,24.9203635341,149.522181205,9.7849948612,7.59528113987,2.18971372133
 02/12  11:00:00,212.746679925,1.63211140869,0.0,0.0,24.9203635341,149.522181205,6.26539015899,4.07559641847,2.18979374052
 02/12  12:00:00,211.112171377,0.0,0.0,0.0,24.9203635341,149.522181205,4.36350352097,0.0,4.36350352097
 02/12  13:00:00,211.112170979,0.0,0.0,0.0,24.9203635341,149.522181205,2.19165264339,0.0,2.19165264339
 02/12  14:00:00,219.83317849,8.71949056183,0.0,0.0,24.9203635341,149.522181205,6.5445256124,0.0,6.5445256124
 02/12  15:00:00,227.097903773,15.9857326967,0.0,0.0,24.9203635341,149.522181205,2.19179669107,0.0,2.19179669107
 02/12  16:00:00,224.190396017,13.0792358427,0.0,0.0,24.9203635341,149.522181205,2.18968273243,0.0,2.18968273243
 02/12  17:00:00,259.999951388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976239359,0.0,2.18976239359
 02/12  18:00:00,313.75387814,0.0,0.0,0.0,24.9203635341,149.522181205,2.189740125,0.0,2.189740125
 02/12  19:00:00,347.9285448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961426583,0.0,2.18961426583
 02/12  20:00:00,325.11943567,1.63211140869,0.0,0.0,24.9203635341,149.522181205,5.98661743302,3.79686078266,2.18975665036
 02/12  21:00:00,325.530014764,2.04013926086,0.0,0.0,24.9203635341,149.522181205,9.03783776792,6.84806395135,2.18977381657
 02/12  22:00:00,300.680129925,1.63211140869,0.0,0.0,24.9203635341,149.522181205,12.4356985596,8.07036485327,4.36533370632
 02/12  23:00:00,276.644680897,2.04013926086,0.0,0.0,24.9203635341,149.522181205,13.1724488376,10.9826735229,2.18977531467
 02/12  24:00:00,251.792952587,1.63211140869,0.0,0.0,24.9203635341,149.522181205,14.002254593,11.8124773815,2.18977721148
 02/13  01:00:00,289.823134124,2.04013926086,0.0,0.0,24.9203635341,199.362908273,17.7288177195,15.5381647885,2.19065293099
 02/13  02:00:00,289.416709483,1.63211140869,0.0,0.0,24.9203635341,199.362908273,21.8068011574,17.4456313692,4.36116978819
 02/13  03:00:00,289.829490023,2.04013926086,0.0,0.0,24.9203635341,199.362908273,25.2937532206,23.1033939693,2.19035925129
 02/13  04:00:00,289.425523874,1.63211140869,0.0,0.0,24.9203635341,199.362908273,30.0837709947,27.8930442894,2.19072670534
 02/13  05:00:00,302.058659788,2.04013926086,0.0,0.0,24.9203635341,199.362908273,35.6263844294,31.2654472313,4.36093719813
 02/13  06:00:00,351.022550934,1.63211140869,0.0,0.0,49.8407270682,199.362908273,42.169558551,37.8022086233,4.36734992769
 02/13  07:00:00,431.723872993,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1148.61859913,1146.42586196,2.19273717839
 02/13  08:00:00,513.073801946,32.3981988688,0.0,0.0,149.522181205,199.362908273,989.204432975,978.261192994,10.9432399809
 02/13  09:00:00,1052.25564868,32.3981988688,0.0,0.0,448.566543614,448.566543614,470.418846419,452.785611915,17.6332345045
 02/13  10:00:00,1015.31955726,32.3981988688,0.0,0.0,448.566543614,448.566543614,223.67899068,203.815547204,19.863443476
 02/13  11:00:00,966.357664394,32.3981988688,0.0,0.0,448.566543614,448.566543614,156.674238046,136.803204633,19.8710334134
 02/13  12:00:00,966.321100126,32.3981988688,0.0,0.0,448.566543614,448.566543614,121.318931117,99.1552319419,22.1636991753
 02/13  13:00:00,916.47811162,32.3981988688,0.0,0.0,448.566543614,398.725816546,122.366640085,93.4190937631,28.9475463223
 02/13  14:00:00,966.287170007,32.3981988688,0.0,0.0,448.566543614,448.566543614,92.5833238903,63.6807592303,28.90256466
 02/13  15:00:00,966.271566439,32.3981988688,0.0,0.0,448.566543614,448.566543614,76.2440648933,58.6195866307,17.6244782626
 02/13  16:00:00,966.270052134,32.3981988688,0.0,0.0,448.566543614,448.566543614,73.5133987052,58.0976744932,15.4157242121
 02/13  17:00:00,1015.16915936,32.3981988688,0.0,0.0,448.566543614,448.566543614,85.7787966695,63.6471682584,22.1316284111
 02/13  18:00:00,919.420296191,32.3981988688,0.0,0.0,348.885089477,398.725816546,107.937873387,94.7618460291,13.1760273578
 02/13  19:00:00,754.289161458,32.3981988688,0.0,0.0,249.203635341,299.044362409,171.773094667,160.818951288,10.9541433799
 02/13  20:00:00,729.883391575,32.3981988688,0.0,0.0,249.203635341,299.044362409,218.363622665,209.620456933,8.74316573257
 02/13  21:00:00,580.429432815,32.3981988688,0.0,0.0,149.522181205,249.203635341,297.260471744,288.509556509,8.75091523518
 02/13  22:00:00,556.022145095,32.3981988688,0.0,0.0,149.522181205,249.203635341,344.103025351,339.73571558,4.36730977132
 02/13  23:00:00,349.356953957,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067396918,0.0,2.19067396918
 02/13  24:00:00,299.992195226,0.0,0.0,0.0,24.9203635341,199.362908273,4.36130902756,0.0,4.36130902756
 02/14  01:00:00,287.769997277,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063530965,0.0,2.19063530965
 02/14  02:00:00,287.769997026,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074756365,0.0,2.19074756365
 02/14  03:00:00,287.769997221,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048420287,0.0,2.19048420287
 02/14  04:00:00,287.769997395,0.0,0.0,0.0,24.9203635341,199.362908273,4.36130580751,0.0,4.36130580751
 02/14  05:00:00,301.631529837,1.63211140869,0.0,0.0,24.9203635341,199.362908273,10.4356719244,8.244849126,2.19082279844
 02/14  06:00:00,351.409517196,2.04013926086,0.0,0.0,49.8407270682,199.362908273,16.8222889919,12.4553247735,4.36696421838
 02/14  07:00:00,431.408769552,32.3981988688,0.0,0.0,49.8407270682,199.362908273,827.996715939,823.631254016,4.36546192328
 02/14  08:00:00,504.227016719,32.3981988688,0.0,0.0,149.522181205,199.362908273,754.697356897,745.937920944,8.75943595288
 02/14  09:00:00,1052.08798044,32.3981988688,0.0,0.0,448.566543614,448.566543614,347.708026087,330.075426904,17.6325991825
 02/14  10:00:00,1015.30929725,32.3981988688,0.0,0.0,448.566543614,448.566543614,235.938097262,216.076876078,19.8612211833
 02/14  11:00:00,966.365362734,32.3981988688,0.0,0.0,448.566543614,448.566543614,179.798780912,159.923575583,19.8752053288
 02/14  12:00:00,966.337846164,32.3981988688,0.0,0.0,448.566543614,448.566543614,152.056346037,127.678641633,24.3777044048
 02/14  13:00:00,916.502198342,32.3981988688,0.0,0.0,448.566543614,398.725816546,158.292506217,129.344444541,28.9480616757
 02/14  14:00:00,987.158252161,32.3981988688,3.32282629437,0.0,448.566543614,448.566543614,104.943549925,78.2634817833,26.6800681413
 02/14  15:00:00,1053.90732596,32.3981988688,38.285417714,0.0,448.566543614,448.566543614,86.1688241312,68.5439407441,17.6248833871
 02/14  16:00:00,1069.05898758,32.3981988688,47.9508678849,0.0,448.566543614,448.566543614,81.5442021418,63.9286260385,17.6155761033
 02/14  17:00:00,1107.16553512,32.3981988688,40.9261583925,0.0,448.566543614,448.566543614,88.446932051,66.3147672181,22.1321648329
 02/14  18:00:00,935.780830378,32.3981988688,3.22561333804,0.0,348.885089477,398.725816546,104.088012492,90.9191275027,13.1688849895
 02/14  19:00:00,754.282844533,32.3981988688,0.0,0.0,249.203635341,299.044362409,176.391856796,165.436830886,10.9550259102
 02/14  20:00:00,729.864328443,32.3981988688,0.0,0.0,249.203635341,299.044362409,207.858626553,201.296784177,6.56184237658
 02/14  21:00:00,580.404207142,32.3981988688,0.0,0.0,149.522181205,249.203635341,284.872432099,276.121410865,8.75102123443
 02/14  22:00:00,555.991271769,32.3981988688,0.0,0.0,149.522181205,249.203635341,326.077723296,321.71032764,4.36739565561
 02/14  23:00:00,349.356954448,0.0,0.0,0.0,49.8407270682,199.362908273,4.36143108296,0.0,4.36143108296
 02/14  24:00:00,299.992195043,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077040546,0.0,2.19077040546
 02/15  01:00:00,287.769997038,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050693949,0.0,2.19050693949
 02/15  02:00:00,287.769997227,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061934893,0.0,2.19061934893
 02/15  03:00:00,287.769997429,0.0,0.0,0.0,24.9203635341,199.362908273,4.36119963796,0.0,4.36119963796
 02/15  04:00:00,287.76999701,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058057356,0.0,2.19058057356
 02/15  05:00:00,300.811901296,0.816055704344,0.0,0.0,24.9203635341,199.362908273,6.5854710992,4.39477826579,2.19069283341
 02/15  06:00:00,350.998155151,1.63211140869,0.0,0.0,49.8407270682,199.362908273,13.4851572547,9.11810849214,4.36704876256
 02/15  07:00:00,431.369159326,32.3981988688,0.0,0.0,49.8407270682,199.362908273,826.744757235,822.37917365,4.36558358571
 02/15  08:00:00,504.054779713,32.3981988688,0.0,0.0,149.522181205,199.362908273,608.593187526,599.833926939,8.75926058685
 02/15  09:00:00,1052.03536331,32.3981988688,0.0,0.0,448.566543614,448.566543614,313.866232656,294.031843013,19.8343896432
 02/15  10:00:00,1015.28679503,32.3981988688,0.0,0.0,448.566543614,448.566543614,221.404548087,203.745140902,17.6594071851
 02/15  11:00:00,966.346372956,32.3981988688,0.0,0.0,448.566543614,448.566543614,166.699785511,146.825523971,19.87426154
 02/15  12:00:00,966.31069636,32.3981988688,0.0,0.0,448.566543614,448.566543614,126.907648844,102.529554279,24.3780945644
 02/15  13:00:00,916.471484109,32.3981988688,0.0,0.0,448.566543614,398.725816546,128.176425923,99.2283306077,28.948095315
 02/15  14:00:00,1036.87384516,32.3981988688,26.964262411,0.0,448.566543614,448.566543614,93.3292323539,66.6413864994,26.6878458545
 02/15  15:00:00,1088.84993516,32.3981988688,63.2109143614,0.0,448.566543614,448.566543614,61.0561834305,43.4312119755,17.6249714551
 02/15  16:00:00,1107.12676594,32.4489711157,80.9194259284,0.0,448.566543614,448.566543614,40.1661650816,22.5494551346,17.616709947
 02/15  17:00:00,1126.01095074,32.3981988688,52.196004089,0.0,448.566543614,448.566543614,44.4282683615,22.296110808,22.1321575535
 02/15  18:00:00,928.783545267,32.3981988688,0.000420950443354,0.0,348.885089477,398.725816546,51.7835487804,38.6103449409,13.1732038395
 02/15  19:00:00,754.235661279,32.3981988688,0.0,0.0,249.203635341,299.044362409,123.510562134,112.556197753,10.9543643805
 02/15  20:00:00,729.834199841,32.3981988688,0.0,0.0,249.203635341,299.044362409,177.126570296,168.383492805,8.7430774916
 02/15  21:00:00,580.37427087,32.3981988688,0.0,0.0,149.522181205,249.203635341,252.430344581,243.679248322,8.75109625937
 02/15  22:00:00,555.957848997,32.3981988688,0.0,0.0,149.522181205,249.203635341,289.361869741,284.994502722,4.36736701932
 02/15  23:00:00,349.356954154,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049808721,0.0,2.19049808721
 02/15  24:00:00,299.992194865,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061051497,0.0,2.19061051497
 02/16  01:00:00,287.769997317,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072252176,0.0,2.19072252176
 02/16  02:00:00,287.769997273,0.0,0.0,0.0,24.9203635341,199.362908273,4.36140526513,0.0,4.36140526513
 02/16  03:00:00,287.769996913,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906830059,0.0,2.1906830059
 02/16  04:00:00,287.769997056,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079491058,0.0,2.19079491058
 02/16  05:00:00,299.992195105,0.0,0.0,0.0,24.9203635341,199.362908273,4.36117494901,0.0,4.36117494901
 02/16  06:00:00,349.358470434,0.0,0.0,0.0,49.8407270682,199.362908273,4.36701552913,0.0,4.36701552913
 02/16  07:00:00,431.278737813,32.3981988688,0.0,0.0,49.8407270682,199.362908273,739.313865698,737.121061329,2.19280436902
 02/16  08:00:00,504.027482361,32.3981988688,0.0,0.0,149.522181205,199.362908273,593.078041534,582.134477538,10.9435639955
 02/16  09:00:00,1051.97907308,32.3981988688,0.0,0.0,448.566543614,448.566543614,252.17215117,234.539422221,17.6327289488
 02/16  10:00:00,1015.20744617,32.3981988688,0.0,0.0,448.566543614,448.566543614,134.923479528,115.06003105,19.8634484783
 02/16  11:00:00,966.518114736,32.6361175143,0.0,0.0,448.566543614,448.566543614,91.2696033498,71.395366127,19.8742372228
 02/16  12:00:00,969.488777286,35.6148300978,0.0,0.0,448.566543614,448.566543614,80.0822543117,57.9182742927,22.1639800191
 02/16  13:00:00,919.602458028,35.5645913214,0.0,0.0,448.566543614,398.725816546,86.6876153844,57.7395180281,28.9480973563
 02/16  14:00:00,1019.36836477,35.9407635891,8.56085100669,0.0,448.566543614,448.566543614,59.2684168652,30.3657965922,28.902620273
 02/16  15:00:00,1071.58856783,36.8368502396,45.657497306,0.0,448.566543614,448.566543614,27.4599357443,9.83515350285,17.6247822414
 02/16  16:00:00,1074.34148154,34.4547695462,47.4622246006,0.0,448.566543614,448.566543614,24.1974799111,8.7815094714,15.4159704396
 02/16  17:00:00,1047.72175876,33.2098539251,5.46161470551,0.0,448.566543614,448.566543614,35.5664782814,13.4345512263,22.1319270552
 02/16  18:00:00,919.361981153,32.3981988688,0.0,0.0,348.885089477,398.725816546,48.5682369342,35.3920253007,13.1762116335
 02/16  19:00:00,754.222132436,32.3981988688,0.0,0.0,249.203635341,299.044362409,106.08635415,95.1320648783,10.9542892715
 02/16  20:00:00,729.808061199,32.3981988688,0.0,0.0,249.203635341,299.044362409,143.936589978,135.193307434,8.74328254444
 02/16  21:00:00,580.332141778,32.3981988688,0.0,0.0,149.522181205,249.203635341,198.928728,190.177702525,8.75102547559
 02/16  22:00:00,555.916519791,32.3981988688,0.0,0.0,149.522181205,249.203635341,236.043248024,231.675882522,4.36736550283
 02/16  23:00:00,349.356953835,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070179646,0.0,2.19070179646
 02/16  24:00:00,299.992195108,0.0,0.0,0.0,24.9203635341,199.362908273,4.36136379634,0.0,4.36136379634
 02/17  01:00:00,287.769997002,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066184319,0.0,2.19066184319
 02/17  02:00:00,287.769996796,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077353949,0.0,2.19077353949
 02/17  03:00:00,287.769996973,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050979615,0.0,2.19050979615
 02/17  04:00:00,287.76999716,0.0,0.0,0.0,24.9203635341,199.362908273,4.36135529077,0.0,4.36135529077
 02/17  05:00:00,299.992194765,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046973539,0.0,2.19046973539
 02/17  06:00:00,349.358470371,0.0,0.0,0.0,49.8407270682,199.362908273,4.36700954342,0.0,4.36700954342
 02/17  07:00:00,431.18997482,32.3981988688,0.0,0.0,49.8407270682,199.362908273,638.71266998,634.347164313,4.36550566745
 02/17  08:00:00,504.052623103,32.3981988688,0.0,0.0,149.522181205,199.362908273,619.601049444,610.841546296,8.75950314733
 02/17  09:00:00,1051.93054531,32.3981988688,0.0,0.0,448.566543614,448.566543614,196.75071786,179.118054269,17.6326635918
 02/17  10:00:00,1015.17609393,32.3981988688,0.0,0.0,448.566543614,448.566543614,98.9871660867,79.1259227256,19.8612433611
 02/17  11:00:00,966.26848591,32.3981988688,0.0,0.0,448.566543614,448.566543614,77.5571267145,57.6851836025,19.8719431121
 02/17  12:00:00,966.264967613,32.3981988688,0.0,0.0,448.566543614,448.566543614,73.7416389295,49.3640303246,24.3776086048
 02/17  13:00:00,976.05397551,32.3981988688,23.3769983858,0.0,448.566543614,398.725816546,79.0176388203,50.0698209856,28.9478178347
 02/17  14:00:00,1101.68868174,32.707294355,75.3797602127,0.0,448.566543614,448.566543614,54.2769935871,27.597172303,26.679821284
 02/17  15:00:00,1108.9835802,33.537168609,81.8813091494,0.0,448.566543614,448.566543614,26.3529733782,8.72827667262,17.6246967056
 02/17  16:00:00,1088.84022504,32.9608810643,62.9830661886,0.0,448.566543614,448.566543614,24.2243041845,6.60894617181,17.6153580127
 02/17  17:00:00,1083.61574307,32.9174729474,20.0052639403,0.0,448.566543614,448.566543614,33.0317532558,10.8989932123,22.1327600435
 02/17  18:00:00,919.357490038,32.3981988688,0.0,0.0,348.885089477,398.725816546,43.1105647714,29.9381924949,13.1723722765
 02/17  19:00:00,754.211891031,32.3981988688,0.0,0.0,249.203635341,299.044362409,93.4258686256,82.4710335848,10.9548350409
 02/17  20:00:00,729.786279917,32.3981988688,0.0,0.0,249.203635341,299.044362409,115.126055542,108.564326078,6.56172946371
 02/17  21:00:00,580.297403406,32.3981988688,0.0,0.0,149.522181205,249.203635341,156.291588563,147.540728354,8.7508602093
 02/17  22:00:00,555.866924355,32.3981988688,0.0,0.0,149.522181205,249.203635341,175.200286135,170.832967549,4.36731858606
 02/17  23:00:00,349.35695419,0.0,0.0,0.0,49.8407270682,199.362908273,4.36142908455,0.0,4.36142908455
 02/17  24:00:00,299.992194805,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073122573,0.0,2.19073122573
 02/18  01:00:00,237.929269656,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046698389,0.0,2.19046698389
 02/18  02:00:00,237.92926978,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057872419,0.0,2.19057872419
 02/18  03:00:00,237.929269985,0.0,0.0,0.0,24.9203635341,149.522181205,4.36149178862,0.0,4.36149178862
 02/18  04:00:00,237.929269641,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053756547,0.0,2.19053756547
 02/18  05:00:00,250.151467373,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064914486,0.0,2.19064914486
 02/18  06:00:00,274.597379561,0.0,0.0,0.0,24.9203635341,149.522181205,4.36695679528,0.0,4.36695679528
 02/18  07:00:00,431.001165987,32.3981988688,0.0,0.0,49.8407270682,199.362908273,427.039213355,422.674090811,4.36512254378
 02/18  08:00:00,404.138938038,32.3981988688,0.0,0.0,49.8407270682,199.362908273,375.591242013,369.04123868,6.55000333306
 02/18  09:00:00,653.268566272,32.3981988688,0.0,0.0,249.203635341,249.203635341,286.426489302,279.864423443,6.56206585812
 02/18  10:00:00,616.562224858,32.3981988688,0.0,0.0,249.203635341,249.203635341,241.242054442,230.287539408,10.9545150336
 02/18  11:00:00,567.594969481,32.3981988688,0.0,0.0,249.203635341,249.203635341,148.681675618,137.737137695,10.944537923
 02/18  12:00:00,567.583206547,32.3981988688,0.0,0.0,249.203635341,249.203635341,132.670324538,121.705591838,10.9647326997
 02/18  13:00:00,567.596114013,32.3981988688,0.0,0.0,249.203635341,249.203635341,151.097381481,140.149145501,10.9482359796
 02/18  14:00:00,567.560806945,32.3981988688,0.0,0.0,249.203635341,249.203635341,106.600910343,97.8408757781,8.76003456518
 02/18  15:00:00,318.379041948,32.3981988688,0.0,0.0,74.7610906023,174.442544739,136.742871969,127.999637814,8.743234155
 02/18  16:00:00,318.395880172,32.3981988688,0.0,0.0,74.7610906023,174.442544739,157.512151191,150.95562772,6.55652347123
 02/18  17:00:00,376.737613218,32.3981988688,0.000493528426299,0.0,74.7610906023,174.442544739,199.833470911,193.274580147,6.55889076364
 02/18  18:00:00,353.420541173,32.3981988688,0.000343413385006,0.0,24.9203635341,149.522181205,280.271815062,275.906672388,4.36514267312
 02/18  19:00:00,347.930060894,0.0,0.0,0.0,24.9203635341,149.522181205,4.36549482939,0.0,4.36549482939
 02/18  20:00:00,323.485665062,0.0,0.0,0.0,24.9203635341,149.522181205,2.1925250792,0.0,2.1925250792
 02/18  21:00:00,323.485665096,0.0,0.0,0.0,24.9203635341,149.522181205,4.36537676625,0.0,4.36537676625
 02/18  22:00:00,299.042280582,0.0,0.0,0.0,24.9203635341,149.522181205,4.36900174394,0.0,4.36900174394
 02/18  23:00:00,274.595863374,0.0,0.0,0.0,24.9203635341,149.522181205,4.36134700984,0.0,4.36134700984
 02/18  24:00:00,250.151467572,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046515303,0.0,2.19046515303
 02/19  01:00:00,237.928764105,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971284856,0.0,2.18971284856
 02/19  02:00:00,237.928764156,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979134119,0.0,2.18979134119
 02/19  03:00:00,238.748156324,0.816055704344,0.0,0.0,24.9203635341,149.522181205,6.41142972434,4.22186659129,2.18956313304
 02/19  04:00:00,239.568238804,1.63211140869,0.0,0.0,24.9203635341,149.522181205,11.5071414433,9.31734524526,2.18979619805
 02/19  05:00:00,252.201962011,2.04013926086,0.0,0.0,24.9203635341,149.522181205,15.9322740904,13.7425536495,2.1897204409
 02/19  06:00:00,276.238336823,1.63211140869,0.0,0.0,24.9203635341,149.522181205,16.1968376829,11.8314642834,4.36537339954
 02/19  07:00:00,325.538471276,2.04013926086,0.0,0.0,24.9203635341,149.522181205,20.1296824703,17.9398871714,2.18979529892
 02/19  08:00:00,298.307453812,1.63211140869,0.0,0.0,24.9203635341,149.522181205,13.3141932469,11.1244727029,2.18972054401
 02/19  09:00:00,298.713464984,2.04013926086,0.0,0.0,24.9203635341,149.522181205,10.7623729306,8.5725737391,2.18979919153
 02/19  10:00:00,261.635825282,1.63211140869,0.0,0.0,24.9203635341,149.522181205,6.946353877,4.75659868504,2.18975519196
 02/19  11:00:00,211.111159745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930954768,0.0,2.18930954768
 02/19  12:00:00,211.112170813,0.0,0.0,0.0,24.9203635341,149.522181205,4.36348142095,0.0,4.36348142095
 02/19  13:00:00,231.781392213,20.6692218419,0.0,0.0,24.9203635341,149.522181205,2.19181981024,0.0,2.19181981024
 02/19  14:00:00,215.473432124,4.35974528092,0.0,0.0,24.9203635341,149.522181205,4.3694539965,0.0,4.3694539965
 02/19  15:00:00,224.191406682,13.0792358427,0.0,0.0,24.9203635341,149.522181205,4.3635576656,0.0,4.3635576656
 02/19  16:00:00,211.111159739,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953206317,0.0,2.18953206317
