Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/19  17:00:00,259.999950923,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961082414,0.0,2.18961082414
 02/19  18:00:00,313.75387769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969021312,0.0,2.18969021312
 02/19  19:00:00,347.928544362,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897679836,0.0,2.1897679836
 02/19  20:00:00,323.484148754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953969505,0.0,2.18953969505
 02/19  21:00:00,323.484148727,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961844113,0.0,2.18961844113
 02/19  22:00:00,299.041269621,0.0,0.0,0.0,24.9203635341,149.522181205,4.36516533549,0.0,4.36516533549
 02/19  23:00:00,276.230811199,1.63211140869,0.0,0.0,24.9203635341,149.522181205,6.41433305419,4.22479405777,2.18953899642
 02/19  24:00:00,252.196614788,2.04013926086,0.0,0.0,24.9203635341,149.522181205,9.15911737029,6.96939639981,2.18972097048
 02/20  01:00:00,239.566379539,1.63211140869,0.0,0.0,24.9203635341,149.522181205,9.14648219209,6.95678642002,2.18969577207
 02/20  02:00:00,239.976106902,2.04013926086,0.0,0.0,24.9203635341,149.522181205,11.2949613333,9.10518655849,2.18977477482
 02/20  03:00:00,239.568013166,1.63211140869,0.0,0.0,24.9203635341,149.522181205,11.2109918183,9.02144650383,2.18954531451
 02/20  04:00:00,239.978370261,2.04013926086,0.0,0.0,24.9203635341,149.522181205,14.1541824481,11.9644044783,2.18977796979
 02/20  05:00:00,251.791500958,1.63211140869,0.0,0.0,24.9203635341,149.522181205,12.8397360385,10.6500342901,2.18970174839
 02/20  06:00:00,276.647441351,2.04013926086,0.0,0.0,24.9203635341,149.522181205,17.5422512654,13.1769219528,4.36532931263
 02/20  07:00:00,325.125710843,1.63211140869,0.0,0.0,24.9203635341,149.522181205,14.1296633924,11.9400428133,2.18962057904
 02/20  08:00:00,298.716373118,2.04013926086,0.0,0.0,24.9203635341,149.522181205,14.4292251156,12.2398802487,2.18934486693
 02/20  09:00:00,298.304098697,1.63211140869,0.0,0.0,24.9203635341,149.522181205,9.06507094419,6.87529419053,2.18977675366
 02/20  10:00:00,261.635823732,1.63211140869,0.0,0.0,24.9203635341,149.522181205,6.94115187852,4.75139836735,2.18975351117
 02/20  11:00:00,211.519949776,0.408027852172,0.0,0.0,24.9203635341,149.522181205,3.15269861484,0.963072343146,2.1896262717
 02/20  12:00:00,211.112170509,0.0,0.0,0.0,24.9203635341,149.522181205,4.36336101362,0.0,4.36336101362
 02/20  13:00:00,211.112170129,0.0,0.0,0.0,24.9203635341,149.522181205,2.19161563192,0.0,2.19161563192
 02/20  14:00:00,211.113686583,0.0,0.0,0.0,24.9203635341,149.522181205,4.36939751956,0.0,4.36939751956
 02/20  15:00:00,211.112170547,0.0,0.0,0.0,24.9203635341,149.522181205,4.36305877538,0.0,4.36305877538
 02/20  16:00:00,211.111159585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950615124,0.0,2.18950615124
 02/20  17:00:00,259.999950741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958448668,0.0,2.18958448668
 02/20  18:00:00,313.753877469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966266666,0.0,2.18966266666
 02/20  19:00:00,347.928544174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974068792,0.0,2.18974068792
 02/20  20:00:00,323.484148595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951196512,0.0,2.18951196512
 02/20  21:00:00,323.484148551,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959029196,0.0,2.18959029196
 02/20  22:00:00,299.041269334,0.0,0.0,0.0,24.9203635341,149.522181205,4.36510582505,0.0,4.36510582505
 02/20  23:00:00,276.231994743,1.63211140869,0.0,0.0,24.9203635341,149.522181205,7.90691271448,5.71740316219,2.18950955229
 02/20  24:00:00,252.198081016,2.04013926086,0.0,0.0,24.9203635341,149.522181205,11.0078060147,8.81806413185,2.18974188281
 02/21  01:00:00,289.40847781,1.63211140869,0.0,0.0,24.9203635341,199.362908273,10.2390110232,8.04848288451,2.19052813865
 02/21  02:00:00,289.819055524,2.04013926086,0.0,0.0,24.9203635341,199.362908273,13.4607718219,11.2701335836,2.19063823836
 02/21  03:00:00,289.409883263,1.63211140869,0.0,0.0,24.9203635341,199.362908273,14.1851999309,9.82371523341,4.36148469747
 02/21  04:00:00,289.819845452,2.04013926086,0.0,0.0,24.9203635341,199.362908273,14.4586736728,12.267953797,2.19071987586
 02/21  05:00:00,301.633133048,1.63211140869,0.0,0.0,24.9203635341,199.362908273,13.3434371658,11.1527338495,2.19070331633
 02/21  06:00:00,351.409503767,2.04013926086,0.0,0.0,49.8407270682,199.362908273,18.1311048179,13.7636583693,4.36744644868
 02/21  07:00:00,431.291587601,32.3981988688,0.0,0.0,49.8407270682,199.362908273,781.335300661,776.969716735,4.36558392609
 02/21  08:00:00,503.976538421,32.3981988688,0.0,0.0,149.522181205,199.362908273,549.912673681,541.153503453,8.75917022869
 02/21  09:00:00,1052.00413718,32.3981988688,0.0,0.0,448.566543614,448.566543614,293.443053095,273.608791241,19.8342618536
 02/21  10:00:00,1015.24833889,32.3981988688,0.0,0.0,448.566543614,448.566543614,186.247218229,168.588495861,17.6587223687
 02/21  11:00:00,966.326432862,32.3981988688,0.0,0.0,448.566543614,448.566543614,149.6597875,129.786479614,19.8733078868
 02/21  12:00:00,966.299850678,32.3981988688,0.0,0.0,448.566543614,448.566543614,118.230854635,93.8509939778,24.3798606574
 02/21  13:00:00,916.469694892,32.3981988688,0.0,0.0,448.566543614,398.725816546,129.977270756,101.031575642,28.9456951139
 02/21  14:00:00,966.287694351,32.3981988688,0.0,0.0,448.566543614,448.566543614,102.493864841,75.8086051346,26.6852597062
 02/21  15:00:00,966.267292904,32.3981988688,0.0,0.0,448.566543614,448.566543614,81.1995023774,63.5761225903,17.6233797871
 02/21  16:00:00,966.252291245,32.3981988688,0.0,0.0,448.566543614,448.566543614,63.6881275471,46.0717010014,17.6164265458
 02/21  17:00:00,1015.13307726,32.3981988688,0.0,0.0,448.566543614,448.566543614,51.7057198784,29.5761313273,22.1295885512
 02/21  18:00:00,910.845336334,32.3981988688,0.0,0.0,348.885089477,398.725816546,83.6440310536,70.4729445183,13.1710865353
 02/21  19:00:00,754.246528111,32.3981988688,0.0,0.0,249.203635341,299.044362409,141.252535327,130.298585021,10.9539503067
 02/21  20:00:00,729.820828885,32.3981988688,0.0,0.0,249.203635341,299.044362409,166.704088371,157.962015776,8.7420725946
 02/21  21:00:00,580.343463036,32.3981988688,0.0,0.0,149.522181205,249.203635341,222.288338363,213.53829316,8.7500452024
 02/21  22:00:00,555.909963412,32.3981988688,0.0,0.0,149.522181205,249.203635341,238.527042933,234.160185058,4.36685787526
 02/21  23:00:00,349.356953187,0.0,0.0,0.0,49.8407270682,199.362908273,2.19062103344,0.0,2.19062103344
 02/21  24:00:00,299.992193803,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073096414,0.0,2.19073096414
 02/22  01:00:00,287.769995898,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046497332,0.0,2.19046497332
 02/22  02:00:00,287.769996059,0.0,0.0,0.0,24.9203635341,199.362908273,4.36125862995,0.0,4.36125862995
 02/22  03:00:00,287.769995863,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079322008,0.0,2.19079322008
 02/22  04:00:00,287.769995688,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052754979,0.0,2.19052754979
 02/22  05:00:00,299.99219373,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063701869,0.0,2.19063701869
 02/22  06:00:00,349.358468501,0.0,0.0,0.0,49.8407270682,199.362908273,4.36767076526,0.0,4.36767076526
 02/22  07:00:00,422.423624024,32.3981988688,0.0,0.0,49.8407270682,199.362908273,406.990678305,402.625302166,4.36537613931
 02/22  08:00:00,503.775622354,32.3981988688,0.0,0.0,149.522181205,199.362908273,337.137857876,326.194531058,10.9433268178
 02/22  09:00:00,1051.88926663,32.3981988688,0.0,0.0,448.566543614,448.566543614,166.200010608,148.566742573,17.633268035
 02/22  10:00:00,1015.17814168,32.3981988688,0.0,0.0,448.566543614,448.566543614,108.747941845,91.0921376661,17.655804179
 02/22  11:00:00,966.2611195,32.3981988688,0.0,0.0,448.566543614,448.566543614,74.8939432507,55.0179372029,19.8760060478
 02/22  12:00:00,966.257438982,32.3981988688,0.0,0.0,448.566543614,448.566543614,69.7285208353,45.3488551672,24.3796656681
 02/22  13:00:00,916.430628134,32.3981988688,0.0,0.0,448.566543614,398.725816546,85.6344027438,56.6892033532,28.9451993906
 02/22  14:00:00,966.395253323,32.5400944925,0.0,0.0,448.566543614,448.566543614,63.3147857909,35.8302606693,27.4845251216
 02/22  15:00:00,966.246058713,32.4075538166,0.0,0.0,448.566543614,448.566543614,44.3902080042,27.554282307,16.8359256971
 02/22  16:00:00,966.235290011,32.3981988688,0.0,0.0,448.566543614,448.566543614,44.0380504973,26.4219601515,17.6160903458
 02/22  17:00:00,1015.14292413,32.3981988688,0.0,0.0,448.566543614,448.566543614,65.5394151243,43.4074045372,22.1320105871
 02/22  18:00:00,910.849233615,32.3981988688,0.0,0.0,348.885089477,398.725816546,91.6102110162,78.4376852534,13.1725257628
 02/22  19:00:00,754.254684904,32.3981988688,0.0,0.0,249.203635341,299.044362409,157.009465899,146.055179503,10.9542863957
 02/22  20:00:00,729.843610383,32.3981988688,0.0,0.0,249.203635341,299.044362409,201.907706796,193.164705399,8.74300139673
 02/22  21:00:00,580.38410724,32.3981988688,0.0,0.0,149.522181205,249.203635341,281.280139627,272.529180676,8.75095895055
 02/22  22:00:00,555.965166109,32.3981988688,0.0,0.0,149.522181205,249.203635341,314.687153718,310.319841214,4.36731250439
 02/22  23:00:00,349.356952879,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047216739,0.0,2.19047216739
 02/22  24:00:00,299.992193557,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058173243,0.0,2.19058173243
 02/23  01:00:00,287.769995723,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906902379,0.0,2.1906902379
 02/23  02:00:00,287.769995741,0.0,0.0,0.0,24.9203635341,199.362908273,4.36133125778,0.0,4.36133125778
 02/23  03:00:00,287.769995364,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064127191,0.0,2.19064127191
 02/23  04:00:00,287.769995457,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074981289,0.0,2.19074981289
 02/23  05:00:00,300.8118842,0.816055704344,0.0,0.0,24.9203635341,199.362908273,9.01449807524,4.65342225152,4.36107582371
 02/23  06:00:00,350.999012575,1.63211140869,0.0,0.0,49.8407270682,199.362908273,15.1633915625,10.7955639934,4.36782756916
 02/23  07:00:00,422.852413528,32.3981988688,0.0,0.0,49.8407270682,199.362908273,897.574262287,895.381523773,2.19273851358
 02/23  08:00:00,504.725788299,32.3981988688,0.0,0.0,149.522181205,199.362908273,1256.67988107,1245.73682267,10.9430584008
 02/23  09:00:00,1052.35715727,32.3981988688,0.0,0.0,448.566543614,448.566543614,547.979370577,530.345348355,17.634022222
 02/23  10:00:00,1015.32766463,32.3981988688,0.0,0.0,448.566543614,448.566543614,217.640558334,197.77698448,19.8635738536
 02/23  11:00:00,966.352353054,32.4232472581,0.0,0.0,448.566543614,448.566543614,118.615636545,98.7439364642,19.8717000808
 02/23  12:00:00,967.03570089,33.1311934295,0.0,0.0,448.566543614,448.566543614,96.0540126148,73.8926829539,22.161329661
 02/23  13:00:00,917.721906068,33.6447969192,0.0,0.0,448.566543614,398.725816546,111.694629884,82.7497742306,28.9448556535
 02/23  14:00:00,967.330755991,33.4527824236,0.0,0.0,448.566543614,448.566543614,76.8393010968,47.9320341211,28.9072669757
 02/23  15:00:00,967.054001337,33.2091551137,0.0,0.0,448.566543614,448.566543614,41.9624595248,26.5413772117,15.4210823131
 02/23  16:00:00,966.258939286,32.3981988688,0.0,0.0,448.566543614,448.566543614,60.0598565737,42.4448246841,17.6150318896
 02/23  17:00:00,1015.15625314,32.3981988688,0.0,0.0,448.566543614,448.566543614,67.8693573296,45.738878336,22.1304789937
 02/23  18:00:00,910.855926198,32.3981988688,0.0,0.0,348.885089477,398.725816546,79.6957181063,66.5222719163,13.1734461901
 02/23  19:00:00,754.276756651,32.3981988688,0.0,0.0,249.203635341,299.044362409,146.371816159,135.418279783,10.953536376
 02/23  20:00:00,729.922096931,32.3981988688,0.0,0.0,249.203635341,299.044362409,241.452875542,232.71034926,8.7425262823
 02/23  21:00:00,580.574381781,32.3981988688,0.0,0.0,149.522181205,249.203635341,420.312127143,411.560586541,8.75154060216
 02/23  22:00:00,556.180613288,32.3981988688,0.0,0.0,149.522181205,249.203635341,469.882879282,465.515277222,4.36760205948
 02/23  23:00:00,349.356952274,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906165954,0.0,2.1906165954
 02/23  24:00:00,299.992193238,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072514615,0.0,2.19072514615
 02/24  01:00:00,287.769995429,0.0,0.0,0.0,24.9203635341,199.362908273,4.36102414837,0.0,4.36102414837
 02/24  02:00:00,287.769995192,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067403193,0.0,2.19067403193
 02/24  03:00:00,287.769995015,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078171751,0.0,2.19078171751
 02/24  04:00:00,288.589322793,0.816055704344,0.0,0.0,24.9203635341,199.362908273,5.50908914988,3.31857432792,2.19051482196
 02/24  05:00:00,301.631565682,1.63211140869,0.0,0.0,24.9203635341,199.362908273,11.7310597073,7.36962991212,4.36142979521
 02/24  06:00:00,351.409523463,2.04013926086,0.0,0.0,49.8407270682,199.362908273,15.459359956,11.0921966473,4.36716330865
 02/24  07:00:00,422.793470869,32.3981988688,0.0,0.0,49.8407270682,199.362908273,682.417967244,680.225093746,2.1928734972
 02/24  08:00:00,504.022089861,32.3981988688,0.0,0.0,149.522181205,199.362908273,516.857947087,505.914248449,10.9436986374
 02/24  09:00:00,1052.03624752,32.3981988688,0.0,0.0,448.566543614,448.566543614,287.022045443,269.391146834,17.6308986089
 02/24  10:00:00,1015.28756726,32.3981988688,0.0,0.0,448.566543614,448.566543614,207.924022082,188.060856193,19.8631658891
 02/24  11:00:00,966.33898602,32.3981988688,0.0,0.0,448.566543614,448.566543614,147.772522446,127.902178683,19.8703437626
 02/24  12:00:00,966.305457625,32.3981988688,0.0,0.0,448.566543614,448.566543614,111.701798887,89.5395619792,22.1622369075
 02/24  13:00:00,916.466742509,32.3981988688,0.0,0.0,448.566543614,398.725816546,116.194288258,87.2497644508,28.9445238067
 02/24  14:00:00,966.270049368,32.3981988688,0.0,0.0,448.566543614,448.566543614,77.7816107958,48.877210828,28.9043999678
 02/24  15:00:00,966.253519075,32.3981988688,0.0,0.0,448.566543614,448.566543614,59.2741822986,42.122012144,17.1521701546
 02/24  16:00:00,966.25904495,32.3981988688,0.0,0.0,448.566543614,448.566543614,64.874507264,48.990923895,15.883583369
 02/24  17:00:00,1015.15447569,32.3981988688,0.0,0.0,448.566543614,448.566543614,72.5977992204,50.4693236721,22.1284755482
 02/24  18:00:00,910.831068514,32.3981988688,0.0,0.0,348.885089477,398.725816546,61.2471932263,48.0734192999,13.1737739264
 02/24  19:00:00,754.260757884,32.3981988688,0.0,0.0,249.203635341,299.044362409,145.636709998,134.682918951,10.9537910462
 02/24  20:00:00,729.842382058,32.3981988688,0.0,0.0,249.203635341,299.044362409,178.127229228,169.384502951,8.74272627766
 02/24  21:00:00,580.371168175,32.3981988688,0.0,0.0,149.522181205,249.203635341,237.979809555,229.228085691,8.75172386431
 02/24  22:00:00,555.944156875,32.3981988688,0.0,0.0,149.522181205,249.203635341,262.243211393,257.875515685,4.36769570888
 02/24  23:00:00,349.356951835,0.0,0.0,0.0,49.8407270682,199.362908273,2.19066357954,0.0,2.19066357954
 02/24  24:00:00,299.992192873,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077122707,0.0,2.19077122707
 02/25  01:00:00,237.929267883,0.0,0.0,0.0,24.9203635341,149.522181205,4.36111397793,0.0,4.36111397793
 02/25  02:00:00,237.929267677,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071749126,0.0,2.19071749126
 02/25  03:00:00,237.929267568,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017483601,0.0,2.19017483601
 02/25  04:00:00,237.92926769,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055686761,0.0,2.19055686761
 02/25  05:00:00,250.151465699,0.0,0.0,0.0,24.9203635341,149.522181205,4.36143449157,0.0,4.36143449157
 02/25  06:00:00,274.597375994,0.0,0.0,0.0,24.9203635341,149.522181205,4.36723828278,0.0,4.36723828278
 02/25  07:00:00,422.640112154,32.3981988688,0.0,0.0,49.8407270682,199.362908273,617.184640912,614.992242224,2.19239868783
 02/25  08:00:00,404.246331512,32.3981988688,0.0,0.0,49.8407270682,199.362908273,480.765042205,474.215218969,6.54982323604
 02/25  09:00:00,653.298691683,32.3981988688,0.0,0.0,249.203635341,249.203635341,310.463469319,301.720585437,8.7428838826
 02/25  10:00:00,616.520649713,32.3981988688,0.0,0.0,249.203635341,249.203635341,183.610373028,172.656307571,10.9540654561
 02/25  11:00:00,567.597667102,32.3981988688,0.0,0.0,249.203635341,249.203635341,144.249955007,135.491532784,8.75842222272
 02/25  12:00:00,567.906237234,32.7127579612,0.0,0.0,249.203635341,249.203635341,138.158421389,127.195427117,10.9629942719
 02/25  13:00:00,575.127324746,34.5813491246,0.000710403825628,0.0,249.203635341,249.203635341,124.049007662,113.100525528,10.9484821342
 02/25  14:00:00,598.67925482,34.2129781749,0.00406941515596,0.0,249.203635341,249.203635341,124.034863099,113.092375608,10.9424874909
 02/25  15:00:00,345.560468265,35.1836862864,0.00184850162183,0.0,74.7610906023,174.442544739,119.341111907,112.779495105,6.56161680209
 02/25  16:00:00,319.210282064,33.2431963608,0.0,0.0,74.7610906023,174.442544739,115.712069134,109.156609965,6.55545916864
 02/25  17:00:00,367.265057435,32.3981988688,0.0,0.0,74.7610906023,174.442544739,131.157316864,122.41849146,8.73882540438
 02/25  18:00:00,337.752928474,32.3981988688,0.0,0.0,24.9203635341,149.522181205,176.81732484,174.624574008,2.19275083188
 02/25  19:00:00,347.930058171,0.0,0.0,0.0,24.9203635341,149.522181205,4.36561272191,0.0,4.36561272191
 02/25  20:00:00,323.48566254,0.0,0.0,0.0,24.9203635341,149.522181205,4.36537821509,0.0,4.36537821509
 02/25  21:00:00,323.485662242,0.0,0.0,0.0,24.9203635341,149.522181205,2.19258950171,0.0,2.19258950171
 02/25  22:00:00,299.042276811,0.0,0.0,0.0,24.9203635341,149.522181205,6.54401380119,0.0,6.54401380119
 02/25  23:00:00,274.595861047,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049134935,0.0,2.19049134935
 02/25  24:00:00,250.151465311,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059842657,0.0,2.19059842657
 02/26  01:00:00,237.928762296,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960490662,0.0,2.18960490662
 02/26  02:00:00,237.928762311,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967879757,0.0,2.18967879757
 02/26  03:00:00,237.928762353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975251474,0.0,2.18975251474
 02/26  04:00:00,237.928762361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952024302,0.0,2.18952024302
 02/26  05:00:00,250.560246766,0.408027852172,0.0,0.0,24.9203635341,149.522181205,3.73096076605,1.54136656918,2.18959419687
 02/26  06:00:00,276.644161002,2.04013926086,0.0,0.0,24.9203635341,149.522181205,13.1232434544,8.75769476502,4.36554868939
 02/26  07:00:00,316.579493443,1.63211140869,0.0,0.0,24.9203635341,149.522181205,10.6431542075,8.45342341777,2.18973078973
 02/26  08:00:00,298.715567588,2.04013926086,0.0,0.0,24.9203635341,149.522181205,13.074489658,10.884915679,2.18957397898
 02/26  09:00:00,298.305023762,1.63211140869,0.0,0.0,24.9203635341,149.522181205,9.99267982182,7.80295450558,2.18972531624
 02/26  10:00:00,262.045523949,2.04013926086,0.0,0.0,24.9203635341,149.522181205,8.84812508216,6.65840366445,2.18972141771
 02/26  11:00:00,212.337882308,1.22408355652,0.0,0.0,24.9203635341,149.522181205,5.42469581024,3.23497616163,2.18971964861
 02/26  12:00:00,212.338693103,1.22408355652,0.0,0.0,24.9203635341,149.522181205,7.35462092846,2.99096579294,4.36365513552
 02/26  13:00:00,212.339054976,1.22408355652,0.0,0.0,24.9203635341,149.522181205,5.62669222079,3.43506216499,2.1916300558
 02/26  14:00:00,212.340386538,1.22408355652,0.0,0.0,24.9203635341,149.522181205,9.75451096259,3.20998588942,6.54452507317
 02/26  15:00:00,212.543413462,1.4280974826,0.0,0.0,24.9203635341,149.522181205,6.04901153312,3.85748444135,2.19152709177
 02/26  16:00:00,213.155880022,2.04013926086,0.0,0.0,24.9203635341,149.522181205,7.80461038487,5.61484978093,2.18976060394
 02/26  17:00:00,261.636779029,1.63211140869,0.0,0.0,24.9203635341,149.522181205,7.9702147862,5.78050326452,2.18971152168
 02/26  18:00:00,307.257406819,2.04013926086,0.0,0.0,24.9203635341,149.522181205,10.8349653703,8.6451799077,2.18978546258
 02/26  19:00:00,349.570947982,1.63211140869,0.0,0.0,24.9203635341,149.522181205,14.7917717658,12.6020347938,2.18973697203
 02/26  20:00:00,325.539169413,2.04013926086,0.0,0.0,24.9203635341,149.522181205,20.3981622208,18.2085362339,2.18962598684
 02/26  21:00:00,325.133091306,1.63211140869,0.0,0.0,24.9203635341,149.522181205,22.7628653304,20.5731034032,2.18976192718
 02/26  22:00:00,301.104384048,2.04013926086,0.0,0.0,24.9203635341,149.522181205,32.4014323936,28.0360339065,4.3653984871
 02/26  23:00:00,276.254774371,1.63211140869,0.0,0.0,24.9203635341,149.522181205,35.3957366001,33.2061312595,2.18960534063
 02/26  24:00:00,252.221098797,2.04013926086,0.0,0.0,24.9203635341,149.522181205,38.5228216638,36.3330802832,2.18974138064
 02/27  01:00:00,289.440468382,1.63211140869,0.0,0.0,24.9203635341,199.362908273,48.3840338357,46.1932632816,2.19077055411
 02/27  02:00:00,289.855044568,2.04013926086,0.0,0.0,24.9203635341,199.362908273,58.010976504,53.6495729614,4.36140354261
 02/27  03:00:00,289.457111621,1.63211140869,0.0,0.0,24.9203635341,199.362908273,67.2166409043,65.0261560083,2.19048489602
 02/27  04:00:00,289.876847695,2.04013926086,0.0,0.0,24.9203635341,199.362908273,79.9765576421,77.7857416884,2.19081595363
 02/27  05:00:00,301.702153278,1.63211140869,0.0,0.0,24.9203635341,199.362908273,91.3526871537,89.1619157058,2.19077144792
 02/27  06:00:00,351.481486324,2.04013926086,0.0,0.0,49.8407270682,199.362908273,97.439391677,93.0716301108,4.36776156626
 02/27  07:00:00,423.540764052,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1391.62563153,1387.2600243,4.36560723019
 02/27  08:00:00,505.451030682,32.3981988688,0.0,0.0,149.522181205,199.362908273,1532.79699865,1521.85371669,10.9432819593
 02/27  09:00:00,1053.02231952,32.3981988688,0.0,0.0,448.566543614,448.566543614,866.259437588,848.626833165,17.6326044228
 02/27  10:00:00,1015.93098204,32.3981988688,0.0,0.0,448.566543614,448.566543614,574.548506905,556.893724943,17.654781962
 02/27  11:00:00,966.704117637,32.3981988688,0.0,0.0,448.566543614,448.566543614,360.923026602,341.049052008,19.8739745934
 02/27  12:00:00,966.547921412,32.4018747998,0.0,0.0,448.566543614,448.566543614,262.793832353,238.416106884,24.377725469
 02/27  13:00:00,917.86109504,33.6053302813,0.0,0.0,448.566543614,398.725816546,237.287757943,208.344293551,28.9434643924
 02/27  14:00:00,969.199488813,35.189467507,0.0,0.0,448.566543614,448.566543614,175.058611884,148.374579121,26.6840327625
 02/27  15:00:00,969.038008626,35.0886031327,0.0,0.0,448.566543614,448.566543614,128.248422749,110.625815302,17.6226074466
 02/27  16:00:00,967.400474345,33.462538578,0.0,0.0,448.566543614,448.566543614,120.84053669,103.225190113,17.615346577
 02/27  17:00:00,1015.23292191,32.3981988688,0.0,0.0,448.566543614,448.566543614,128.929800064,106.802388709,22.1274113552
 02/27  18:00:00,910.986224071,32.3981988688,0.0,0.0,348.885089477,398.725816546,186.675230916,173.504440805,13.1707901118
 02/27  19:00:00,754.561296616,32.3981988688,0.0,0.0,249.203635341,299.044362409,384.445627308,373.491369332,10.9542579757
 02/27  20:00:00,730.277090036,32.3981988688,0.0,0.0,249.203635341,299.044362409,521.671406268,515.109148077,6.56225819141
 02/27  21:00:00,580.940935233,32.3981988688,0.0,0.0,149.522181205,249.203635341,668.376475197,659.625042496,8.75143270122
 02/27  22:00:00,556.642226386,32.3981988688,0.0,0.0,149.522181205,249.203635341,753.726047308,749.358415538,4.36763177014
 02/27  23:00:00,349.356951063,0.0,0.0,0.0,49.8407270682,199.362908273,4.36132014484,0.0,4.36132014484
 02/27  24:00:00,299.992191562,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050176456,0.0,2.19050176456
 02/28  01:00:00,288.179467208,0.408027852172,0.0,0.0,24.9203635341,199.362908273,3.33526406423,1.14465876185,2.19060530238
 02/28  02:00:00,289.819552601,2.04013926086,0.0,0.0,24.9203635341,199.362908273,9.68090141734,7.46753902445,2.21336239288
 02/28  03:00:00,289.415682082,1.63211140869,0.0,0.0,24.9203635341,199.362908273,15.1281757865,10.7892681655,4.33890762104
 02/28  04:00:00,289.830154566,2.04013926086,0.0,0.0,24.9203635341,199.362908273,18.1368802223,15.9460822994,2.19079792285
 02/28  05:00:00,301.653077458,1.63211140869,0.0,0.0,24.9203635341,199.362908273,25.1348471727,22.9440966701,2.19075050265
 02/28  06:00:00,351.434876243,2.04013926086,0.0,0.0,49.8407270682,199.362908273,33.2687903463,28.9013268975,4.36746344882
 02/28  07:00:00,423.234811382,32.3981988688,0.0,0.0,49.8407270682,199.362908273,869.978019063,865.612898065,4.36512099792
 02/28  08:00:00,505.377828159,32.3981988688,0.0,0.0,149.522181205,199.362908273,1313.70883607,1304.94984127,8.75899479639
 02/28  09:00:00,1052.78136741,32.3981988688,0.0,0.0,448.566543614,448.566543614,643.545014503,623.710705378,19.8343091251
 02/28  10:00:00,1015.58868104,32.3981988688,0.0,0.0,448.566543614,448.566543614,318.15660858,300.500115335,17.6564932449
 02/28  11:00:00,966.566516223,32.4729737189,0.0,0.0,448.566543614,448.566543614,199.46169438,179.58935668,19.8723377003
 02/28  12:00:00,968.582067942,34.5867986878,0.0,0.0,448.566543614,448.566543614,143.479624724,119.102821922,24.3768028021
 02/28  13:00:00,920.916980371,36.7804847927,0.0,0.0,448.566543614,398.725816546,137.628294023,108.684863104,28.9434309193
 02/28  14:00:00,972.059090948,38.136595669,0.0,0.0,448.566543614,448.566543614,99.5979278621,72.9194887432,26.6784391189
 02/28  15:00:00,970.504201683,36.6361027125,0.0,0.0,448.566543614,448.566543614,57.7622602909,40.1383577456,17.6239025453
 02/28  16:00:00,968.796396184,34.9434293729,0.0,0.0,448.566543614,448.566543614,46.7391104764,29.1250368017,17.6140736747
 02/28  17:00:00,1015.68013602,32.9273637015,0.0,0.0,448.566543614,448.566543614,56.0525575167,33.9236693461,22.1288881706
 02/28  18:00:00,910.861336213,32.3981988688,0.0,0.0,348.885089477,398.725816546,73.445165561,60.2743867422,13.1707788188
 02/28  19:00:00,754.311241622,32.3981988688,0.0,0.0,249.203635341,299.044362409,155.045150826,144.091750873,10.9533999532
 02/28  20:00:00,730.053001577,32.3981988688,0.0,0.0,249.203635341,299.044362409,320.093380152,313.531449509,6.56193064352
 02/28  21:00:00,580.769263785,32.3981988688,0.0,0.0,149.522181205,249.203635341,529.025482352,520.275924019,8.74955833333
 02/28  22:00:00,556.327678527,32.3981988688,0.0,0.0,149.522181205,249.203635341,526.85309993,522.48638964,4.36671028992
 02/28  23:00:00,349.356950162,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070795772,0.0,2.19070795772
 02/28  24:00:00,299.992191226,0.0,0.0,0.0,24.9203635341,199.362908273,4.36147485432,0.0,4.36147485432
 03/01  01:00:00,287.769992565,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051727989,0.0,2.19051727989
 03/01  02:00:00,287.769992534,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062006278,0.0,2.19062006278
 03/01  03:00:00,287.76999293,0.0,0.0,0.0,24.9203635341,199.362908273,4.36117419785,0.0,4.36117419785
 03/01  04:00:00,287.769992885,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055441299,0.0,2.19055441299
 03/01  05:00:00,299.992190372,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065706202,0.0,2.19065706202
 03/01  06:00:00,349.358463586,0.0,0.0,0.0,49.8407270682,199.362908273,4.36732545572,0.0,4.36732545572
 03/01  07:00:00,414.117028335,32.3981988688,0.0,0.0,49.8407270682,199.362908273,489.893220083,485.527679864,4.36554021864
 03/01  08:00:00,503.910123155,32.3981988688,0.0,0.0,149.522181205,199.362908273,373.593287558,364.833574139,8.75971341851
 03/01  09:00:00,1051.97325042,32.3981988688,0.0,0.0,448.566543614,448.566543614,212.466541203,194.837298353,17.6292428502
 03/01  10:00:00,1015.24524564,32.3981988688,0.0,0.0,448.566543614,448.566543614,157.98668119,138.127159546,19.8595216431
 03/01  11:00:00,966.317752884,32.3981988688,0.0,0.0,448.566543614,448.566543614,121.190394569,101.316162088,19.8742324812
 03/01  12:00:00,966.299793195,32.3981988688,0.0,0.0,448.566543614,448.566543614,104.628025226,80.2550423805,24.3729828459
 03/01  13:00:00,916.473354346,32.3981988688,0.0,0.0,448.566543614,398.725816546,119.874949948,90.9310058548,28.9439440928
 03/01  14:00:00,966.293002678,32.3981988688,0.0,0.0,448.566543614,448.566543614,98.1053813897,71.4341163884,26.6712650013
 03/01  15:00:00,966.281956027,32.3981988688,0.0,0.0,448.566543614,448.566543614,88.7616029212,71.1376065232,17.6239963981
 03/01  16:00:00,966.283761484,32.3981988688,0.0,0.0,448.566543614,448.566543614,89.7298689959,74.3150892321,15.4147797638
 03/01  17:00:00,1015.185468,32.3981988688,0.0,0.0,448.566543614,448.566543614,105.165218757,83.036488303,22.1287304543
 03/01  18:00:00,910.902033786,32.3981988688,0.0,0.0,348.885089477,398.725816546,138.412320797,125.237901761,13.1744190363
 03/01  19:00:00,754.314070734,32.3981988688,0.0,0.0,249.203635341,299.044362409,203.934768395,192.980551329,10.9542170658
 03/01  20:00:00,729.875473481,32.3981988688,0.0,0.0,249.203635341,299.044362409,214.747313611,206.004264379,8.74304923155
 03/01  21:00:00,580.396717166,32.3981988688,0.0,0.0,149.522181205,249.203635341,266.571345476,257.821811515,8.74953396153
 03/01  22:00:00,555.966989083,32.3981988688,0.0,0.0,149.522181205,249.203635341,288.073431089,283.70618063,4.36725045858
 03/01  23:00:00,349.356949394,0.0,0.0,0.0,49.8407270682,199.362908273,2.19073241209,0.0,2.19073241209
 03/01  24:00:00,299.992190508,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046129055,0.0,2.19046129055
 03/02  01:00:00,287.769992329,0.0,0.0,0.0,24.9203635341,199.362908273,4.36122706665,0.0,4.36122706665
 03/02  02:00:00,287.769992161,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076550372,0.0,2.19076550372
 03/02  03:00:00,287.769992015,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049347562,0.0,2.19049347562
 03/02  04:00:00,287.769992238,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059498323,0.0,2.19059498323
 03/02  05:00:00,299.992190253,0.0,0.0,0.0,24.9203635341,199.362908273,4.36149371132,0.0,4.36149371132
 03/02  06:00:00,349.35846252,0.0,0.0,0.0,49.8407270682,199.362908273,4.36725695476,0.0,4.36725695476
 03/02  07:00:00,414.090157724,32.3981988688,0.0,0.0,49.8407270682,199.362908273,609.574646981,607.382243231,2.1924037497
 03/02  08:00:00,503.902425952,32.3981988688,0.0,0.0,149.522181205,199.362908273,453.216184413,442.272607936,10.9435764773
 03/02  09:00:00,1051.96772344,32.3981988688,0.0,0.0,448.566543614,448.566543614,244.0258229,226.395977077,17.6298458233
 03/02  10:00:00,1015.24317925,32.3981988688,0.0,0.0,448.566543614,448.566543614,179.496267643,159.634918238,19.8613494052
 03/02  11:00:00,966.305665255,32.3981988688,0.0,0.0,448.566543614,448.566543614,123.159816712,103.291855506,19.8679612061
 03/02  12:00:00,966.296702523,32.3981988688,0.0,0.0,448.566543614,448.566543614,110.796041043,88.6363130733,22.1597279699
 03/02  13:00:00,916.463287114,32.3981988688,0.0,0.0,448.566543614,398.725816546,120.814841214,91.8726766006,28.9421646131
 03/02  14:00:00,966.286892597,32.3981988688,0.0,0.0,448.566543614,448.566543614,100.415127314,73.7304906032,26.6846367108
 03/02  15:00:00,966.250417365,32.3981988688,0.0,0.0,448.566543614,448.566543614,60.0239183331,42.4009084211,17.6230099121
 03/02  16:00:00,966.23652246,32.3981988688,0.0,0.0,448.566543614,448.566543614,44.0272499297,26.4140139764,17.6132359532
 03/02  17:00:00,1015.13890248,32.3981988688,0.0,0.0,448.566543614,448.566543614,58.2698028118,36.1426987789,22.1271040328
 03/02  18:00:00,902.293603695,32.3981988688,0.0,0.0,348.885089477,398.725816546,72.7924871991,59.6227428345,13.1697443646
 03/02  19:00:00,754.264724398,32.3981988688,0.0,0.0,249.203635341,299.044362409,161.306094602,150.351992447,10.9541021544
 03/02  20:00:00,729.858740341,32.3981988688,0.0,0.0,249.203635341,299.044362409,208.539059969,201.976901012,6.56215895724
 03/02  21:00:00,580.411787449,32.3981988688,0.0,0.0,149.522181205,249.203635341,302.696062687,293.944831861,8.75123082535
 03/02  22:00:00,556.006835206,32.3981988688,0.0,0.0,149.522181205,249.203635341,352.151856474,347.784308141,4.36754833277
 03/02  23:00:00,349.356949452,0.0,0.0,0.0,49.8407270682,199.362908273,4.36150434381,0.0,4.36150434381
 03/02  24:00:00,299.992189995,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045520777,0.0,2.19045520777
 03/03  01:00:00,287.769991414,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055491578,0.0,2.19055491578
 03/03  02:00:00,287.76999172,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065502944,0.0,2.19065502944
 03/03  03:00:00,287.769991803,0.0,0.0,0.0,24.9203635341,199.362908273,4.36123676519,0.0,4.36123676519
 03/03  04:00:00,287.769991426,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058200243,0.0,2.19058200243
 03/03  05:00:00,302.04102838,2.04013926086,0.0,0.0,24.9203635341,199.362908273,12.843187613,10.6525056657,2.19068194733
 03/03  06:00:00,350.999404572,1.63211140869,0.0,0.0,49.8407270682,199.362908273,15.182055648,10.8151044875,4.36695116046
 03/03  07:00:00,438.709114912,32.3981988688,0.00108754715863,0.0,49.8407270682,199.362908273,861.399146266,857.033697312,4.36544895304
 03/03  08:00:00,504.072897855,32.3981988688,0.0,0.0,149.522181205,199.362908273,620.779287633,612.020119988,8.75916764513
 03/03  09:00:00,1051.93994417,32.3981988688,0.0,0.0,448.566543614,448.566543614,200.474744338,182.840442665,17.6343016732
 03/03  10:00:00,1015.20806941,32.413932829,0.0,0.0,448.566543614,448.566543614,114.065429444,94.20347844,19.8619510041
 03/03  11:00:00,968.228978754,34.3519437552,0.0,0.0,448.566543614,448.566543614,83.1609321988,63.2912331868,19.869699012
 03/03  12:00:00,971.486651403,37.6219245926,0.0,0.0,448.566543614,448.566543614,69.9939804354,45.618563134,24.3754173014
 03/03  13:00:00,923.109009691,39.0819758199,0.0,0.0,448.566543614,398.725816546,72.5447354847,43.6024997367,28.942235748
 03/03  14:00:00,1025.22889113,39.4162962117,22.0074525812,0.0,448.566543614,448.566543614,50.3628642393,23.6898103828,26.6730538565
 03/03  15:00:00,1079.1150377,39.1055863283,47.7170132298,0.0,448.566543614,448.566543614,19.3396559516,1.71563228653,17.6240236651
 03/03  16:00:00,1064.65838731,36.8697394677,36.0291486525,0.0,448.566543614,448.566543614,16.0641228585,0.650740254096,15.4133826044
 03/03  17:00:00,1097.41447847,34.1162923842,23.1094776353,0.0,448.566543614,448.566543614,24.1995250399,2.06989099653,22.1296340434
 03/03  18:00:00,923.752893528,32.5539673659,2.39682284569,0.0,348.885089477,398.725816546,28.8871310745,15.7121243359,13.1750067386
 03/03  19:00:00,754.193967751,32.3981988688,0.0,0.0,249.203635341,299.044362409,70.5583210645,59.6051577056,10.9531633589
 03/03  20:00:00,729.771106056,32.3981988688,0.0,0.0,249.203635341,299.044362409,96.5072967311,87.7649636385,8.74233309258
 03/03  21:00:00,580.290141568,32.3981988688,0.0,0.0,149.522181205,249.203635341,143.180072146,134.430245713,8.7498264329
 03/03  22:00:00,555.859728261,32.3981988688,0.0,0.0,149.522181205,249.203635341,161.578773791,157.211945025,4.36682876559
 03/03  23:00:00,349.356948346,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043825251,0.0,2.19043825251
 03/03  24:00:00,299.992189379,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053844015,0.0,2.19053844015
 03/04  01:00:00,237.929264066,0.0,0.0,0.0,24.9203635341,149.522181205,4.36137262773,0.0,4.36137262773
 03/04  02:00:00,237.929263813,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046136449,0.0,2.19046136449
 03/04  03:00:00,237.929263681,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056017649,0.0,2.19056017649
 03/04  04:00:00,237.929264003,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065878601,0.0,2.19065878601
 03/04  05:00:00,250.151461873,0.0,0.0,0.0,24.9203635341,149.522181205,4.36124015438,0.0,4.36124015438
 03/04  06:00:00,274.597369976,0.0,0.0,0.0,24.9203635341,149.522181205,4.36735690079,0.0,4.36735690079
 03/04  07:00:00,413.987143394,32.3981988688,0.0,0.0,49.8407270682,199.362908273,491.969131376,489.776679915,2.1924514614
 03/04  08:00:00,404.1381499,32.3981988688,0.0,0.0,49.8407270682,199.362908273,361.236810387,354.686940418,6.54986996889
 03/04  09:00:00,653.183637776,32.3981988688,0.0,0.0,249.203635341,249.203635341,180.997855144,172.255109296,8.74274584827
 03/04  10:00:00,616.464664131,32.3981988688,0.0,0.0,249.203635341,249.203635341,119.820954287,108.868146774,10.9528075129
 03/04  11:00:00,567.570412503,32.4113400673,0.0,0.0,249.203635341,249.203635341,97.6189459048,88.8597476725,8.75919823221
 03/04  12:00:00,578.267772204,33.6929379526,0.00040788959729,0.0,249.203635341,249.203635341,93.7956130769,82.8335624581,10.9620506188
 03/04  13:00:00,638.986107461,34.9539292195,11.8454580397,0.0,249.203635341,249.203635341,76.1270325743,65.1782564893,10.948776085
 03/04  14:00:00,714.513289026,34.5156224279,85.0783186435,0.0,249.203635341,249.203635341,63.5676905211,54.8089982023,8.75869231881
 03/04  15:00:00,559.929564874,34.928827984,177.477815153,0.0,74.7610906023,174.442544739,63.8005413325,55.0576381229,8.74290320962
 03/04  16:00:00,542.52873362,32.6573887596,162.940339351,0.0,74.7610906023,174.442544739,75.9938800657,69.4388034526,6.55507661312
 03/04  17:00:00,532.783865047,32.3981988688,105.680834814,0.0,74.7610906023,174.442544739,86.4393807372,79.880764875,6.55861586218
 03/04  18:00:00,393.312908854,32.3981988688,25.5199087175,0.0,24.9203635341,149.522181205,149.499371803,145.134220224,4.36515157922
 03/04  19:00:00,347.930052852,0.0,0.0,0.0,24.9203635341,149.522181205,4.36519661274,0.0,4.36519661274
 03/04  20:00:00,323.48565701,0.0,0.0,0.0,24.9203635341,149.522181205,4.36523764773,0.0,4.36523764773
 03/04  21:00:00,323.485656912,0.0,0.0,0.0,24.9203635341,149.522181205,2.19276217378,0.0,2.19276217378
 03/04  22:00:00,299.042270112,0.0,0.0,0.0,24.9203635341,149.522181205,4.36931515857,0.0,4.36931515857
 03/04  23:00:00,274.595857537,0.0,0.0,0.0,24.9203635341,149.522181205,4.36129379243,0.0,4.36129379243
 03/04  24:00:00,250.151461552,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060840248,0.0,2.19060840248
 03/05  01:00:00,237.928759063,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954366813,0.0,2.18954366813
 03/05  02:00:00,237.928759049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960919293,0.0,2.18960919293
 03/05  03:00:00,237.928759063,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896745372,0.0,2.1896745372
 03/05  04:00:00,237.928759097,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897397237,0.0,2.1897397237
 03/05  05:00:00,250.150956892,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950038432,0.0,2.18950038432
 03/05  06:00:00,274.596865128,0.0,0.0,0.0,24.9203635341,149.522181205,4.3648318642,0.0,4.3648318642
 03/05  07:00:00,306.396810281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968646866,0.0,2.18968646866
 03/05  08:00:00,296.666539265,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975216476,0.0,2.18975216476
 03/05  09:00:00,296.666539261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966521056,0.0,2.18966521056
 03/05  10:00:00,259.999945866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973032553,0.0,2.18973032553
 03/05  11:00:00,211.111154616,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896426121,0.0,2.1896426121
 03/05  12:00:00,238.670383962,8.71949056183,0.00100101321772,0.0,24.9203635341,149.522181205,4.36361667687,0.0,4.36361667687
 03/05  13:00:00,274.424977934,18.7956237201,6.56452063332,0.0,24.9203635341,149.522181205,2.19179884662,0.0,2.19179884662
 03/05  14:00:00,299.250269096,22.6678173031,17.6225104804,0.0,24.9203635341,149.522181205,4.36975520228,0.0,4.36975520228
 03/05  15:00:00,261.596751611,17.4410793651,4.58806211651,0.0,24.9203635341,149.522181205,4.36333459523,0.0,4.36333459523
 03/05  16:00:00,211.11115467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972455961,0.0,2.18972455961
 03/05  17:00:00,259.999945883,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948446104,0.0,2.18948446104
 03/05  18:00:00,296.666539273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970276586,0.0,2.18970276586
 03/05  19:00:00,347.928539235,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961496451,0.0,2.18961496451
 03/05  20:00:00,323.484143661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968008445,0.0,2.18968008445
 03/05  21:00:00,323.484143698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974509818,0.0,2.18974509818
 03/05  22:00:00,299.041260681,0.0,0.0,0.0,24.9203635341,149.522181205,4.36522831193,0.0,4.36522831193
 03/05  23:00:00,274.595352479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962649982,0.0,2.18962649982
 03/05  24:00:00,250.150956886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969160523,0.0,2.18969160523
 03/06  01:00:00,287.769989394,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067777568,0.0,2.19067777568
 03/06  02:00:00,287.769989564,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077317848,0.0,2.19077317848
 03/06  03:00:00,287.769989761,0.0,0.0,0.0,24.9203635341,199.362908273,4.36108874848,0.0,4.36108874848
 03/06  04:00:00,288.997259485,1.22408355652,0.0,0.0,24.9203635341,199.362908273,6.06921789103,3.87853025754,2.19068763349
 03/06  05:00:00,301.630181432,1.63211140869,0.0,0.0,24.9203635341,199.362908273,9.35198210124,7.16119924117,2.19078286007
 03/06  06:00:00,351.408296891,2.04013926086,0.0,0.0,49.8407270682,199.362908273,16.1750685832,11.8075368757,4.36753170755
 03/06  07:00:00,447.782733591,32.3981988688,0.00190330455231,0.0,49.8407270682,199.362908273,798.582547315,794.217583655,4.36496366014
 03/06  08:00:00,504.200459374,32.3981988688,0.0,0.0,149.522181205,199.362908273,763.760554489,755.003425701,8.75712878801
 03/06  09:00:00,1052.05108335,32.3981988688,0.0,0.0,448.566543614,448.566543614,317.41972254,299.791202865,17.6285196746
 03/06  10:00:00,1015.26113655,32.3981988688,0.0,0.0,448.566543614,448.566543614,185.162295615,165.301329702,19.8609659132
 03/06  11:00:00,966.563292863,32.6237785808,0.0,0.0,448.566543614,448.566543614,147.978272693,128.10622365,19.8720490425
 03/06  12:00:00,967.878946949,33.9625357482,0.0,0.0,448.566543614,448.566543614,123.980726462,99.6083899218,24.3723365406
 03/06  13:00:00,918.095585138,34.0322409668,0.0,0.0,448.566543614,398.725816546,108.258901424,81.5463466742,26.71255475
 03/06  14:00:00,971.309950504,37.4474722632,0.0,0.0,448.566543614,448.566543614,67.4762015785,38.5789543719,28.8972472066
 03/06  15:00:00,970.918185643,37.0871865238,0.0,0.0,448.566543614,448.566543614,30.8568857295,15.4352784395,15.42160729
 03/06  16:00:00,968.929737145,35.0958440938,0.0,0.0,448.566543614,448.566543614,36.7829749762,19.1685200152,17.614454961
 03/06  17:00:00,1016.16355596,33.4309066794,0.0,0.0,448.566543614,448.566543614,46.1762511641,24.0485648774,22.1276862867
 03/06  18:00:00,902.618460494,32.7344061858,0.0,0.0,348.885089477,398.725816546,54.9385630328,41.7683589956,13.1702040373
 03/06  19:00:00,754.234979094,32.3981988688,0.0,0.0,249.203635341,299.044362409,115.010399137,104.055971603,10.954427534
 03/06  20:00:00,729.865027843,32.3981988688,0.0,0.0,249.203635341,299.044362409,197.303412763,190.742157508,6.56125525482
 03/06  21:00:00,580.467194502,32.3981988688,0.0,0.0,149.522181205,249.203635341,335.97799345,327.226666311,8.75132713846
 03/06  22:00:00,556.103161516,32.3981988688,0.0,0.0,149.522181205,249.203635341,420.425152107,416.057530093,4.36762201335
 03/06  23:00:00,349.356946721,0.0,0.0,0.0,49.8407270682,199.362908273,4.36150161019,0.0,4.36150161019
 03/06  24:00:00,299.992187204,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048368511,0.0,2.19048368511
 03/07  01:00:00,287.769988575,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057704596,0.0,2.19057704596
 03/07  02:00:00,287.769988932,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906709697,0.0,2.1906709697
 03/07  03:00:00,287.769988954,0.0,0.0,0.0,24.9203635341,199.362908273,4.36125143109,0.0,4.36125143109
 03/07  04:00:00,287.769988596,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058072697,0.0,2.19058072697
 03/07  05:00:00,300.810778746,0.816055704344,0.0,0.0,24.9203635341,199.362908273,4.94559856998,2.75492403033,2.19067453965
 03/07  06:00:00,350.996566568,1.63211140869,0.0,0.0,49.8407270682,199.362908273,10.8839363713,6.51703814854,4.36689822275
 03/07  07:00:00,414.193466344,32.3981988688,0.0,0.0,49.8407270682,199.362908273,671.318733564,666.953356003,4.36537756111
 03/07  08:00:00,504.192338663,32.3981988688,0.0,0.0,149.522181205,199.362908273,694.908336275,686.149564646,8.7587716292
 03/07  09:00:00,1052.07006622,32.3981988688,0.0,0.0,448.566543614,448.566543614,310.158468873,292.526996684,17.6314721894
 03/07  10:00:00,1015.27036768,32.3981988688,0.0,0.0,448.566543614,448.566543614,179.993686775,160.132792999,19.8608937766
 03/07  11:00:00,967.069625233,33.1295846007,0.0,0.0,448.566543614,448.566543614,137.690857628,117.82407959,19.8667780374
 03/07  12:00:00,969.130358877,35.2205148403,0.0,0.0,448.566543614,448.566543614,109.331226667,84.960440288,24.3707863786
 03/07  13:00:00,920.942927183,36.8668474726,0.0,0.0,448.566543614,398.725816546,116.670204643,87.7309488165,28.9392558261
 03/07  14:00:00,971.727318198,37.8481979869,0.0,0.0,448.566543614,448.566543614,79.0326031798,52.3667659087,26.6658372711
 03/07  15:00:00,971.022076828,37.1929138939,0.0,0.0,448.566543614,448.566543614,30.0768552047,12.45584007,17.6210151347
 03/07  16:00:00,978.98514826,35.3923120405,0.000512648321918,0.0,448.566543614,448.566543614,30.2409343534,14.8296469086,15.4112874448
 03/07  17:00:00,1045.38437961,33.3696920411,0.00164833923891,0.0,448.566543614,448.566543614,40.7646925306,18.6361688767,22.1285236539
 03/07  18:00:00,912.067973589,32.423263079,0.000405107721526,0.0,348.885089477,398.725816546,50.8417317077,37.6710187733,13.1707129344
 03/07  19:00:00,754.234722217,32.3981988688,0.0,0.0,249.203635341,299.044362409,107.570096484,96.6161984551,10.9538980288
 03/07  20:00:00,729.852251637,32.3981988688,0.0,0.0,249.203635341,299.044362409,174.237993021,165.496415283,8.74157773829
 03/07  21:00:00,580.452797071,32.3981988688,0.0,0.0,149.522181205,249.203635341,303.593217717,294.844005262,8.74921245443
 03/07  22:00:00,556.115825477,32.3981988688,0.0,0.0,149.522181205,249.203635341,412.939389695,410.745965349,2.19342434658
 03/07  23:00:00,349.356945897,0.0,0.0,0.0,49.8407270682,199.362908273,4.36119720568,0.0,4.36119720568
 03/07  24:00:00,299.992186393,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055272369,0.0,2.19055272369
 03/08  01:00:00,287.769987835,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064420604,0.0,2.19064420604
 03/08  02:00:00,287.769988211,0.0,0.0,0.0,24.9203635341,199.362908273,4.36119325442,0.0,4.36119325442
 03/08  03:00:00,287.769988086,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054930322,0.0,2.19054930322
 03/08  04:00:00,289.407714237,1.63211140869,0.0,0.0,24.9203635341,199.362908273,8.03101023622,5.84036880894,2.19064142729
 03/08  05:00:00,302.042514839,2.04013926086,0.0,0.0,24.9203635341,199.362908273,12.7975839176,10.6068487121,2.19073520551
 03/08  06:00:00,351.002529558,1.63211140869,0.0,0.0,49.8407270682,199.362908273,16.8286789552,12.4614385114,4.36724044378
 03/08  07:00:00,405.795640256,32.3981988688,0.0,0.0,49.8407270682,199.362908273,777.727769553,773.362289838,4.36547971499
 03/08  08:00:00,504.470686571,32.3981988688,0.0,0.0,149.522181205,199.362908273,886.995563183,878.237327917,8.75823526625
 03/08  09:00:00,1052.08868908,32.3981988688,0.0,0.0,448.566543614,448.566543614,295.269561603,277.636811586,17.6327500172
 03/08  10:00:00,1015.23489132,32.3981988688,0.0,0.0,448.566543614,448.566543614,133.674509967,113.813751827,19.8607581394
 03/08  11:00:00,967.739809201,33.8429932473,0.0,0.0,448.566543614,448.566543614,89.2293718653,69.3615195216,19.8678523436
 03/08  12:00:00,970.581522113,36.7060917572,0.0,0.0,448.566543614,448.566543614,71.6341155832,47.263965777,24.3701498062
 03/08  13:00:00,922.055934855,38.0094715721,0.0,0.0,448.566543614,398.725816546,81.312638253,54.0741128001,27.2385254529
 03/08  14:00:00,972.34890114,38.4878883585,0.0,0.0,448.566543614,448.566543614,60.098813119,31.7357891065,28.3630240125
