Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/08  15:00:00,970.890363768,37.0650812145,0.0,0.0,448.566543614,448.566543614,23.3421040069,7.92276205859,15.4193419483
 03/08  16:00:00,969.276081575,35.4516743072,0.0,0.0,448.566543614,448.566543614,25.2005157249,7.58845277188,17.612062953
 03/08  17:00:00,1015.89944284,33.1753640529,0.0,0.0,448.566543614,448.566543614,34.7463994848,12.6193604396,22.1270390452
 03/08  18:00:00,902.27206904,32.3981988688,0.0,0.0,348.885089477,398.725816546,39.4733408851,26.3034833419,13.1698575431
 03/08  19:00:00,754.227443333,32.3981988688,0.0,0.0,249.203635341,299.044362409,93.6929916571,82.7391848672,10.9538067899
 03/08  20:00:00,729.822934215,32.3981988688,0.0,0.0,249.203635341,299.044362409,132.783431088,126.222373013,6.56105807448
 03/08  21:00:00,580.367649211,32.3981988688,0.0,0.0,149.522181205,249.203635341,203.527653718,194.776658284,8.75099543445
 03/08  22:00:00,555.980659988,32.3981988688,0.0,0.0,149.522181205,249.203635341,266.195094627,261.827620727,4.36747390002
 03/08  23:00:00,349.356945202,0.0,0.0,0.0,49.8407270682,199.362908273,4.36142743864,0.0,4.36142743864
 03/08  24:00:00,299.992185799,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048997241,0.0,2.19048997241
 03/09  01:00:00,287.769986979,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049474537,0.0,2.19049474537
 03/09  02:00:00,287.76998723,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058529104,0.0,2.19058529104
 03/09  03:00:00,287.769987426,0.0,0.0,0.0,24.9203635341,199.362908273,4.36144144732,0.0,4.36144144732
 03/09  04:00:00,288.997929994,1.22408355652,0.0,0.0,24.9203635341,199.362908273,6.14957293682,3.95886342036,2.19070951647
 03/09  05:00:00,301.632077338,1.63211140869,0.0,0.0,24.9203635341,199.362908273,10.1773899586,7.98681448831,2.19057547025
 03/09  06:00:00,351.411080519,2.04013926086,0.0,0.0,49.8407270682,199.362908273,17.1953289452,12.8282161815,4.36711276369
 03/09  07:00:00,405.774793027,32.3981988688,0.0,0.0,49.8407270682,199.362908273,751.206813096,746.841566317,4.36524677885
 03/09  08:00:00,504.503458465,32.3981988688,0.0,0.0,149.522181205,199.362908273,909.407751078,900.64958972,8.75816135807
 03/09  09:00:00,1052.1081881,32.3981988688,0.0,0.0,448.566543614,448.566543614,306.690770367,289.059743971,17.6310263958
 03/09  10:00:00,1015.23185225,32.398583687,0.0,0.0,448.566543614,448.566543614,128.765593199,108.905632933,19.8599602661
 03/09  11:00:00,967.864837439,33.970388443,0.0,0.0,448.566543614,448.566543614,86.1258643294,66.255747069,19.8701172604
 03/09  12:00:00,970.986028782,37.1143461964,0.0,0.0,448.566543614,448.566543614,67.6182493646,43.247923924,24.3703254406
 03/09  13:00:00,922.525060082,38.4926219645,0.0,0.0,448.566543614,398.725816546,67.2526823291,40.5436693507,26.7090129784
 03/09  14:00:00,972.423838152,38.570020605,0.0,0.0,448.566543614,448.566543614,53.5132647224,24.6091872559,28.9040774665
 03/09  15:00:00,968.640482611,34.8123091412,0.0,0.0,448.566543614,448.566543614,25.864286401,10.4450584013,15.4192279997
 03/09  16:00:00,967.31691108,33.4929559368,0.0,0.0,448.566543614,448.566543614,24.6580951086,7.04659638739,17.6114987213
 03/09  17:00:00,1015.40537534,32.6785892833,0.0,0.0,448.566543614,448.566543614,37.0386653811,14.915531302,22.1231340791
 03/09  18:00:00,902.28703744,32.3981988688,0.0,0.0,348.885089477,398.725816546,53.0245854115,39.8570261827,13.1675592288
 03/09  19:00:00,754.225839237,32.3981988688,0.0,0.0,249.203635341,299.044362409,91.2608200774,80.3072190845,10.9536009929
 03/09  20:00:00,729.801676416,32.3981988688,0.0,0.0,249.203635341,299.044362409,110.93202894,104.370004859,6.56202408129
 03/09  21:00:00,580.315727076,32.3981988688,0.0,0.0,149.522181205,249.203635341,150.339768105,141.590339046,8.7494290589
 03/09  22:00:00,555.883000792,32.3981988688,0.0,0.0,149.522181205,249.203635341,165.860202159,161.493493883,4.36670827681
 03/09  23:00:00,349.35694416,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076944366,0.0,2.19076944366
 03/09  24:00:00,299.992185153,0.0,0.0,0.0,24.9203635341,199.362908273,4.36143664956,0.0,4.36143664956
 03/10  01:00:00,287.769986133,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047966782,0.0,2.19047966782
 03/10  02:00:00,287.769986091,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056835308,0.0,2.19056835308
 03/10  03:00:00,287.76998645,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065684592,0.0,2.19065684592
 03/10  04:00:00,287.769986482,0.0,0.0,0.0,24.9203635341,199.362908273,4.36120805085,0.0,4.36120805085
 03/10  05:00:00,299.992183926,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055148996,0.0,2.19055148996
 03/10  06:00:00,349.358453253,0.0,0.0,0.0,49.8407270682,199.362908273,4.36702262099,0.0,4.36702262099
 03/10  07:00:00,405.503604191,32.5328056505,0.0,0.0,49.8407270682,199.362908273,369.505017792,365.139819773,4.36519801828
 03/10  08:00:00,503.792322692,32.3981988688,0.0,0.0,149.522181205,199.362908273,302.333694311,293.575259099,8.75843521206
 03/10  09:00:00,1051.88786227,32.3981988688,0.0,0.0,448.566543614,448.566543614,143.890605176,126.260642203,17.6299629727
 03/10  10:00:00,1015.18407117,32.3981988688,0.0,0.0,448.566543614,448.566543614,105.34954135,85.491030287,19.8585110634
 03/10  11:00:00,966.279778888,32.3981988688,0.0,0.0,448.566543614,448.566543614,88.463585638,68.5969987963,19.8665868417
 03/10  12:00:00,966.273008667,32.3981988688,0.0,0.0,448.566543614,448.566543614,79.2543948036,57.095989185,22.1584056186
 03/10  13:00:00,916.442096047,32.3981988688,0.0,0.0,448.566543614,398.725816546,91.7516165399,62.8171373696,28.9344791704
 03/10  14:00:00,966.263411096,32.3981988688,0.0,0.0,448.566543614,448.566543614,69.7391155348,43.063483338,26.6756321968
 03/10  15:00:00,966.248604174,32.3981988688,0.0,0.0,448.566543614,448.566543614,55.5211184213,37.9012806205,17.6198378008
 03/10  16:00:00,966.250672211,32.3981988688,0.0,0.0,448.566543614,448.566543614,58.581135725,40.9696807684,17.6114549566
 03/10  17:00:00,1015.1480069,32.3981988688,0.0,0.0,448.566543614,448.566543614,66.6901809804,44.5670659732,22.1231150072
 03/10  18:00:00,902.301379389,32.3981988688,0.0,0.0,348.885089477,398.725816546,78.5623101358,65.398348321,13.1639618148
 03/10  19:00:00,754.228505833,32.3981988688,0.0,0.0,249.203635341,299.044362409,109.816781791,101.051097968,8.76568382251
 03/10  20:00:00,729.805802343,32.3981988688,0.0,0.0,249.203635341,299.044362409,139.391300585,130.649178227,8.74212235791
 03/10  21:00:00,580.336217783,32.3981988688,0.0,0.0,149.522181205,249.203635341,201.311425829,192.562051454,8.74937437484
 03/10  22:00:00,555.906755774,32.3981988688,0.0,0.0,149.522181205,249.203635341,222.096518051,217.729859732,4.3666583192
 03/10  23:00:00,349.356943026,0.0,0.0,0.0,49.8407270682,199.362908273,2.1907275175,0.0,2.1907275175
 03/10  24:00:00,299.992184079,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044515766,0.0,2.19044515766
 03/11  01:00:00,237.929258506,0.0,0.0,0.0,24.9203635341,149.522181205,4.3611502798,0.0,4.3611502798
 03/11  02:00:00,237.929258329,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070497719,0.0,2.19070497719
 03/11  03:00:00,237.929258207,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042114868,0.0,2.19042114868
 03/11  04:00:00,237.929258359,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050791311,0.0,2.19050791311
 03/11  05:00:00,250.151456355,0.0,0.0,0.0,24.9203635341,149.522181205,4.36127543131,0.0,4.36127543131
 03/11  06:00:00,274.597361087,0.0,0.0,0.0,24.9203635341,149.522181205,4.36693009423,0.0,4.36693009423
 03/11  07:00:00,405.40872379,32.3981988688,0.0,0.0,49.8407270682,199.362908273,467.399966553,465.207231544,2.19273500886
 03/11  08:00:00,404.076888248,32.3981988688,0.0,0.0,49.8407270682,199.362908273,299.19895379,292.649789735,6.54916405539
 03/11  09:00:00,653.160485964,32.3981988688,0.0,0.0,249.203635341,249.203635341,155.739665673,149.177669205,6.56199646812
 03/11  10:00:00,616.456358225,32.3981988688,0.0,0.0,249.203635341,249.203635341,112.500971771,101.548736436,10.9522353346
 03/11  11:00:00,577.313378284,32.3981988688,0.000812539211346,0.0,249.203635341,249.203635341,94.5400074102,83.5979732954,10.9420341148
 03/11  12:00:00,572.415825741,32.3981988688,0.000292351713069,0.0,249.203635341,249.203635341,72.7514126283,61.7890514527,10.9623611756
 03/11  13:00:00,567.53022893,32.3981988688,0.0,0.0,249.203635341,249.203635341,69.1675778936,58.2205113148,10.9470665788
 03/11  14:00:00,567.536434247,32.3981988688,0.0,0.0,249.203635341,249.203635341,75.3316803141,66.5730027879,8.75867752619
 03/11  15:00:00,318.38891636,32.3981988688,0.0,0.0,74.7610906023,174.442544739,146.62324056,137.88046056,8.74277999922
 03/11  16:00:00,318.449700895,32.3981988688,0.0,0.0,74.7610906023,174.442544739,221.160076868,214.604861981,6.55521488766
 03/11  17:00:00,367.379904825,32.3981988688,0.0,0.0,74.7610906023,174.442544739,272.147499353,265.588209706,6.55928964708
 03/11  18:00:00,329.34031108,32.3981988688,0.0,0.0,24.9203635341,149.522181205,342.678764802,338.313569159,4.36519564324
 03/11  19:00:00,347.930044631,0.0,0.0,0.0,24.9203635341,149.522181205,2.19246958299,0.0,2.19246958299
 03/11  20:00:00,323.485649166,0.0,0.0,0.0,24.9203635341,149.522181205,4.36518861174,0.0,4.36518861174
 03/11  21:00:00,323.485649485,0.0,0.0,0.0,24.9203635341,149.522181205,4.3651840421,0.0,4.3651840421
 03/11  22:00:00,299.042259823,0.0,0.0,0.0,24.9203635341,149.522181205,4.36892703964,0.0,4.36892703964
 03/11  23:00:00,274.595851696,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070236165,0.0,2.19070236165
 03/11  24:00:00,250.151456391,0.0,0.0,0.0,24.9203635341,149.522181205,4.36092354305,0.0,4.36092354305
 03/12  01:00:00,237.928754486,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960453097,0.0,2.18960453097
 03/12  02:00:00,239.567876866,1.63211140869,0.0,0.0,24.9203635341,149.522181205,10.8600071107,8.67027259267,2.18973451805
 03/12  03:00:00,239.979885196,2.04013926086,0.0,0.0,24.9203635341,149.522181205,15.7834072894,13.593696114,2.18971117539
 03/12  04:00:00,251.794967849,1.63211140869,0.0,0.0,24.9203635341,149.522181205,16.9103552768,14.7206502337,2.1897050431
 03/12  05:00:00,276.653159222,2.04013926086,0.0,0.0,24.9203635341,149.522181205,22.1719305338,19.9791556916,2.1927748422
 03/12  06:00:00,325.13361055,1.63211140869,0.0,0.0,24.9203635341,149.522181205,23.6276754851,21.4379926369,2.1896828482
 03/12  07:00:00,324.357577904,2.04013926086,0.0,0.0,24.9203635341,149.522181205,26.7347618151,24.5451479171,2.18961389801
 03/12  08:00:00,298.313508932,1.63211140869,0.0,0.0,24.9203635341,149.522181205,20.4834561609,18.293727638,2.18972852286
 03/12  09:00:00,262.049863492,2.04013926086,0.0,0.0,24.9203635341,149.522181205,16.3898828059,12.0305402245,4.35934258146
 03/12  10:00:00,212.74807727,1.63211140869,0.0,0.0,24.9203635341,149.522181205,8.11161358715,5.92190725698,2.18970633018
 03/12  11:00:00,213.156985646,2.04013926086,0.0,0.0,24.9203635341,149.522181205,7.95983543656,5.76807383685,2.1917615997
 03/12  12:00:00,212.338826607,1.22408355652,0.0,0.0,24.9203635341,149.522181205,7.54476945769,3.18145479494,4.36331466274
 03/12  13:00:00,211.113665087,0.0,0.0,0.0,24.9203635341,149.522181205,4.36890980071,0.0,4.36890980071
 03/12  14:00:00,211.112155688,0.0,0.0,0.0,24.9203635341,149.522181205,2.19164733182,0.0,2.19164733182
 03/12  15:00:00,211.111150025,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945689579,0.0,2.18945689579
 03/12  16:00:00,259.999941217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951017279,0.0,2.18951017279
 03/12  17:00:00,296.666534627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956335945,0.0,2.18956335945
 03/12  18:00:00,296.666534646,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961646146,0.0,2.18961646146
 03/12  19:00:00,316.167404247,1.22408355652,0.0,0.0,24.9203635341,149.522181205,5.69266177393,3.50299229075,2.18966948318
 03/12  20:00:00,325.530602075,2.04013926086,0.0,0.0,24.9203635341,149.522181205,9.96747063308,7.77774826195,2.18972237113
 03/12  21:00:00,300.679450808,1.63211140869,0.0,0.0,24.9203635341,149.522181205,11.8524311218,7.48712427893,4.36530684287
 03/12  22:00:00,276.646046844,2.04013926086,0.0,0.0,24.9203635341,149.522181205,15.1785349077,12.9889669943,2.18956791341
 03/12  23:00:00,251.792946582,1.63211140869,0.0,0.0,24.9203635341,149.522181205,14.3450957982,12.1553981687,2.18969762947
 03/12  24:00:00,239.984392535,2.04013926086,0.0,0.0,24.9203635341,149.522181205,21.246784577,19.0571105224,2.18967405463
 03/13  01:00:00,289.415054626,1.63211140869,0.0,0.0,24.9203635341,199.362908273,18.1179889216,15.9272585522,2.19073036942
 03/13  02:00:00,289.830404325,2.04013926086,0.0,0.0,24.9203635341,199.362908273,29.2639069298,24.9024958576,4.36141107221
 03/13  03:00:00,289.419351965,1.63211140869,0.0,0.0,24.9203635341,199.362908273,23.3512629336,21.1608780709,2.19038486277
 03/13  04:00:00,302.060844092,2.04013926086,0.0,0.0,24.9203635341,199.362908273,37.078655022,34.8881875151,2.19046750687
 03/13  05:00:00,351.014783413,1.63211140869,0.0,0.0,49.8407270682,199.362908273,33.8916489587,29.5248176459,4.36683131286
 03/13  06:00:00,452.487460666,32.3981988688,0.000893491831963,0.0,49.8407270682,199.362908273,1186.99307601,1182.62799222,4.3650837825
 03/13  07:00:00,530.262794622,32.3981988688,0.0,0.0,149.522181205,199.362908273,1094.388374,1085.6316894,8.75668459429
 03/13  08:00:00,1052.35589547,32.3981988688,0.0,0.0,448.566543614,448.566543614,550.882076892,533.256356986,17.6257199058
 03/13  09:00:00,1015.42175136,32.3981988688,0.0,0.0,448.566543614,448.566543614,308.051153529,288.194893438,19.8562600901
 03/13  10:00:00,966.368555115,32.3981988688,0.0,0.0,448.566543614,448.566543614,159.709531758,139.842750945,19.8667808132
 03/13  11:00:00,966.671130791,32.7539776551,0.0,0.0,448.566543614,448.566543614,110.711049187,88.5562689345,22.154780253
 03/13  12:00:00,918.545669635,34.4605640699,0.0,0.0,448.566543614,398.725816546,122.704845683,93.7732507965,28.9315948861
 03/13  13:00:00,970.004008535,36.1225466246,0.0,0.0,448.566543614,448.566543614,80.0173084861,53.3452082492,26.6721002368
 03/13  14:00:00,969.539808974,35.6827623088,0.0,0.0,448.566543614,448.566543614,57.3132911167,39.6933007895,17.6199903272
 03/13  15:00:00,969.784228563,35.9579502715,0.0,0.0,448.566543614,448.566543614,25.3243057653,9.91175653564,15.4125492297
 03/13  16:00:00,1017.20909783,34.4899488463,0.0,0.0,448.566543614,448.566543614,30.6145634556,8.48960314507,22.1249603105
 03/13  17:00:00,902.405384339,32.540808729,0.0,0.0,348.885089477,398.725816546,31.6987021433,18.526257457,13.1724446863
 03/13  18:00:00,702.92179227,32.3981988688,0.0,0.0,249.203635341,299.044362409,54.045647404,43.0932968247,10.9523505793
 03/13  19:00:00,721.237128942,32.3981988688,0.0,0.0,249.203635341,299.044362409,97.2792372494,88.5377528423,8.74148440716
 03/13  20:00:00,580.311789332,32.3981988688,0.0,0.0,149.522181205,249.203635341,152.606886902,143.856956792,8.74993010949
 03/13  21:00:00,555.888394062,32.3981988688,0.0,0.0,149.522181205,249.203635341,178.054507225,173.687578688,4.3669285369
 03/13  22:00:00,349.356940572,0.0,0.0,0.0,49.8407270682,199.362908273,2.19066197002,0.0,2.19066197002
 03/13  23:00:00,299.992181323,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074413518,0.0,2.19074413518
 03/13  24:00:00,287.769983598,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045701623,0.0,2.19045701623
 03/14  01:00:00,287.769982764,0.0,0.0,0.0,24.9203635341,199.362908273,4.36115514342,0.0,4.36115514342
 03/14  02:00:00,287.769982565,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069803043,0.0,2.19069803043
 03/14  03:00:00,287.769982421,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040924627,0.0,2.19040924627
 03/14  04:00:00,299.992180368,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048975827,0.0,2.19048975827
 03/14  05:00:00,349.358447083,0.0,0.0,0.0,49.8407270682,199.362908273,4.36718390819,0.0,4.36718390819
 03/14  06:00:00,431.160823429,32.3981988688,0.0,0.0,49.8407270682,199.362908273,543.089854282,538.724434146,4.36542013668
 03/14  07:00:00,529.621176045,32.3981988688,0.0,0.0,149.522181205,199.362908273,511.172057668,502.415338806,8.75671886157
 03/14  08:00:00,1051.95643501,32.3981988688,0.0,0.0,448.566543614,448.566543614,215.085450163,197.457067255,17.6283829072
 03/14  09:00:00,1015.17976311,32.3981988688,0.0,0.0,448.566543614,448.566543614,99.4443972345,79.5872513935,19.857145841
 03/14  10:00:00,966.260797123,32.3981988688,0.0,0.0,448.566543614,448.566543614,66.794110438,46.9256479069,19.868462531
 03/14  11:00:00,966.409082679,32.5480176718,0.0,0.0,448.566543614,448.566543614,63.2742349918,41.1209952473,22.1532397445
 03/14  12:00:00,916.524757995,32.4893079677,0.0,0.0,448.566543614,398.725816546,81.3178098825,52.3884501412,28.9293597413
 03/14  13:00:00,968.534216645,34.6711408527,0.0,0.0,448.566543614,448.566543614,66.5733039214,39.8988701918,26.6744337297
 03/14  14:00:00,968.679041148,34.8318543926,0.0,0.0,448.566543614,448.566543614,51.2369362731,33.6178380246,17.6190982486
 03/14  15:00:00,967.272294431,33.4444759013,0.0,0.0,448.566543614,448.566543614,30.4117782972,12.8015600899,17.6102182072
 03/14  16:00:00,1015.39025887,32.6684843722,0.0,0.0,448.566543614,448.566543614,32.3276138438,12.4171243849,19.9104894589
 03/14  17:00:00,902.266792939,32.3981988688,0.0,0.0,348.885089477,398.725816546,38.3505372959,25.1771347376,13.1734025583
 03/14  18:00:00,702.939786809,32.3981988688,0.0,0.0,249.203635341,299.044362409,79.1704395475,68.2173718205,10.953067727
 03/14  19:00:00,721.258380253,32.3981988688,0.0,0.0,249.203635341,299.044362409,131.230154765,122.48810126,8.74205350554
 03/14  20:00:00,580.336585052,32.3981988688,0.0,0.0,149.522181205,249.203635341,196.019180889,187.268725849,8.75045504058
 03/14  21:00:00,555.934786368,32.3981988688,0.0,0.0,149.522181205,249.203635341,247.57529741,243.208100161,4.36719724913
 03/14  22:00:00,349.356939395,0.0,0.0,0.0,49.8407270682,199.362908273,2.1904272068,0.0,2.1904272068
 03/14  23:00:00,299.992180176,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050757563,0.0,2.19050757563
 03/14  24:00:00,287.769982654,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058780907,0.0,2.19058780907
 03/15  01:00:00,287.769981773,0.0,0.0,0.0,24.9203635341,199.362908273,4.36104088265,0.0,4.36104088265
 03/15  02:00:00,287.769981384,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045361028,0.0,2.19045361028
 03/15  03:00:00,287.769981327,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053184739,0.0,2.19053184739
 03/15  04:00:00,299.992179446,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060991992,0.0,2.19060991992
 03/15  05:00:00,349.358445527,0.0,0.0,0.0,49.8407270682,199.362908273,4.36740977657,0.0,4.36740977657
 03/15  06:00:00,431.209844571,32.3981988688,0.0,0.0,49.8407270682,199.362908273,635.159043118,630.794008021,4.36503509658
 03/15  07:00:00,521.10935106,32.3981988688,0.0,0.0,149.522181205,199.362908273,571.459044355,560.518238988,10.9408053675
 03/15  08:00:00,1052.03786036,32.3981988688,0.0,0.0,448.566543614,448.566543614,309.239887673,293.812601624,15.4272860484
 03/15  09:00:00,1015.25357158,32.3981988688,0.0,0.0,448.566543614,448.566543614,183.342322786,163.485596358,19.8567264281
 03/15  10:00:00,966.285896114,32.3981988688,0.0,0.0,448.566543614,448.566543614,96.018453304,76.1519935691,19.866459735
 03/15  11:00:00,966.268048873,32.3981988688,0.0,0.0,448.566543614,448.566543614,74.2468111649,52.0937176152,22.1530935496
 03/15  12:00:00,916.45233684,32.3981988688,0.0,0.0,448.566543614,398.725816546,103.851231154,74.9215617647,28.9296693895
 03/15  13:00:00,967.112483991,33.2421793629,0.0,0.0,448.566543614,448.566543614,75.9295442861,49.2561293352,26.6734149509
 03/15  14:00:00,966.638604379,32.7974440244,0.0,0.0,448.566543614,448.566543614,45.3533297484,27.7348491702,17.6184805782
 03/15  15:00:00,966.241059663,32.3981988688,0.0,0.0,448.566543614,448.566543614,47.9357019138,30.3259982442,17.6097036696
 03/15  16:00:00,1015.14078209,32.3981988688,0.0,0.0,448.566543614,448.566543614,56.5208554672,36.6086371132,19.912218354
 03/15  17:00:00,902.293825954,32.3981988688,0.0,0.0,348.885089477,398.725816546,70.2434065082,57.0707757449,13.1726307633
 03/15  18:00:00,702.961881437,32.3981988688,0.0,0.0,249.203635341,299.044362409,107.106925305,96.1545035993,10.9524217056
 03/15  19:00:00,721.262995058,32.3981988688,0.0,0.0,249.203635341,299.044362409,140.918934712,132.177406112,8.74152860018
 03/15  20:00:00,580.34104041,32.3981988688,0.0,0.0,149.522181205,249.203635341,207.677097973,198.927217457,8.74988051652
 03/15  21:00:00,555.926808979,32.3981988688,0.0,0.0,149.522181205,249.203635341,246.554816011,242.187891751,4.36692425928
 03/15  22:00:00,349.356938526,0.0,0.0,0.0,49.8407270682,199.362908273,2.19066079312,0.0,2.19066079312
 03/15  23:00:00,299.992179285,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037009912,0.0,2.19037009912
 03/15  24:00:00,287.769981561,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044833562,0.0,2.19044833562
 03/16  01:00:00,287.76998066,0.0,0.0,0.0,24.9203635341,199.362908273,4.36112421543,0.0,4.36112421543
 03/16  02:00:00,287.769980463,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067581807,0.0,2.19067581807
 03/16  03:00:00,287.769980335,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038342775,0.0,2.19038342775
 03/16  04:00:00,299.992178259,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045944666,0.0,2.19045944666
 03/16  05:00:00,349.358443715,0.0,0.0,0.0,49.8407270682,199.362908273,4.36709332016,0.0,4.36709332016
 03/16  06:00:00,431.121001311,32.3981988688,0.0,0.0,49.8407270682,199.362908273,561.949367401,557.583950745,4.36541665628
 03/16  07:00:00,521.026868915,32.3981988688,0.0,0.0,149.522181205,199.362908273,502.240258453,493.482611178,8.75764727492
 03/16  08:00:00,1051.98764496,32.3981988688,0.0,0.0,448.566543614,448.566543614,268.400051562,250.773064301,17.6269872611
 03/16  09:00:00,1015.2582702,32.3981988688,0.0,0.0,448.566543614,448.566543614,196.842728612,176.98834152,19.8543870922
 03/16  10:00:00,966.318624382,32.3981988688,0.0,0.0,448.566543614,448.566543614,137.956221606,118.0896759,19.8665457063
 03/16  11:00:00,966.287426156,32.3981988688,0.0,0.0,448.566543614,448.566543614,99.5511419091,77.4012276561,22.149914253
 03/16  12:00:00,916.451230702,32.3981988688,0.0,0.0,448.566543614,398.725816546,106.164328532,77.2354486377,28.9288798946
 03/16  13:00:00,966.256987947,32.3981988688,0.0,0.0,448.566543614,448.566543614,64.5723675943,37.9037134681,26.6686541263
 03/16  14:00:00,966.24060506,32.3981988688,0.0,0.0,448.566543614,448.566543614,48.0823068279,30.4644691457,17.6178376822
 03/16  15:00:00,966.237813916,32.3981988688,0.0,0.0,448.566543614,448.566543614,43.2218681023,27.8120185366,15.4098495657
 03/16  16:00:00,1015.12824452,32.3981988688,0.0,0.0,448.566543614,448.566543614,45.3509102962,23.2289899363,22.12192036
 03/16  17:00:00,902.265681351,32.3981988688,0.0,0.0,348.885089477,398.725816546,38.9087367199,25.738757758,13.1699789618
 03/16  18:00:00,702.916000682,32.3981988688,0.0,0.0,249.203635341,299.044362409,55.5850267839,44.6332921294,10.9517346545
 03/16  19:00:00,721.224042684,32.3981988688,0.0,0.0,249.203635341,299.044362409,98.1535747788,89.4122065619,8.7413682169
 03/16  20:00:00,580.321627212,32.3981988688,0.0,0.0,149.522181205,249.203635341,187.376580556,180.809000497,6.56758005901
 03/16  21:00:00,555.916745046,32.3981988688,0.0,0.0,149.522181205,249.203635341,240.130876993,235.763547805,4.36732918816
 03/16  22:00:00,349.356937596,0.0,0.0,0.0,49.8407270682,199.362908273,4.36127834732,0.0,4.36127834732
 03/16  23:00:00,299.992178201,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067810426,0.0,2.19067810426
 03/16  24:00:00,287.769980285,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038559908,0.0,2.19038559908
 03/17  01:00:00,287.769979321,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045871194,0.0,2.19045871194
 03/17  02:00:00,287.769979512,0.0,0.0,0.0,24.9203635341,199.362908273,4.36113818244,0.0,4.36113818244
 03/17  03:00:00,287.769979327,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067913644,0.0,2.19067913644
 03/17  04:00:00,299.992177002,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038484341,0.0,2.19038484341
 03/17  05:00:00,350.997581084,1.63211140869,0.0,0.0,49.8407270682,199.362908273,12.9543489605,8.58689774059,4.36745121992
 03/17  06:00:00,460.611299509,32.3981988688,0.00177743241108,0.0,49.8407270682,199.362908273,792.18130124,787.815840624,4.36546061576
 03/17  07:00:00,521.576866835,32.3981988688,0.0,0.0,149.522181205,199.362908273,1033.92376918,1025.16675577,8.75701341513
 03/17  08:00:00,1052.126681,32.3981988688,0.0,0.0,448.566543614,448.566543614,364.357015151,346.728620306,17.6283948446
 03/17  09:00:00,1015.2278727,32.3981988688,0.0,0.0,448.566543614,448.566543614,139.035099256,119.180436378,19.8546628776
 03/17  10:00:00,966.270267634,32.3981988688,0.0,0.0,448.566543614,448.566543614,69.7515703185,52.0932799307,17.6582903878
 03/17  11:00:00,967.156109541,33.2960043628,0.0,0.0,448.566543614,448.566543614,60.9970886416,36.6290292293,24.3680594123
 03/17  12:00:00,919.210977735,35.1865789789,0.0,0.0,448.566543614,398.725816546,65.8083972167,36.8761625544,28.9322346623
 03/17  13:00:00,971.205403761,37.3538317183,0.0,0.0,448.566543614,448.566543614,51.6212779719,24.9611132737,26.6601646981
 03/17  14:00:00,977.122800592,38.3994244946,0.0132921642175,0.0,448.566543614,448.566543614,27.5482474733,12.1311242417,15.4171232315
 03/17  15:00:00,1035.02182826,37.5225359927,12.7308993378,0.0,448.566543614,448.566543614,18.2820390122,0.669775012884,17.6122639993
 03/17  16:00:00,1098.6160243,35.7796587946,22.5196319774,0.0,448.566543614,448.566543614,22.5403534456,0.420159141244,22.1201943043
 03/17  17:00:00,982.841056463,33.1541818302,22.2449902049,0.0,348.885089477,398.725816546,15.1257665645,1.95658727616,13.1691792883
 03/17  18:00:00,712.466771621,32.3981988688,0.138892527153,0.0,249.203635341,299.044362409,34.6366820592,23.6850035043,10.9516785549
 03/17  19:00:00,721.206943045,32.3981988688,0.0,0.0,249.203635341,299.044362409,65.1064134632,58.5455596848,6.56085377836
 03/17  20:00:00,580.278792309,32.3981988688,0.0,0.0,149.522181205,249.203635341,119.18456792,110.434651261,8.74991665808
 03/17  21:00:00,555.854778782,32.3981988688,0.0,0.0,149.522181205,249.203635341,142.91397631,138.546982658,4.36699365136
 03/17  22:00:00,349.356936069,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052834988,0.0,2.19052834988
 03/17  23:00:00,299.99217728,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060163424,0.0,2.19060163424
 03/17  24:00:00,287.769979569,0.0,0.0,0.0,24.9203635341,199.362908273,4.36105523523,0.0,4.36105523523
 03/18  01:00:00,237.929250991,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045022958,0.0,2.19045022958
 03/18  02:00:00,237.929250958,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052142839,0.0,2.19052142839
 03/18  03:00:00,237.929251272,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059245931,0.0,2.19059245931
 03/18  04:00:00,250.151449181,0.0,0.0,0.0,24.9203635341,149.522181205,4.36103043537,0.0,4.36103043537
 03/18  05:00:00,274.59734952,0.0,0.0,0.0,24.9203635341,149.522181205,4.3669400871,0.0,4.3669400871
 03/18  06:00:00,431.135347822,32.3981988688,0.0,0.0,49.8407270682,199.362908273,515.339972412,513.147248754,2.19272365798
 03/18  07:00:00,421.427710702,32.3981988688,0.0,0.0,49.8407270682,199.362908273,544.858918945,538.310107108,6.54881183722
 03/18  08:00:00,653.285195563,32.3981988688,0.0,0.0,249.203635341,249.203635341,270.090146105,263.528635114,6.56151099119
 03/18  09:00:00,616.511181166,32.3981988688,0.0,0.0,249.203635341,249.203635341,160.249076318,149.296805391,10.9522709266
 03/18  10:00:00,567.575194865,32.3981988688,0.0,0.0,249.203635341,249.203635341,112.148829104,101.205866763,10.9429623417
 03/18  11:00:00,582.45477701,33.251275298,4.08371122744,0.0,249.203635341,249.203635341,89.0569034867,78.0936740902,10.9632293964
 03/18  12:00:00,691.862902571,36.1950320004,65.8037758227,0.0,249.203635341,249.203635341,72.8245122937,61.878645977,10.9458663167
 03/18  13:00:00,750.444453153,38.0371634592,116.95539045,0.0,249.203635341,249.203635341,60.3418801677,51.5842271575,8.75765301016
 03/18  14:00:00,527.232729961,37.6057033978,142.868328618,0.0,74.7610906023,174.442544739,93.6208236891,87.0595722721,6.56125141695
 03/18  15:00:00,572.602971256,36.4311401022,187.947895737,0.0,74.7610906023,174.442544739,57.811782665,51.2558361214,6.5559465436
 03/18  16:00:00,639.487459547,34.2408993639,206.567664178,0.0,74.7610906023,174.442544739,54.7321287024,45.9947324804,8.73739622194
 03/18  17:00:00,606.006866594,33.024153195,212.94279349,0.0,24.9203635341,149.522181205,68.5678765395,66.3755628235,2.19231371604
 03/18  18:00:00,491.057878791,21.197067683,120.871064451,0.0,24.9203635341,149.522181205,4.36533689267,0.0,4.36533689267
 03/18  19:00:00,346.200235404,4.76777313309,16.5618233633,0.0,24.9203635341,149.522181205,4.36522024675,0.0,4.36522024675
 03/18  20:00:00,323.48563908,0.0,0.0,0.0,24.9203635341,149.522181205,2.19248288302,0.0,2.19248288302
 03/18  21:00:00,299.042247063,0.0,0.0,0.0,24.9203635341,149.522181205,6.54334932686,0.0,6.54334932686
 03/18  22:00:00,274.595844547,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065662976,0.0,2.19065662976
 03/18  23:00:00,250.15144883,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036029782,0.0,2.19036029782
 03/18  24:00:00,237.929251139,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043141318,0.0,2.19043141318
 03/19  01:00:00,237.92874851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949087949,0.0,2.18949087949
 03/19  02:00:00,237.928748508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952915517,0.0,2.18952915517
 03/19  03:00:00,237.928748514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956725727,0.0,2.18956725727
 03/19  04:00:00,250.15094633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960521616,0.0,2.18960521616
 03/19  05:00:00,274.59684616,0.0,0.0,0.0,24.9203635341,149.522181205,4.36507270088,0.0,4.36507270088
 03/19  06:00:00,323.484133084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940653306,0.0,2.18940653306
 03/19  07:00:00,314.980385526,1.22408355652,0.0,0.0,24.9203635341,149.522181205,4.96315384623,2.77370931975,2.18944452647
 03/19  08:00:00,297.892564089,1.22408355652,0.0,0.0,24.9203635341,149.522181205,4.40866954641,2.21903655914,2.18963298726
 03/19  09:00:00,259.999935297,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967063077,0.0,2.18967063077
 03/19  10:00:00,211.111144052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955782606,0.0,2.18955782606
 03/19  11:00:00,211.11214745,0.0,0.0,0.0,24.9203635341,149.522181205,4.36324257395,0.0,4.36324257395
 03/19  12:00:00,211.112146816,0.0,0.0,0.0,24.9203635341,149.522181205,2.1916780156,0.0,2.1916780156
 03/19  13:00:00,211.113651493,0.0,0.0,0.0,24.9203635341,149.522181205,4.36861194452,0.0,4.36861194452
 03/19  14:00:00,211.112147306,0.0,0.0,0.0,24.9203635341,149.522181205,4.36311908138,0.0,4.36311908138
 03/19  15:00:00,211.111144108,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941797039,0.0,2.18941797039
 03/19  16:00:00,259.999935288,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945585598,0.0,2.18945585598
 03/19  17:00:00,296.666528681,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894936802,0.0,2.1894936802
 03/19  18:00:00,296.666528678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953144699,0.0,2.18953144699
 03/19  19:00:00,314.940466408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956914524,0.0,2.18956914524
 03/19  20:00:00,323.484133094,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960680598,0.0,2.18960680598
 03/19  21:00:00,299.041242141,0.0,0.0,0.0,24.9203635341,149.522181205,4.36477071421,0.0,4.36477071421
 03/19  22:00:00,274.595342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940852831,0.0,2.18940852831
 03/19  23:00:00,250.150946345,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944643983,0.0,2.18944643983
 03/19  24:00:00,237.928748512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948428648,0.0,2.18948428648
 03/20  01:00:00,287.769975744,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042504657,0.0,2.19042504657
 03/20  02:00:00,287.769975685,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904912171,0.0,2.1904912171
 03/20  03:00:00,289.815654642,2.04013926086,0.0,0.0,24.9203635341,199.362908273,8.48965540534,6.29909821062,2.19055719472
 03/20  04:00:00,301.630059243,1.63211140869,0.0,0.0,24.9203635341,199.362908273,10.9293954506,6.56808211293,4.36131333765
 03/20  05:00:00,351.407476559,2.04013926086,0.0,0.0,49.8407270682,199.362908273,14.4962235686,10.1294068223,4.36681674637
 03/20  06:00:00,431.221680975,32.3981988688,0.0,0.0,49.8407270682,199.362908273,638.898501773,636.705844982,2.19265679119
 03/20  07:00:00,521.031266249,32.3981988688,0.0,0.0,149.522181205,199.362908273,483.676344057,472.73484399,10.9415000666
 03/20  08:00:00,1051.95529359,32.3981988688,0.0,0.0,448.566543614,448.566543614,222.43928682,204.81427386,17.6250129599
 03/20  09:00:00,1015.19143782,32.3981988688,0.0,0.0,448.566543614,448.566543614,113.594950554,95.9457245972,17.6492259567
 03/20  10:00:00,966.277658204,32.3981988688,0.0,0.0,448.566543614,448.566543614,87.6863279281,67.8238860693,19.8624418588
 03/20  11:00:00,966.268962897,32.3981988688,0.0,0.0,448.566543614,448.566543614,75.9271458427,53.778321993,22.1488238497
 03/20  12:00:00,916.780681851,32.7404924743,0.0,0.0,448.566543614,398.725816546,88.8187585434,59.8936932392,28.9250653042
 03/20  13:00:00,967.862081552,34.0090523885,0.0,0.0,448.566543614,448.566543614,56.6719503747,30.0082251812,26.6637251935
 03/20  14:00:00,966.944851295,33.1006425449,0.0,0.0,448.566543614,448.566543614,49.0834452159,31.46635416,17.6170910559
 03/20  15:00:00,967.176033985,33.3499221184,0.0,0.0,448.566543614,448.566543614,26.7565792849,11.3476847285,15.4088945564
 03/20  16:00:00,1015.64708819,32.9296711209,0.0,0.0,448.566543614,448.566543614,30.0320500081,7.9114802425,22.1205697656
 03/20  17:00:00,902.262911585,32.3981988688,0.0,0.0,348.885089477,398.725816546,34.7829888803,21.6138981123,13.1690907679
 03/20  18:00:00,702.935618165,32.3981988688,0.0,0.0,249.203635341,299.044362409,76.640586687,65.6897766009,10.9508100861
 03/20  19:00:00,721.239272923,32.3981988688,0.0,0.0,249.203635341,299.044362409,110.714585681,104.153397942,6.5611877383
 03/20  20:00:00,580.310225644,32.3981988688,0.0,0.0,149.522181205,249.203635341,170.630620697,161.881579587,8.74904111012
 03/20  21:00:00,555.893250532,32.3981988688,0.0,0.0,149.522181205,249.203635341,205.646662029,201.279486386,4.36717564321
 03/20  22:00:00,349.356932522,0.0,0.0,0.0,49.8407270682,199.362908273,2.19062124102,0.0,2.19062124102
 03/20  23:00:00,299.992173791,0.0,0.0,0.0,24.9203635341,199.362908273,4.36107339054,0.0,4.36107339054
 03/20  24:00:00,287.769975861,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045250697,0.0,2.19045250697
 03/21  01:00:00,287.769974361,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051434149,0.0,2.19051434149
 03/21  02:00:00,287.76997444,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905777305,0.0,2.1905777305
 03/21  03:00:00,287.769974806,0.0,0.0,0.0,24.9203635341,199.362908273,4.36097959109,0.0,4.36097959109
 03/21  04:00:00,299.992172553,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040215265,0.0,2.19040215265
 03/21  05:00:00,349.358434376,0.0,0.0,0.0,49.8407270682,199.362908273,4.3669587008,0.0,4.3669587008
 03/21  06:00:00,431.112176594,32.3981988688,0.0,0.0,49.8407270682,199.362908273,547.906428891,545.714202816,2.1922260746
 03/21  07:00:00,512.483462495,32.3981988688,0.0,0.0,149.522181205,199.362908273,503.670624356,492.729918118,10.9407062375
 03/21  08:00:00,1052.00835105,32.3981988688,0.0,0.0,448.566543614,448.566543614,291.907055658,274.282047142,17.6250085158
 03/21  09:00:00,1015.26632567,32.3981988688,0.0,0.0,448.566543614,448.566543614,203.910540285,186.26153902,17.6490012651
 03/21  10:00:00,966.3747361,32.3981988688,0.0,0.0,448.566543614,448.566543614,203.539051811,183.677626991,19.8614248204
 03/21  11:00:00,966.377341312,32.3981988688,0.0,0.0,448.566543614,448.566543614,204.439877771,182.291989645,22.1478881261
 03/21  12:00:00,916.549376574,32.3981988688,0.0,0.0,448.566543614,398.725816546,220.781647425,191.858439244,28.9232081803
 03/21  13:00:00,966.332532273,32.3981988688,0.0,0.0,448.566543614,448.566543614,153.045000431,126.383365088,26.6616353425
 03/21  14:00:00,966.296076482,32.3981988688,0.0,0.0,448.566543614,448.566543614,113.286726051,95.6709638058,17.6157622457
 03/21  15:00:00,966.284009606,32.3981988688,0.0,0.0,448.566543614,448.566543614,97.8574550618,82.4498530535,15.4076020083
 03/21  16:00:00,1015.17436483,32.3981988688,0.0,0.0,448.566543614,448.566543614,100.296767547,78.1784727595,22.1182947875
 03/21  17:00:00,902.331891588,32.3981988688,0.0,0.0,348.885089477,398.725816546,118.294807485,105.129704295,13.1651031902
 03/21  18:00:00,703.05249576,32.3981988688,0.0,0.0,249.203635341,299.044362409,220.534272927,209.583121032,10.9511518951
 03/21  19:00:00,721.382052813,32.3981988688,0.0,0.0,249.203635341,299.044362409,288.120944443,281.560423449,6.56052099463
 03/21  20:00:00,580.50113813,32.3981988688,0.0,0.0,149.522181205,249.203635341,406.377609422,397.62833965,8.74926977181
 03/21  21:00:00,556.132568284,32.3981988688,0.0,0.0,149.522181205,249.203635341,492.318521782,487.951800809,4.36672097271
 03/21  22:00:00,349.356931373,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039560712,0.0,2.19039560712
 03/21  23:00:00,299.992172443,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045893322,0.0,2.19045893322
 03/21  24:00:00,287.769974811,0.0,0.0,0.0,24.9203635341,199.362908273,4.36110745582,0.0,4.36110745582
 03/22  01:00:00,287.76997334,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064371927,0.0,2.19064371927
 03/22  02:00:00,287.76997322,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033931767,0.0,2.19033931767
 03/22  03:00:00,287.769973333,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904002216,0.0,2.1904002216
 03/22  04:00:00,301.221345595,1.22408355652,0.0,0.0,24.9203635341,199.362908273,10.3673241799,6.006341622,4.36098255788
 03/22  05:00:00,350.998010784,1.63211140869,0.0,0.0,49.8407270682,199.362908273,13.1792134423,8.81233857498,4.36687486731
 03/22  06:00:00,431.303740158,32.3981988688,0.0,0.0,49.8407270682,199.362908273,742.819462053,740.626995033,2.19246702015
 03/22  07:00:00,512.555020358,32.3981988688,0.0,0.0,149.522181205,199.362908273,561.441627471,550.501052405,10.9405750656
 03/22  08:00:00,1052.038518,32.3981988688,0.0,0.0,448.566543614,448.566543614,312.383348619,296.960766619,15.4225819998
 03/22  09:00:00,1015.25462448,32.3981988688,0.0,0.0,448.566543614,448.566543614,186.126776093,166.274638834,19.852137259
 03/22  10:00:00,966.303406691,32.3981988688,0.0,0.0,448.566543614,448.566543614,116.471551507,96.608664902,19.8628866049
 03/22  11:00:00,966.28078191,32.3981988688,0.0,0.0,448.566543614,448.566543614,89.1985667175,67.0485904015,22.149976316
 03/22  12:00:00,916.582063832,32.5312079482,0.0,0.0,448.566543614,398.725816546,100.90327458,71.9785385326,28.9247360476
 03/22  13:00:00,967.783811648,33.9088504623,0.0,0.0,448.566543614,448.566543614,81.7793644213,55.1240542372,26.6553101841
 03/22  14:00:00,966.317404414,32.4482995513,0.0,0.0,448.566543614,448.566543614,75.598613329,60.183651653,15.414961676
 03/22  15:00:00,966.274289196,32.3981988688,0.0,0.0,448.566543614,448.566543614,86.7696607952,69.1627170424,17.6069437528
 03/22  16:00:00,1041.37940821,32.3981988688,0.000897668906597,0.0,448.566543614,448.566543614,86.5304352032,64.411881666,22.1185535372
 03/22  17:00:00,907.9775558,32.3981988688,0.000242135756158,0.0,348.885089477,398.725816546,56.3347827745,43.1730320052,13.1617507693
 03/22  18:00:00,702.943600886,32.3981988688,0.0,0.0,249.203635341,299.044362409,84.758618424,75.9946975566,8.76392086738
 03/22  19:00:00,721.266285653,32.3981988688,0.0,0.0,249.203635341,299.044362409,146.156267421,137.41493197,8.7413354512
 03/22  20:00:00,580.379359423,32.3981988688,0.0,0.0,149.522181205,249.203635341,254.919568212,246.170264717,8.74930349517
 03/22  21:00:00,555.976820469,32.3981988688,0.0,0.0,149.522181205,249.203635341,307.583345587,303.216625641,4.36671994683
 03/22  22:00:00,349.356930337,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056302303,0.0,2.19056302303
 03/22  23:00:00,299.992171059,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062340202,0.0,2.19062340202
 03/22  24:00:00,287.769973399,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015270184,0.0,2.19015270184
 03/23  01:00:00,287.769972262,0.0,0.0,0.0,24.9203635341,199.362908273,4.36081161152,0.0,4.36081161152
 03/23  02:00:00,287.769972087,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049292608,0.0,2.19049292608
 03/23  03:00:00,287.769971875,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055080863,0.0,2.19055080863
 03/23  04:00:00,299.992169779,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060856608,0.0,2.19060856608
 03/23  05:00:00,350.58749766,1.22408355652,0.0,0.0,49.8407270682,199.362908273,10.3365844471,5.97004155586,4.36654289128
 03/23  06:00:00,431.288666525,32.3981988688,0.0,0.0,49.8407270682,199.362908273,741.041665798,736.676654429,4.36501136972
 03/23  07:00:00,512.634171204,32.3981988688,0.0,0.0,149.522181205,199.362908273,648.894465287,640.138762166,8.7557031212
 03/23  08:00:00,1051.99936552,32.3981988688,0.0,0.0,448.566543614,448.566543614,267.368071471,249.744454349,17.623617122
 03/23  09:00:00,1015.21112844,32.3981988688,0.0,0.0,448.566543614,448.566543614,135.449226231,115.597937521,19.8512887097
 03/23  10:00:00,966.266829216,32.3981988688,0.0,0.0,448.566543614,448.566543614,72.2075470655,54.5520523437,17.6554947219
 03/23  11:00:00,966.413344843,32.5542725869,0.0,0.0,448.566543614,448.566543614,64.1406282566,39.7811383897,24.3594898669
 03/23  12:00:00,916.424585962,32.4054799295,0.0,0.0,448.566543614,398.725816546,61.9098427082,35.2120540668,26.6977886414
 03/23  13:00:00,966.246904419,32.3981988688,0.0,0.0,448.566543614,448.566543614,51.2381046736,24.5710173223,26.6670873513
 03/23  14:00:00,994.999367851,32.3981988688,2.09307882088,0.0,448.566543614,448.566543614,33.4914937584,15.8768621098,17.6146316485
 03/23  15:00:00,1041.82195915,32.3981988688,18.2926991961,0.0,448.566543614,448.566543614,20.5871073846,5.17890776275,15.4081996218
 03/23  16:00:00,1139.90487746,32.3981988688,65.5420704366,0.0,448.566543614,448.566543614,23.2750697269,1.15892571109,22.1161440158
 03/23  17:00:00,1032.76078212,32.3981988688,71.2032418841,0.0,348.885089477,398.725816546,16.232786345,3.06569960379,13.1670867412
 03/23  18:00:00,753.084771118,32.3981988688,11.9953638652,0.0,249.203635341,299.044362409,53.9191735162,42.9679009865,10.9512725297
 03/23  19:00:00,712.667651145,32.3981988688,0.0,0.0,249.203635341,299.044362409,76.3219461019,69.7615367591,6.56040934287
 03/23  20:00:00,580.275642443,32.3981988688,0.0,0.0,149.522181205,249.203635341,126.810909098,118.062850565,8.74805853296
 03/23  21:00:00,555.855109983,32.3981988688,0.0,0.0,149.522181205,249.203635341,156.359518278,151.992776469,4.36674180922
 03/23  22:00:00,349.356928815,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050774185,0.0,2.19050774185
 03/23  23:00:00,299.992169922,0.0,0.0,0.0,24.9203635341,199.362908273,4.3608221872,0.0,4.3608221872
 03/23  24:00:00,287.769971985,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049778455,0.0,2.19049778455
 03/24  01:00:00,287.769970469,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905511331,0.0,2.1905511331
 03/24  02:00:00,287.769970594,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060618549,0.0,2.19060618549
 03/24  03:00:00,287.769970932,0.0,0.0,0.0,24.9203635341,199.362908273,4.36101332841,0.0,4.36101332841
 03/24  04:00:00,299.992168592,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040742559,0.0,2.19040742559
 03/24  05:00:00,349.358428158,0.0,0.0,0.0,49.8407270682,199.362908273,4.36691379435,0.0,4.36691379435
 03/24  06:00:00,431.068904755,32.3989269328,0.0,0.0,49.8407270682,199.362908273,487.39158694,485.19938953,2.19219740962
 03/24  07:00:00,512.403231839,32.3981988688,0.0,0.0,149.522181205,199.362908273,407.140529604,396.200396711,10.9401328929
 03/24  08:00:00,1051.8860651,32.3987472352,0.0,0.0,448.566543614,448.566543614,149.915243228,132.291167253,17.6240759744
 03/24  09:00:00,1015.77412897,33.0122021371,0.0,0.0,448.566543614,448.566543614,80.7745554761,63.1282749758,17.6462805003
 03/24  10:00:00,1008.89328376,33.4342966013,12.7792123658,0.0,448.566543614,448.566543614,59.2543478319,39.3932647367,19.8610830952
 03/24  11:00:00,1135.06172044,34.3802966245,106.23791337,0.0,448.566543614,448.566543614,49.401727668,27.253625741,22.148101927
 03/24  12:00:00,1167.36710684,36.293244144,184.804810454,0.0,448.566543614,398.725816546,54.2009456665,25.2789633862,28.9219822803
 03/24  13:00:00,1233.21743796,38.2265896527,198.227469546,0.0,448.566543614,448.566543614,38.8518551181,12.199899537,26.651955581
 03/24  14:00:00,1231.79667988,36.8863640986,197.56120624,0.0,448.566543614,448.566543614,19.6815503758,4.26664646504,15.4149039107
 03/24  15:00:00,1232.72388255,35.8377266518,199.316543275,0.0,448.566543614,448.566543614,17.6226104796,0.0158795927385,17.6067308869
 03/24  16:00:00,1284.36976032,35.318026966,202.64592187,0.0,448.566543614,448.566543614,19.9053286711,0.0,19.9053286711
 03/24  17:00:00,1178.38507183,33.1992444257,211.940542008,0.0,348.885089477,398.725816546,13.1704404354,0.0,13.1704404354
 03/24  18:00:00,936.169866507,32.3981988688,172.111603303,0.0,249.203635341,299.044362409,18.7399646245,7.78963384945,10.9503307751
 03/24  19:00:00,805.912130014,32.3981988688,35.572416159,0.0,249.203635341,299.044362409,45.2167611568,36.4759540397,8.74080711709
 03/24  20:00:00,580.232099304,32.3981988688,0.0,0.0,149.522181205,249.203635341,77.3519715064,70.7858956699,6.56607583652
 03/24  21:00:00,555.799614183,32.3981988688,0.0,0.0,149.522181205,249.203635341,95.0361194867,90.6688965361,4.36722295058
 03/24  22:00:00,349.356927843,0.0,0.0,0.0,49.8407270682,199.362908273,4.36116590047,0.0,4.36116590047
 03/24  23:00:00,299.992168452,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059163255,0.0,2.19059163255
 03/24  24:00:00,287.769970555,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064636213,0.0,2.19064636213
 03/25  01:00:00,237.929242233,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033393911,0.0,2.19033393911
 03/25  02:00:00,237.92924243,0.0,0.0,0.0,24.9203635341,149.522181205,4.36082526323,0.0,4.36082526323
 03/25  03:00:00,237.929242274,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049103715,0.0,2.19049103715
 03/25  04:00:00,250.151439891,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054314793,0.0,2.19054314793
 03/25  05:00:00,274.597335528,0.0,0.0,0.0,24.9203635341,149.522181205,4.36677163886,0.0,4.36677163886
 03/25  06:00:00,431.066112606,32.6596137063,0.0,0.0,49.8407270682,199.362908273,195.328128346,190.963284926,4.36484342071
 03/25  07:00:00,412.538653683,32.3981988688,0.0,0.0,49.8407270682,199.362908273,204.118051863,199.744997285,4.37305457753
 03/25  08:00:00,653.141337642,32.3981988688,0.0,0.0,249.203635341,249.203635341,137.966151412,129.225419969,8.74073144275
 03/25  09:00:00,661.621965401,32.3981988688,7.17057598147,0.0,249.203635341,249.203635341,107.528106459,98.7636297378,8.76447672136
 03/25  10:00:00,661.839147401,32.3981988688,36.1629391206,0.0,249.203635341,249.203635341,92.5059191117,81.5652755715,10.9406435402
 03/25  11:00:00,688.244467824,32.3981988688,61.556305214,0.0,249.203635341,249.203635341,81.3725768065,70.4129368738,10.9596399327
 03/25  12:00:00,701.874833076,32.3981988688,74.793074454,0.0,249.203635341,249.203635341,72.2869769924,61.3427017373,10.944275255
 03/25  13:00:00,739.115700131,32.3981988688,111.016633199,0.0,249.203635341,249.203635341,62.6375418345,53.8807818175,8.75676001696
