Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/25  14:00:00,565.885047376,32.3981988688,185.538392303,0.0,74.7610906023,174.442544739,83.6854872827,77.1249726193,6.56051466342
 03/25  15:00:00,553.408828806,32.3981988688,173.800411504,0.0,74.7610906023,174.442544739,96.8389472418,90.2838598433,6.55508739848
 03/25  16:00:00,530.184691488,32.3981988688,103.065391709,0.0,74.7610906023,174.442544739,114.602968053,105.865575086,8.73739296735
 03/25  17:00:00,439.77624292,32.3981988688,52.1297232571,0.0,24.9203635341,149.522181205,163.569305749,161.376822819,2.1924829303
 03/25  18:00:00,296.668022541,0.0,0.0,0.0,24.9203635341,149.522181205,4.36501315784,0.0,4.36501315784
 03/25  19:00:00,306.398293517,0.0,0.0,0.0,24.9203635341,149.522181205,4.36496955559,0.0,4.36496955559
 03/25  20:00:00,323.485626568,0.0,0.0,0.0,24.9203635341,149.522181205,2.1925563806,0.0,2.1925563806
 03/25  21:00:00,299.042231028,0.0,0.0,0.0,24.9203635341,149.522181205,4.36866090514,0.0,4.36866090514
 03/25  22:00:00,274.595835928,0.0,0.0,0.0,24.9203635341,149.522181205,4.36104450957,0.0,4.36104450957
 03/25  23:00:00,250.151440111,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060014913,0.0,2.19060014913
 03/25  24:00:00,237.9292422,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065198529,0.0,2.19065198529
 03/26  01:00:00,237.928741187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957122939,0.0,2.18957122939
 03/26  02:00:00,237.928741202,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959087485,0.0,2.18959087485
 03/26  03:00:00,237.928741215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961037393,0.0,2.18961037393
 03/26  04:00:00,250.15093903,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962975585,0.0,2.18962975585
 03/26  05:00:00,274.596833885,0.0,0.0,0.0,24.9203635341,149.522181205,4.36479802567,0.0,4.36479802567
 03/26  06:00:00,323.484125832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937778331,0.0,2.18937778331
 03/26  07:00:00,305.210188088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939724364,0.0,2.18939724364
 03/26  08:00:00,296.666521413,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894166502,0.0,2.1894166502
 03/26  09:00:00,259.999928002,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894360106,0.0,2.1894360106
 03/26  10:00:00,211.111136792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945533068,0.0,2.18945533068
 03/26  11:00:00,211.112135954,0.0,0.0,0.0,24.9203635341,149.522181205,2.1914333904,0.0,2.1914333904
 03/26  12:00:00,211.112136403,0.0,0.0,0.0,24.9203635341,149.522181205,4.36271013631,0.0,4.36271013631
 03/26  13:00:00,211.113635308,0.0,0.0,0.0,24.9203635341,149.522181205,4.36818828094,0.0,4.36818828094
 03/26  14:00:00,211.112135928,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149185575,0.0,2.19149185575
 03/26  15:00:00,211.111136824,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944630782,0.0,2.18944630782
 03/26  16:00:00,259.999928031,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946557263,0.0,2.18946557263
 03/26  17:00:00,296.666521438,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948481191,0.0,2.18948481191
 03/26  18:00:00,296.666521441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950402671,0.0,2.18950402671
 03/26  19:00:00,308.445962333,2.04013926086,0.0,0.0,24.9203635341,149.522181205,13.593938269,11.4043397773,2.18959849172
 03/26  20:00:00,325.125146834,1.63211140869,0.0,0.0,24.9203635341,149.522181205,13.4408241051,11.2512816133,2.18954249189
 03/26  21:00:00,301.094971707,2.04013926086,0.0,0.0,24.9203635341,149.522181205,21.5401956852,17.1749984121,4.36519727309
 03/26  22:00:00,276.238887248,1.63211140869,0.0,0.0,24.9203635341,149.522181205,16.6300750149,14.4404874291,2.18958758576
 03/26  23:00:00,252.207883995,2.04013926086,0.0,0.0,24.9203635341,149.522181205,23.3896222482,21.2000165891,2.18960565911
 03/26  24:00:00,239.574684033,1.63211140869,0.0,0.0,24.9203635341,149.522181205,19.6261903942,17.4365646316,2.1896257626
 03/27  01:00:00,289.829753411,2.04013926086,0.0,0.0,24.9203635341,199.362908273,26.9346825237,24.7442770855,2.19040543816
 03/27  02:00:00,289.417995773,1.63211140869,0.0,0.0,24.9203635341,199.362908273,24.3841263428,20.0233679033,4.3607584395
 03/27  03:00:00,289.834094277,2.04013926086,0.0,0.0,24.9203635341,199.362908273,32.3132258273,30.1226073101,2.19061851719
 03/27  04:00:00,301.643683497,1.63211140869,0.0,0.0,24.9203635341,199.362908273,26.5058208626,24.3152302929,2.19059056962
 03/27  05:00:00,351.428569336,2.04013926086,0.0,0.0,49.8407270682,199.362908273,41.8432282427,37.4761721871,4.3670560556
 03/27  06:00:00,431.694366576,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1162.63086708,1158.26598449,4.36488259668
 03/27  07:00:00,504.244022996,32.3981988688,0.0,0.0,149.522181205,199.362908273,769.275923079,760.519866245,8.75605683446
 03/27  08:00:00,1052.08371829,32.3981988688,0.0,0.0,448.566543614,448.566543614,340.54882392,322.926588733,17.6222351867
 03/27  09:00:00,1015.29373525,32.3981988688,0.0,0.0,448.566543614,448.566543614,213.750530862,196.103240568,17.6472902944
 03/27  10:00:00,966.328728723,32.3981988688,0.0,0.0,448.566543614,448.566543614,137.507753469,117.649444447,19.8583090217
 03/27  11:00:00,966.287820936,32.3981988688,0.0,0.0,448.566543614,448.566543614,93.0538822613,70.9117165115,22.1421657497
 03/27  12:00:00,916.464071776,32.3981988688,0.0,0.0,448.566543614,398.725816546,113.394026184,84.4780871771,28.915939007
 03/27  13:00:00,966.273919154,32.3981988688,0.0,0.0,448.566543614,448.566543614,79.9223617314,53.2738749242,26.6484868072
 03/27  14:00:00,966.261442798,32.3981988688,0.0,0.0,448.566543614,448.566543614,66.302000844,50.8890143085,15.4129865355
 03/27  15:00:00,966.234131692,32.3981988688,0.0,0.0,448.566543614,448.566543614,39.2963519909,21.6900864543,17.6062655366
 03/27  16:00:00,1015.1349579,32.3981988688,0.0,0.0,448.566543614,448.566543614,48.8594267872,28.955450786,19.9039760012
 03/27  17:00:00,902.289638731,32.3981988688,0.0,0.0,348.885089477,398.725816546,63.5421690803,50.3745077677,13.1676613125
 03/27  18:00:00,702.976739951,32.3981988688,0.0,0.0,249.203635341,299.044362409,120.250882881,109.301472074,10.9494108068
 03/27  19:00:00,712.756058501,32.3981988688,0.0,0.0,249.203635341,299.044362409,175.918626527,169.358063353,6.56056317366
 03/27  20:00:00,580.405090492,32.3981988688,0.0,0.0,149.522181205,249.203635341,275.294656927,266.546618864,8.74803806274
 03/27  21:00:00,556.004300738,32.3981988688,0.0,0.0,149.522181205,249.203635341,329.45028876,325.083702771,4.36658598941
 03/27  22:00:00,349.356923352,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059082674,0.0,2.19059082674
 03/27  23:00:00,299.992164398,0.0,0.0,0.0,24.9203635341,199.362908273,4.36083464279,0.0,4.36083464279
 03/27  24:00:00,287.769966458,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048644765,0.0,2.19048644765
 03/28  01:00:00,287.769964831,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052772752,0.0,2.19052772752
 03/28  02:00:00,287.769964945,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057090049,0.0,2.19057090049
 03/28  03:00:00,287.769965273,0.0,0.0,0.0,24.9203635341,199.362908273,4.36090953767,0.0,4.36090953767
 03/28  04:00:00,301.221513,1.22408355652,0.0,0.0,24.9203635341,199.362908273,8.30245294374,6.11211405302,2.19033889072
 03/28  05:00:00,351.409558158,2.04013926086,0.0,0.0,49.8407270682,199.362908273,17.137035756,12.7703393523,4.36669640372
 03/28  06:00:00,431.402975852,32.3981988688,0.0,0.0,49.8407270682,199.362908273,831.739415031,829.546842054,2.19257297695
 03/28  07:00:00,504.338170666,32.3981988688,0.0,0.0,149.522181205,199.362908273,865.506202629,854.565988475,10.9402141542
 03/28  08:00:00,1052.10510199,32.3981988688,0.0,0.0,448.566543614,448.566543614,347.636550089,332.217167071,15.4193830179
 03/28  09:00:00,1015.27852261,32.3981988688,0.0,0.0,448.566543614,448.566543614,192.815054935,172.965749576,19.8493053592
 03/28  10:00:00,966.313511741,32.3981988688,0.0,0.0,448.566543614,448.566543614,114.936743145,97.2836415709,17.6531015739
 03/28  11:00:00,966.281213809,32.3981988688,0.0,0.0,448.566543614,448.566543614,85.5000537381,61.1419553894,24.3580983487
 03/28  12:00:00,916.805142901,32.7519360382,0.0,0.0,448.566543614,398.725816546,94.5271508146,67.8349959321,26.6921548825
 03/28  13:00:00,967.722181768,33.8537913674,0.0,0.0,448.566543614,448.566543614,70.0727881158,43.4134906971,26.6592974186
 03/28  14:00:00,968.329183351,34.486607086,0.0,0.0,448.566543614,448.566543614,44.713499062,27.0990728792,17.6144261828
 03/28  15:00:00,967.788576702,33.9657767348,0.0,0.0,448.566543614,448.566543614,22.3769220664,6.97000481418,15.4069172522
 03/28  16:00:00,1015.53300679,32.8149482614,0.0,0.0,448.566543614,448.566543614,30.1153766985,8.00351201385,22.1118646846
 03/28  17:00:00,902.261448665,32.3981988688,0.0,0.0,348.885089477,398.725816546,31.4447997285,18.2831798594,13.1616198691
 03/28  18:00:00,702.917759286,32.3981988688,0.0,0.0,249.203635341,299.044362409,50.0576439595,41.2939741819,8.76366977763
 03/28  19:00:00,712.671777471,32.3981988688,0.0,0.0,249.203635341,299.044362409,78.7789854635,70.0384699511,8.74051551232
 03/28  20:00:00,580.294241028,32.3981988688,0.0,0.0,149.522181205,249.203635341,140.215866804,131.467255644,8.74861116016
 03/28  21:00:00,555.879543235,32.3981988688,0.0,0.0,149.522181205,249.203635341,175.220288089,170.853830869,4.36645722012
 03/28  22:00:00,349.356922129,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043609932,0.0,2.19043609932
 03/28  23:00:00,299.992162771,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047911418,0.0,2.19047911418
 03/28  24:00:00,287.769965007,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052206969,0.0,2.19052206969
 03/29  01:00:00,287.769963802,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056125661,0.0,2.19056125661
 03/29  02:00:00,287.76996382,0.0,0.0,0.0,24.9203635341,199.362908273,4.36088182713,0.0,4.36088182713
 03/29  03:00:00,287.769963464,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032081192,0.0,2.19032081192
 03/29  04:00:00,299.992161184,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036099283,0.0,2.19036099283
 03/29  05:00:00,349.358417067,0.0,0.0,0.0,49.8407270682,199.362908273,4.3670517289,0.0,4.3670517289
 03/29  06:00:00,431.073298841,32.3981988688,0.0,0.0,49.8407270682,199.362908273,472.522618513,468.157531319,4.36508719351
 03/29  07:00:00,503.857899854,32.3981988688,0.0,0.0,149.522181205,199.362908273,389.146443053,380.390226329,8.75621672397
 03/29  08:00:00,1051.97011224,32.3981988688,0.0,0.0,448.566543614,448.566543614,241.332442242,223.712406317,17.6200359246
 03/29  09:00:00,1015.22052736,32.3981988688,0.0,0.0,448.566543614,448.566543614,147.139715145,129.494730549,17.6449845954
 03/29  10:00:00,966.28861984,32.3981988688,0.0,0.0,448.566543614,448.566543614,100.426426103,80.5697894598,19.8566366431
 03/29  11:00:00,966.311064738,32.3981988688,0.0,0.0,448.566543614,448.566543614,123.808905829,101.666366157,22.142539672
 03/29  12:00:00,916.500287497,32.3981988688,0.0,0.0,448.566543614,398.725816546,159.086199814,130.168148706,28.9180511073
 03/29  13:00:00,966.286426998,32.3981988688,0.0,0.0,448.566543614,448.566543614,94.5935460925,70.1660936101,24.4274524823
 03/29  14:00:00,966.259896768,32.3981988688,0.0,0.0,448.566543614,448.566543614,69.1587844198,51.5464274071,17.6123570127
 03/29  15:00:00,966.248944311,32.3981988688,0.0,0.0,448.566543614,448.566543614,55.1336487747,39.727217206,15.4064315687
 03/29  16:00:00,1015.13387284,32.3981988688,0.0,0.0,448.566543614,448.566543614,51.1728533563,29.0582856844,22.114567672
 03/29  17:00:00,902.288460422,32.3981988688,0.0,0.0,348.885089477,398.725816546,64.4189663013,51.2548405851,13.1641257162
 03/29  18:00:00,702.983375318,32.3981988688,0.0,0.0,249.203635341,299.044362409,132.54360325,121.593615354,10.9499878958
 03/29  19:00:00,712.773633318,32.3981988688,0.0,0.0,249.203635341,299.044362409,202.89095775,196.330146434,6.56081131572
 03/29  20:00:00,580.439670505,32.3981988688,0.0,0.0,149.522181205,249.203635341,323.613761329,314.865935951,8.74782537873
 03/29  21:00:00,556.089044829,32.3981988688,0.0,0.0,149.522181205,249.203635341,432.59393353,428.227260914,4.36667261605
 03/29  22:00:00,349.356920271,0.0,0.0,0.0,49.8407270682,199.362908273,2.19046100289,0.0,2.19046100289
 03/29  23:00:00,299.992161221,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050083466,0.0,2.19050083466
 03/29  24:00:00,287.769963725,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054061682,0.0,2.19054061682
 03/30  01:00:00,287.769962275,0.0,0.0,0.0,24.9203635341,199.362908273,4.36061367281,0.0,4.36061367281
 03/30  02:00:00,287.769961932,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029085374,0.0,2.19029085374
 03/30  03:00:00,288.179798464,0.408027852172,0.0,0.0,24.9203635341,199.362908273,4.29281311968,2.10248517736,2.19032794232
 03/30  04:00:00,302.04196264,2.04013926086,0.0,0.0,24.9203635341,199.362908273,13.4259502196,11.2355853262,2.19036489343
 03/30  05:00:00,351.00076473,1.63211140869,0.0,0.0,49.8407270682,199.362908273,16.2751810504,11.9084193695,4.36676168091
 03/30  06:00:00,431.415872938,32.3981988688,0.0,0.0,49.8407270682,199.362908273,847.887355287,843.522402568,4.36495271878
 03/30  07:00:00,504.301322399,32.3981988688,0.0,0.0,149.522181205,199.362908273,822.040196463,813.285266485,8.75492997889
 03/30  08:00:00,1052.12809163,32.403974467,0.0,0.0,448.566543614,448.566543614,364.573262533,346.952563417,17.6206991159
 03/30  09:00:00,1015.72171862,32.8459487696,0.0,0.0,448.566543614,448.566543614,184.366586743,166.722949456,17.6436372862
 03/30  10:00:00,966.761446481,32.8577096481,0.0,0.0,448.566543614,448.566543614,104.634403326,84.776439952,19.8579633735
 03/30  11:00:00,966.347801723,32.4706696213,0.0,0.0,448.566543614,448.566543614,76.8176965336,54.6762072002,22.1414893334
 03/30  12:00:00,917.829538731,33.787981016,0.0,0.0,448.566543614,398.725816546,84.2489131394,55.3372927697,28.9116203697
 03/30  13:00:00,969.626484472,35.7649408582,0.0,0.0,448.566543614,448.566543614,62.5888650095,35.945281733,26.6435832765
 03/30  14:00:00,969.748601723,35.908798465,0.0,0.0,448.566543614,448.566543614,39.3701955616,23.9599489564,15.4102466052
 03/30  15:00:00,968.651884958,34.8345964139,0.0,0.0,448.566543614,448.566543614,16.605450903,1.19946609701,15.405984806
 03/30  16:00:00,1016.40249384,33.6917959102,0.0,0.0,448.566543614,448.566543614,22.4164572886,0.302733383299,22.1137239053
 03/30  17:00:00,903.003168168,33.1553445743,0.0,0.0,348.885089477,398.725816546,15.2184396916,2.05434974625,13.1640899453
 03/30  18:00:00,703.991347118,33.4922289239,0.0,0.0,249.203635341,299.044362409,30.33223225,19.3823144129,10.9499178371
 03/30  19:00:00,712.643684825,32.3981988688,0.0,0.0,249.203635341,299.044362409,45.9377397616,39.3764566856,6.56128307605
 03/30  20:00:00,580.263513167,32.3981988688,0.0,0.0,149.522181205,249.203635341,104.985014173,96.2373169926,8.74769718084
 03/30  21:00:00,555.850160708,32.3981988688,0.0,0.0,149.522181205,249.203635341,139.876500244,135.509877483,4.36662276086
 03/30  22:00:00,349.356918753,0.0,0.0,0.0,49.8407270682,199.362908273,2.1904370243,0.0,2.1904370243
 03/30  23:00:00,299.992159687,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047369461,0.0,2.19047369461
 03/30  24:00:00,287.76996217,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051031956,0.0,2.19051031956
 03/31  01:00:00,287.769960697,0.0,0.0,0.0,24.9203635341,199.362908273,4.36112088505,0.0,4.36112088505
 03/31  02:00:00,287.769960436,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025137761,0.0,2.19025137761
 03/31  03:00:00,287.769960301,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028527328,0.0,2.19028527328
 03/31  04:00:00,299.992158236,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031906463,0.0,2.19031906463
 03/31  05:00:00,349.358411736,0.0,0.0,0.0,49.8407270682,199.362908273,4.36653269016,0.0,4.36653269016
 03/31  06:00:00,431.194689314,32.3981988688,0.0,0.0,49.8407270682,199.362908273,581.907038429,577.54220817,4.36483025847
 03/31  07:00:00,504.206289952,32.3981988688,0.0,0.0,149.522181205,199.362908273,712.87975262,704.123914838,8.75583778251
 03/31  08:00:00,1051.99724972,32.4010406169,0.0,0.0,448.566543614,448.566543614,238.45769525,220.837622518,17.6200727327
 03/31  09:00:00,1015.74365837,32.9479688164,0.0,0.0,448.566543614,448.566543614,105.551279329,87.9091195025,17.6421598261
 03/31  10:00:00,966.991584288,33.1306062278,0.0,0.0,448.566543614,448.566543614,61.9594505495,42.1026566918,19.8567938577
 03/31  11:00:00,966.923265823,33.0720806675,0.0,0.0,448.566543614,448.566543614,50.5630235421,28.4213617551,22.141661787
 03/31  12:00:00,986.547112756,35.2150969959,28.4464776857,0.0,448.566543614,398.725816546,54.8941898739,25.9790967573,28.9150931166
 03/31  13:00:00,1128.05813661,37.4728788804,96.7366311516,0.0,448.566543614,448.566543614,37.5996468257,13.1699118036,24.4297350222
 03/31  14:00:00,1188.57593766,37.8392911378,155.654526104,0.0,448.566543614,448.566543614,23.2932766685,5.6808323917,17.6124442768
 03/31  15:00:00,1218.05732316,36.6531143523,184.590455764,0.0,448.566543614,448.566543614,15.4044137616,0.0,15.4044137616
 03/31  16:00:00,1279.31212201,35.4960915909,197.348915774,0.0,448.566543614,448.566543614,22.1115908181,0.0,22.1115908181
 03/31  17:00:00,1168.54516235,33.5073894375,202.160938657,0.0,348.885089477,398.725816546,13.1633481866,0.0,13.1633481866
 03/31  18:00:00,927.380252896,32.4043580421,163.244968022,0.0,249.203635341,299.044362409,10.409924395,1.64636711887,8.76355727611
 03/31  19:00:00,770.717526067,32.3981988688,28.8434900967,0.0,249.203635341,299.044362409,26.2373896169,17.497546139,8.73984347789
 03/31  20:00:00,580.230095573,32.3981988688,0.0,0.0,149.522181205,249.203635341,68.5899178816,59.8416677466,8.74825013506
 03/31  21:00:00,555.807856563,32.3981988688,0.0,0.0,149.522181205,249.203635341,92.6991303914,88.332807252,4.36632313939
 03/31  22:00:00,349.356917562,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037150155,0.0,2.19037150155
 03/31  23:00:00,299.992158182,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040501747,0.0,2.19040501747
 03/31  24:00:00,287.769960378,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043848809,0.0,2.19043848809
 04/01  01:00:00,237.929231954,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046798899,0.0,2.19046798899
 04/01  02:00:00,237.92923205,0.0,0.0,0.0,24.9203635341,149.522181205,4.36102717836,0.0,4.36102717836
 04/01  03:00:00,237.929231816,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055896522,0.0,2.19055896522
 04/01  04:00:00,250.151429516,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058909706,0.0,2.19058909706
 04/01  05:00:00,274.597318812,0.0,0.0,0.0,24.9203635341,149.522181205,4.3667226819,0.0,4.3667226819
 04/01  06:00:00,431.035792332,32.5506423347,0.0,0.0,49.8407270682,199.362908273,256.882378395,252.517646555,4.36473184012
 04/01  07:00:00,404.05721762,32.3981988688,0.0,0.0,49.8407270682,199.362908273,251.404863384,247.032119612,4.37274377153
 04/01  08:00:00,653.216707705,32.3981988688,0.0,0.0,249.203635341,249.203635341,209.603288932,200.862633364,8.74065556835
 04/01  09:00:00,616.554446405,32.3981988688,0.0,0.0,249.203635341,249.203635341,214.322173937,205.55948397,8.76268996713
 04/01  10:00:00,567.632869767,32.3981988688,0.0,0.0,249.203635341,249.203635341,182.753156015,171.813849156,10.9393068592
 04/01  11:00:00,567.637316095,32.3981988688,0.0,0.0,249.203635341,249.203635341,187.112198112,176.152935154,10.9592629578
 04/01  12:00:00,567.638827738,32.3981988688,0.0,0.0,249.203635341,249.203635341,190.299441905,181.53906147,8.76038043502
 04/01  13:00:00,567.645408837,32.3981988688,0.0,0.0,249.203635341,249.203635341,202.38869074,191.71169033,10.6770004094
 04/01  14:00:00,318.512721205,32.3981988688,0.0,0.0,74.7610906023,174.442544739,286.375714135,279.554776867,6.82093726793
 04/01  15:00:00,318.528324163,32.3981988688,0.0,0.0,74.7610906023,174.442544739,307.8351216,301.280165309,6.55495629162
 04/01  16:00:00,367.445783589,32.3981988688,0.0,0.0,74.7610906023,174.442544739,343.116933657,336.559512689,6.55742096812
 04/01  17:00:00,329.394440096,32.3981988688,0.0,0.0,24.9203635341,149.522181205,397.427300063,393.06251391,4.3647861528
 04/01  18:00:00,296.668007337,0.0,0.0,0.0,24.9203635341,149.522181205,2.19243275953,0.0,2.19243275953
 04/01  19:00:00,306.398278781,0.0,0.0,0.0,24.9203635341,149.522181205,4.36421541141,0.0,4.36421541141
 04/01  20:00:00,323.485612184,0.0,0.0,0.0,24.9203635341,149.522181205,4.36471255392,0.0,4.36471255392
 04/01  21:00:00,299.042212238,0.0,0.0,0.0,24.9203635341,149.522181205,4.3688554886,0.0,4.3688554886
 04/01  22:00:00,274.595824959,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045078886,0.0,2.19045078886
 04/01  23:00:00,250.151429438,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048087948,0.0,2.19048087948
 04/01  24:00:00,237.929231938,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051093687,0.0,2.19051093687
 04/02  01:00:00,237.928732677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955350242,0.0,2.18955350242
 04/02  02:00:00,239.977536206,2.04013926086,0.0,0.0,24.9203635341,149.522181205,12.5708614159,10.3813082792,2.18955313673
 04/02  03:00:00,239.568736135,1.63211140869,0.0,0.0,24.9203635341,149.522181205,11.6478704574,9.45832009909,2.18955035833
 04/02  04:00:00,252.202894999,2.04013926086,0.0,0.0,24.9203635341,149.522181205,16.3638361516,14.1742865196,2.18954963204
 04/02  05:00:00,276.239267827,1.63211140869,0.0,0.0,24.9203635341,149.522181205,16.7575092583,12.3928162588,4.36469299956
 04/02  06:00:00,325.53930935,2.04013926086,0.0,0.0,24.9203635341,149.522181205,20.2331533218,18.0436262385,2.18952708335
 04/02  07:00:00,298.310701467,1.63211140869,0.0,0.0,24.9203635341,149.522181205,16.6646760467,14.4753942515,2.18928179515
 04/02  08:00:00,298.722993958,2.04013926086,0.0,0.0,24.9203635341,149.522181205,21.7724425794,19.5829196395,2.18952293999
 04/02  09:00:00,261.644114577,1.63211140869,0.0,0.0,24.9203635341,149.522181205,16.6668783284,14.4772833451,2.18959498331
 04/02  10:00:00,213.169529182,2.04013926086,0.0,0.0,24.9203635341,149.522181205,24.0592793735,21.8697599643,2.18951940921
 04/02  11:00:00,212.757148866,1.63211140869,0.0,0.0,24.9203635341,149.522181205,19.8185977686,15.4559470003,4.36265076834
 04/02  12:00:00,213.166322117,2.04013926086,0.0,0.0,24.9203635341,149.522181205,19.0153731557,16.8238815432,2.19149161243
 04/02  13:00:00,212.756359115,1.63211140869,0.0,0.0,24.9203635341,149.522181205,17.0909001736,12.7221617411,4.36873843258
 04/02  14:00:00,213.166513079,2.04013926086,0.0,0.0,24.9203635341,149.522181205,21.414459273,17.0520033353,4.36245593772
 04/02  15:00:00,212.754244788,1.63211140869,0.0,0.0,24.9203635341,149.522181205,15.3579007653,13.168328842,2.18957192336
 04/02  16:00:00,262.054437426,2.04013926086,0.0,0.0,24.9203635341,149.522181205,19.39418835,17.2048394093,2.18934894071
 04/02  17:00:00,298.310482501,1.63211140869,0.0,0.0,24.9203635341,149.522181205,16.3755969638,14.1860292385,2.18956772526
 04/02  18:00:00,298.720068482,2.04013926086,0.0,0.0,24.9203635341,149.522181205,18.2365007177,16.0471559798,2.18934473794
 04/02  19:00:00,299.498343079,1.63211140869,0.0,0.0,24.9203635341,149.522181205,17.8717120539,15.6821338216,2.18957823226
 04/02  20:00:00,325.545534115,2.04013926086,0.0,0.0,24.9203635341,149.522181205,27.6189575773,25.429617049,2.18934052829
 04/02  21:00:00,300.691298377,1.63211140869,0.0,0.0,24.9203635341,149.522181205,23.6592429545,21.4669597764,2.19228317804
 04/02  22:00:00,276.661339179,2.04013926086,0.0,0.0,24.9203635341,149.522181205,33.071054232,30.8817310395,2.18932319257
 04/02  23:00:00,251.803939637,1.63211140869,0.0,0.0,24.9203635341,149.522181205,27.1123626517,24.9228058616,2.18955679008
 04/02  24:00:00,239.998029894,2.04013926086,0.0,0.0,24.9203635341,149.522181205,36.9309196798,34.7416006711,2.18931900869
 04/03  01:00:00,289.424345417,1.63211140869,0.0,0.0,24.9203635341,199.362908273,28.7068690436,26.5167113899,2.19015765373
 04/03  02:00:00,289.843025345,2.04013926086,0.0,0.0,24.9203635341,199.362908273,43.4925104164,39.1315737571,4.36093665937
 04/03  03:00:00,289.430221806,1.63211140869,0.0,0.0,24.9203635341,199.362908273,35.5713427255,33.3809114033,2.19043132227
 04/03  04:00:00,302.07493603,2.04013926086,0.0,0.0,24.9203635341,199.362908273,52.5723882402,50.3818601903,2.19052804995
 04/03  05:00:00,351.02203133,1.63211140869,0.0,0.0,49.8407270682,199.362908273,41.4667850579,37.1001498911,4.36663516683
 04/03  06:00:00,423.358139971,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1307.42527257,1303.06062782,4.36464474405
 04/03  07:00:00,504.510863668,32.3981988688,0.0,0.0,149.522181205,199.362908273,979.34467773,970.589253019,8.75542471092
 04/03  08:00:00,1052.33125888,32.3981988688,0.0,0.0,448.566543614,448.566543614,559.665187335,542.046751364,17.6184359708
 04/03  09:00:00,1015.53932443,32.3981988688,0.0,0.0,448.566543614,448.566543614,444.113477131,426.471832698,17.6416444331
 04/03  10:00:00,966.529015775,32.3981988688,0.0,0.0,448.566543614,448.566543614,330.17674451,312.528555875,17.6481886349
 04/03  11:00:00,966.45526813,32.3981988688,0.0,0.0,448.566543614,448.566543614,264.461667686,240.112531002,24.3491366842
 04/03  12:00:00,916.572807369,32.3981988688,0.0,0.0,448.566543614,398.725816546,222.701675038,196.023946783,26.6777282556
 04/03  13:00:00,966.340468572,32.3981988688,0.0,0.0,448.566543614,448.566543614,149.792302579,123.149823304,26.6424792754
 04/03  14:00:00,966.298576868,32.3981988688,0.0,0.0,448.566543614,448.566543614,105.598804325,90.1890368628,15.4097674624
 04/03  15:00:00,966.273469393,32.3981988688,0.0,0.0,448.566543614,448.566543614,79.6736498864,64.2703532662,15.4032966202
 04/03  16:00:00,1015.15756008,32.3981988688,0.0,0.0,448.566543614,448.566543614,75.7058242661,53.5967547281,22.109069538
 04/03  17:00:00,902.321061534,32.3981988688,0.0,0.0,348.885089477,398.725816546,98.0834030527,84.9214197768,13.1619832759
 04/03  18:00:00,703.053025133,32.3981988688,0.0,0.0,249.203635341,299.044362409,203.437013533,194.673995061,8.76301847273
 04/03  19:00:00,704.284507537,32.3981988688,0.0,0.0,249.203635341,299.044362409,260.567319595,251.827334578,8.73998501706
 04/03  20:00:00,580.444652139,32.3981988688,0.0,0.0,149.522181205,249.203635341,321.985807144,313.238783547,8.74702359706
 04/03  21:00:00,565.392924087,32.3981988688,0.000682617049172,0.0,149.522181205,249.203635341,342.16614336,337.799813522,4.36632983805
 04/03  22:00:00,349.356912645,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037701639,0.0,2.19037701639
 04/03  23:00:00,299.99215331,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040043916,0.0,2.19040043916
 04/03  24:00:00,287.76995552,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042383232,0.0,2.19042383232
 04/04  01:00:00,287.769954062,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044306432,0.0,2.19044306432
 04/04  02:00:00,287.769954148,0.0,0.0,0.0,24.9203635341,199.362908273,4.36094676667,0.0,4.36094676667
 04/04  03:00:00,287.769953922,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050349738,0.0,2.19050349738
 04/04  04:00:00,299.992151603,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052346827,0.0,2.19052346827
 04/04  05:00:00,350.587338931,1.22408355652,0.0,0.0,49.8407270682,199.362908273,10.0362624043,5.66973730148,4.36652510285
 04/04  06:00:00,422.791372053,32.3981988688,0.0,0.0,49.8407270682,199.362908273,772.422241533,768.057735909,4.36450562447
 04/04  07:00:00,504.078991405,32.3981988688,0.0,0.0,149.522181205,199.362908273,628.211904511,619.456411095,8.75549341632
 04/04  08:00:00,1052.07904576,32.3981988688,0.0,0.0,448.566543614,448.566543614,356.610643466,338.992528632,17.618114834
 04/04  09:00:00,1015.35433859,32.3981988688,0.0,0.0,448.566543614,448.566543614,294.058573258,276.417544445,17.6410288137
 04/04  10:00:00,966.414749275,32.3981988688,0.0,0.0,448.566543614,448.566543614,239.444643641,221.797328429,17.6473152125
 04/04  11:00:00,966.367100313,32.3981988688,0.0,0.0,448.566543614,448.566543614,190.09003742,165.739556542,24.3504808779
 04/04  12:00:00,916.542633108,32.3981988688,0.0,0.0,448.566543614,398.725816546,207.37485769,180.699907558,26.6749501327
 04/04  13:00:00,966.345247299,32.3981988688,0.0,0.0,448.566543614,448.566543614,166.759726383,140.120454198,26.6392721845
 04/04  14:00:00,966.330930466,32.3981988688,0.0,0.0,448.566543614,448.566543614,151.707750588,136.299821889,15.4079286994
 04/04  15:00:00,966.325179086,32.3981988688,0.0,0.0,448.566543614,448.566543614,146.58198465,131.17848422,15.4035004298
 04/04  16:00:00,1015.19719741,32.3981988688,0.0,0.0,448.566543614,448.566543614,127.556438434,105.447927061,22.1085113725
 04/04  17:00:00,902.323076371,32.3981988688,0.0,0.0,348.885089477,398.725816546,107.587785106,94.4277669158,13.1600181902
 04/04  18:00:00,703.039416586,32.3981988688,0.0,0.0,249.203635341,299.044362409,201.982632719,193.220268227,8.76236449194
 04/04  19:00:00,704.267368804,32.3981988688,0.0,0.0,249.203635341,299.044362409,257.083146631,248.343505794,8.73964083675
 04/04  20:00:00,580.432893831,32.3981988688,0.0,0.0,149.522181205,249.203635341,326.374631868,317.62789555,8.74673631771
 04/04  21:00:00,556.001019705,32.3981988688,0.0,0.0,149.522181205,249.203635341,341.84489519,339.651466239,2.1934289512
 04/04  22:00:00,349.356911085,0.0,0.0,0.0,49.8407270682,199.362908273,4.36090812615,0.0,4.36090812615
 04/04  23:00:00,299.99215171,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041182296,0.0,2.19041182296
 04/04  24:00:00,287.769953746,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043172632,0.0,2.19043172632
 04/05  01:00:00,287.769952083,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044678998,0.0,2.19044678998
 04/05  02:00:00,287.769952345,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046349913,0.0,2.19046349913
 04/05  03:00:00,287.769952414,0.0,0.0,0.0,24.9203635341,199.362908273,4.36097672934,0.0,4.36097672934
 04/05  04:00:00,299.992149979,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051307907,0.0,2.19051307907
 04/05  05:00:00,349.358398932,0.0,0.0,0.0,49.8407270682,199.362908273,4.36631813781,0.0,4.36631813781
 04/05  06:00:00,422.749154519,32.3981988688,0.0,0.0,49.8407270682,199.362908273,757.089408444,754.897262499,2.19214594564
 04/05  07:00:00,504.02322082,32.3981988688,0.0,0.0,149.522181205,199.362908273,588.16993149,577.232052365,10.937879125
 04/05  08:00:00,1051.97916572,32.3981988688,0.0,0.0,448.566543614,448.566543614,248.969253809,233.551414068,15.4178397417
 04/05  09:00:00,1015.23359166,32.3981988688,0.0,0.0,448.566543614,448.566543614,164.000858239,144.155557607,19.8453006313
 04/05  10:00:00,966.280678313,32.3981988688,0.0,0.0,448.566543614,448.566543614,89.5469013323,71.8989647048,17.6479366275
 04/05  11:00:00,966.262277921,32.3981988688,0.0,0.0,448.566543614,448.566543614,68.90349553,46.7696862413,22.1338092887
 04/05  12:00:00,916.496977844,32.462185956,0.0,0.0,448.566543614,398.725816546,83.2899482576,54.3821112537,28.907837004
 04/05  13:00:00,967.506243745,33.6449226721,0.0,0.0,448.566543614,448.566543614,64.4472811953,40.0200787308,24.4272024645
 04/05  14:00:00,967.762132631,33.9202749589,0.0,0.0,448.566543614,448.566543614,46.7631285215,29.1529075867,17.6102209348
 04/05  15:00:00,967.017578546,33.1932111873,0.0,0.0,448.566543614,448.566543614,24.9898578709,9.58569723922,15.4041606317
 04/05  16:00:00,1015.76183546,33.0438172714,0.0,0.0,448.566543614,448.566543614,28.7933061816,8.89610958619,19.8971965954
 04/05  17:00:00,904.443175954,34.5820539308,0.0,0.0,348.885089477,398.725816546,30.9000648789,17.7338836095,13.1661812694
 04/05  18:00:00,704.308367958,33.7988340861,0.0,0.0,249.203635341,299.044362409,44.7267423034,33.7789756676,10.9477666358
 04/05  19:00:00,704.112060756,32.3981988688,0.0,0.0,249.203635341,299.044362409,64.5502920219,57.98957492,6.56071710189
 04/05  20:00:00,580.275724176,32.3981988688,0.0,0.0,149.522181205,249.203635341,130.081207359,121.333986353,8.74722100567
 04/05  21:00:00,555.877633987,32.3981988688,0.0,0.0,149.522181205,249.203635341,186.626308715,182.259823084,4.36648563099
 04/05  22:00:00,349.35690888,0.0,0.0,0.0,49.8407270682,199.362908273,2.19029266799,0.0,2.19029266799
 04/05  23:00:00,299.992149956,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030918197,0.0,2.19030918197
 04/05  24:00:00,287.769952343,0.0,0.0,0.0,24.9203635341,199.362908273,4.36066783621,0.0,4.36066783621
 04/06  01:00:00,287.769950467,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035245901,0.0,2.19035245901
 04/06  02:00:00,287.769950282,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036566991,0.0,2.19036566991
 04/06  03:00:00,287.769950309,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037878798,0.0,2.19037878798
 04/06  04:00:00,299.992148335,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039183222,0.0,2.19039183222
 04/06  05:00:00,349.358395704,0.0,0.0,0.0,49.8407270682,199.362908273,4.36654199582,0.0,4.36654199582
 04/06  06:00:00,422.642886295,32.3981988688,0.0,0.0,49.8407270682,199.362908273,625.37286497,621.008184472,4.36468049845
 04/06  07:00:00,503.886492439,32.3981988688,0.0,0.0,149.522181205,199.362908273,430.726252761,421.971372777,8.75487998342
 04/06  08:00:00,1051.90469905,32.4044555956,0.0,0.0,448.566543614,448.566543614,162.568586888,144.95189181,17.6166950779
 04/06  09:00:00,1015.48187299,32.7158115558,0.0,0.0,448.566543614,448.566543614,84.6627707402,67.0244567091,17.6383140311
 04/06  10:00:00,966.862169096,33.0110541079,0.0,0.0,448.566543614,448.566543614,56.6139760627,36.763266128,19.8507099347
 04/06  11:00:00,1021.3795496,32.5614033832,14.3085651381,0.0,448.566543614,448.566543614,49.3990503011,27.2651596399,22.1338906612
 04/06  12:00:00,1028.42102547,33.9434383526,54.7820107492,0.0,448.566543614,398.725816546,54.3136431538,27.6387118256,26.6749313281
 04/06  13:00:00,1133.22021268,35.7043441098,103.127787651,0.0,448.566543614,448.566543614,41.7969790122,15.1587815824,26.6381974298
 04/06  14:00:00,1194.86047734,35.9144410666,163.259912836,0.0,448.566543614,448.566543614,20.4808965548,5.07234736991,15.4085491848
 04/06  15:00:00,1213.32637194,35.0039647668,182.131890862,0.0,448.566543614,448.566543614,15.404042092,0.0,15.404042092
 04/06  16:00:00,1269.22302089,35.5906821668,187.868460777,0.0,448.566543614,448.566543614,22.1057435959,0.0,22.1057435959
 04/06  17:00:00,1162.20854119,36.4776559711,192.355088249,0.0,348.885089477,398.725816546,13.1586869979,0.0,13.1586869979
 04/06  18:00:00,952.547806873,34.7313636308,185.175985584,0.0,249.203635341,299.044362409,10.6397472455,1.87695099278,8.76279625275
 04/06  19:00:00,810.618611353,32.4831900902,57.4645823837,0.0,249.203635341,299.044362409,24.1601308253,15.4199499538,8.7401808715
 04/06  20:00:00,580.210434208,32.3981988688,0.0,0.0,149.522181205,249.203635341,51.0888556599,44.5240387095,6.56481695036
 04/06  21:00:00,555.798802732,32.3981988688,0.0,0.0,149.522181205,249.203635341,92.5067632507,88.1402981857,4.36646506496
 04/06  22:00:00,349.356907568,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047683574,0.0,2.19047683574
 04/06  23:00:00,299.992148462,0.0,0.0,0.0,24.9203635341,199.362908273,4.36099009732,0.0,4.36099009732
 04/06  24:00:00,287.769950412,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051413738,0.0,2.19051413738
 04/07  01:00:00,287.769948536,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905212391,0.0,2.1905212391
 04/07  02:00:00,287.769948642,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989650376,0.0,2.18989650376
 04/07  03:00:00,287.769948891,0.0,0.0,0.0,24.9203635341,199.362908273,4.36038112054,0.0,4.36038112054
 04/07  04:00:00,299.992146639,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020499509,0.0,2.19020499509
 04/07  05:00:00,349.358392814,0.0,0.0,0.0,49.8407270682,199.362908273,4.3662021651,0.0,4.3662021651
 04/07  06:00:00,422.587196943,32.5550582278,0.0,0.0,49.8407270682,199.362908273,385.153344812,382.96105335,2.19229146174
 04/07  07:00:00,503.72412784,32.3981988688,0.0,0.0,149.522181205,199.362908273,254.203501148,245.448645679,8.75485546844
 04/07  08:00:00,1052.27015462,32.8373703121,0.0,0.0,448.566543614,448.566543614,88.7156244138,71.0998118361,17.6158125776
 04/07  09:00:00,1016.94956414,34.2115344147,0.0,0.0,448.566543614,448.566543614,53.9403952265,36.3015827058,17.6388125207
 04/07  10:00:00,1093.66976218,34.1698984659,66.4787284713,0.0,448.566543614,448.566543614,40.7748069521,20.9247632354,19.8500437167
 04/07  11:00:00,1199.25920047,33.4835764127,169.389763314,0.0,448.566543614,448.566543614,32.6097844339,10.4760516802,22.1337327538
 04/07  12:00:00,1173.80683181,35.0806680052,190.579504421,0.0,448.566543614,398.725816546,37.0256794289,10.3481734668,26.6775059621
 04/07  13:00:00,1239.42868921,36.999638696,202.281186768,0.0,448.566543614,448.566543614,27.7865293789,1.14637822355,26.6401511553
 04/07  14:00:00,1256.57736549,37.5867252689,217.674547424,0.0,448.566543614,448.566543614,15.4761957247,0.0675758553155,15.4086198694
 04/07  15:00:00,1259.44937214,37.5242647291,220.607402596,0.0,448.566543614,448.566543614,15.4017641053,0.0,15.4017641053
 04/07  16:00:00,1300.09649796,35.9239917212,215.060612759,0.0,448.566543614,448.566543614,22.1051471651,0.0,22.1051471651
 04/07  17:00:00,1168.98021381,32.8832515833,201.245479337,0.0,348.885089477,398.725816546,13.1592384432,0.0,13.1592384432
 04/07  18:00:00,962.396979965,32.3981988688,194.933670197,0.0,249.203635341,299.044362409,16.0169997741,7.25526541248,8.76173436163
 04/07  19:00:00,957.909601596,32.3981988688,190.518916982,0.0,249.203635341,299.044362409,28.2565138764,19.517533943,8.73897993346
 04/07  20:00:00,709.12989987,32.3981988688,79.2762113265,0.0,149.522181205,249.203635341,59.0173960085,52.4525941291,6.5648018794
 04/07  21:00:00,555.789101865,32.3981988688,0.0,0.0,149.522181205,249.203635341,83.3090650491,78.9424546669,4.36661038214
 04/07  22:00:00,349.356905847,0.0,0.0,0.0,49.8407270682,199.362908273,4.36068335332,0.0,4.36068335332
 04/07  23:00:00,299.992146648,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021310801,0.0,2.19021310801
 04/07  24:00:00,287.769948572,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022252396,0.0,2.19022252396
 04/08  01:00:00,237.929219633,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022689118,0.0,2.19022689118
 04/08  02:00:00,237.929219771,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023300106,0.0,2.19023300106
 04/08  03:00:00,237.929219988,0.0,0.0,0.0,24.9203635341,149.522181205,4.36048396098,0.0,4.36048396098
 04/08  04:00:00,250.151417711,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025082452,0.0,2.19025082452
 04/08  05:00:00,274.597299401,0.0,0.0,0.0,24.9203635341,149.522181205,4.36626949296,0.0,4.36626949296
 04/08  06:00:00,422.624784489,32.6411967633,0.0,0.0,49.8407270682,199.362908273,338.388158346,336.195837147,2.19232119842
 04/08  07:00:00,404.048285448,32.3981988688,0.0,0.0,49.8407270682,199.362908273,270.113277369,263.565005949,6.54827142011
 04/08  08:00:00,653.160179875,32.3981988688,0.0,0.0,249.203635341,249.203635341,157.659220162,151.099859298,6.55936086375
 04/08  09:00:00,616.456839111,32.3981988688,0.0,0.0,249.203635341,249.203635341,114.515086315,103.567840361,10.9472459539
 04/08  10:00:00,567.535378754,32.3981988688,0.0,0.0,249.203635341,249.203635341,74.2101412188,65.4557484783,8.75439274054
 04/08  11:00:00,567.524393108,32.3981988688,0.0,0.0,249.203635341,249.203635341,60.8101405164,49.8526514573,10.9574890591
 04/08  12:00:00,567.975141245,32.8523525938,0.0,0.0,249.203635341,249.203635341,56.3904143092,47.6333598228,8.75705448634
 04/08  13:00:00,569.14117083,34.0200031786,0.0,0.0,249.203635341,249.203635341,57.3097589792,46.3720530419,10.9377059373
 04/08  14:00:00,319.505116219,33.5704943963,0.0,0.0,74.7610906023,174.442544739,76.4745721447,69.9145858396,6.55998630506
 04/08  15:00:00,328.002067311,32.677994804,0.000451480699433,0.0,74.7610906023,174.442544739,41.1192963839,34.5652697909,6.55402659292
 04/08  16:00:00,411.871555367,32.5283065805,0.0023478375562,0.0,74.7610906023,174.442544739,43.2164679238,36.6598425689,6.55662535483
 04/08  17:00:00,330.343796886,33.6283297908,0.0,0.0,24.9203635341,149.522181205,63.013545418,58.6489035692,4.36464184876
 04/08  18:00:00,329.828680732,22.7338383178,0.00106513505173,0.0,24.9203635341,149.522181205,2.1923227137,0.0,2.1923227137
 04/08  19:00:00,303.040377236,5.18578183124,0.0,0.0,24.9203635341,149.522181205,4.36464564179,0.0,4.36464564179
 04/08  20:00:00,323.48559539,0.0,0.0,0.0,24.9203635341,149.522181205,4.36432049619,0.0,4.36432049619
 04/08  21:00:00,299.042190478,0.0,0.0,0.0,24.9203635341,149.522181205,4.36829936999,0.0,4.36829936999
 04/08  22:00:00,274.595813197,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019721527,0.0,2.19019721527
 04/08  23:00:00,250.151417502,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020298399,0.0,2.19020298399
 04/08  24:00:00,237.929219809,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902087439,0.0,2.1902087439
 04/09  01:00:00,237.928722926,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953100779,0.0,2.18953100779
 04/09  02:00:00,237.928722903,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950559432,0.0,2.18950559432
 04/09  03:00:00,237.928722889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948002912,0.0,2.18948002912
 04/09  04:00:00,250.150920684,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945435203,0.0,2.18945435203
 04/09  05:00:00,274.596801752,0.0,0.0,0.0,24.9203635341,149.522181205,4.36424671146,0.0,4.36424671146
 04/09  06:00:00,314.940440805,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936005878,0.0,2.18936005878
 04/09  07:00:00,296.666503118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952764741,0.0,2.18952764741
 04/09  08:00:00,296.666503125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945341331,0.0,2.18945341331
 04/09  09:00:00,274.333171654,14.3332619372,0.0,0.0,24.9203635341,149.522181205,2.18951455135,0.0,2.18951455135
 04/09  10:00:00,211.111118523,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940159771,0.0,2.18940159771
 04/09  11:00:00,211.112108434,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113117826,0.0,2.19113117826
 04/09  12:00:00,211.112109029,0.0,0.0,0.0,24.9203635341,149.522181205,4.3628041115,0.0,4.3628041115
 04/09  13:00:00,211.113593942,0.0,0.0,0.0,24.9203635341,149.522181205,4.3683192517,0.0,4.3683192517
 04/09  14:00:00,211.112108366,0.0,0.0,0.0,24.9203635341,149.522181205,2.19136839666,0.0,2.19136839666
 04/09  15:00:00,211.111118491,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949693649,0.0,2.18949693649
 04/09  16:00:00,259.999909679,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947082723,0.0,2.18947082723
 04/09  17:00:00,296.666503116,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944571717,0.0,2.18944571717
 04/09  18:00:00,296.666503086,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894187174,0.0,2.1894187174
 04/09  19:00:00,297.853107521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948989326,0.0,2.18948989326
 04/09  20:00:00,323.484107504,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936663367,0.0,2.18936663367
 04/09  21:00:00,299.041197379,0.0,0.0,0.0,24.9203635341,149.522181205,4.36445022215,0.0,4.36445022215
 04/09  22:00:00,276.640534082,2.04013926086,0.0,0.0,24.9203635341,149.522181205,8.47119553263,6.28173018842,2.18946534421
 04/09  23:00:00,251.789308974,1.63211140869,0.0,0.0,24.9203635341,149.522181205,9.95303467728,7.76390452744,2.18913014983
 04/09  24:00:00,239.980534798,2.04013926086,0.0,0.0,24.9203635341,149.522181205,16.625140186,14.4356315128,2.18950867315
 04/10  01:00:00,289.411485648,1.63211140869,0.0,0.0,24.9203635341,199.362908273,13.8512128489,11.6608040841,2.19040876484
 04/10  02:00:00,289.823139579,2.04013926086,0.0,0.0,24.9203635341,199.362908273,18.3304384662,16.1401696259,2.19026884035
 04/10  03:00:00,289.412683794,1.63211140869,0.0,0.0,24.9203635341,199.362908273,15.3257812948,13.1353542196,2.19042707516
 04/10  04:00:00,302.0480441,2.04013926086,0.0,0.0,24.9203635341,199.362908273,21.6629394498,19.472535509,2.19040394076
 04/10  05:00:00,351.005190887,1.63211140869,0.0,0.0,49.8407270682,199.362908273,22.5059823569,18.1395139663,4.36646839059
 04/10  06:00:00,414.428684101,32.3981988688,0.0,0.0,49.8407270682,199.362908273,982.984611949,978.620048952,4.36456299637
 04/10  07:00:00,504.193092953,32.3981988688,0.0,0.0,149.522181205,199.362908273,723.708267683,714.954237503,8.75403018016
 04/10  08:00:00,1052.0457524,32.3981988688,0.0,0.0,448.566543614,448.566543614,300.082081982,282.467313456,17.6147685263
 04/10  09:00:00,1015.27001659,32.3981988688,0.0,0.0,448.566543614,448.566543614,187.301439358,169.666106424,17.6353329341
 04/10  10:00:00,966.321654467,32.3981988688,0.0,0.0,448.566543614,448.566543614,126.326717505,108.683612855,17.6431046507
 04/10  11:00:00,966.28851551,32.3981988688,0.0,0.0,448.566543614,448.566543614,92.6948001376,70.5642749802,22.1305251573
 04/10  12:00:00,916.449324856,32.3981988688,0.0,0.0,448.566543614,398.725816546,96.4115991555,67.5112975377,28.9003016178
 04/10  13:00:00,966.256390081,32.3981988688,0.0,0.0,448.566543614,448.566543614,58.2036857542,33.7818171833,24.4218685709
 04/10  14:00:00,966.232816618,32.3981988688,0.0,0.0,448.566543614,448.566543614,34.7207939371,19.3149843578,15.4058095793
 04/10  15:00:00,966.218833419,32.3981988688,0.0,0.0,448.566543614,448.566543614,22.5400626631,4.94200848611,17.598054177
 04/10  16:00:00,1015.11123142,32.3981988688,0.0,0.0,448.566543614,448.566543614,22.878169012,2.98544751088,19.8927215011
 04/10  17:00:00,902.839530728,32.9818687227,0.0,0.0,348.885089477,398.725816546,25.9078419164,12.7467930207,13.1610488958
 04/10  18:00:00,703.804581502,33.296977954,0.0,0.0,249.203635341,299.044362409,37.9774078832,29.2157314455,8.76167643772
 04/10  19:00:00,704.107691309,32.3981988688,0.0,0.0,249.203635341,299.044362409,57.7707257022,49.0306526618,8.7400730404
 04/10  20:00:00,580.290331308,32.3981988688,0.0,0.0,149.522181205,249.203635341,135.306625691,128.742060124,6.56456556709
 04/10  21:00:00,555.904730649,32.3981988688,0.0,0.0,149.522181205,249.203635341,204.727934785,200.361424886,4.36650989943
 04/10  22:00:00,349.356900367,0.0,0.0,0.0,49.8407270682,199.362908273,4.36057890363,0.0,4.36057890363
 04/10  23:00:00,299.992141214,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901451076,0.0,2.1901451076
 04/10  24:00:00,287.76994313,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901434384,0.0,2.1901434384
 04/11  01:00:00,287.769941145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989920055,0.0,2.18989920055
 04/11  02:00:00,287.769941238,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904828624,0.0,2.1904828624
 04/11  03:00:00,287.769941493,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047733447,0.0,2.19047733447
 04/11  04:00:00,299.99213928,0.0,0.0,0.0,24.9203635341,199.362908273,4.36093784779,0.0,4.36093784779
 04/11  05:00:00,350.997645724,1.63211140869,0.0,0.0,49.8407270682,199.362908273,12.3176231885,7.95129188153,4.36633130695
 04/11  06:00:00,414.236244893,32.3981988688,0.0,0.0,49.8407270682,199.362908273,723.528677239,721.336542032,2.19213520709
 04/11  07:00:00,504.248535963,32.3981988688,0.0,0.0,149.522181205,199.362908273,746.112973277,737.359342941,8.75363033582
 04/11  08:00:00,1051.95672899,32.4013465666,0.0,0.0,448.566543614,448.566543614,197.042605746,179.428232368,17.6143733775
 04/11  09:00:00,1015.40720665,32.6186313199,0.0,0.0,448.566543614,448.566543614,98.4504314069,80.8148495519,17.6355818549
 04/11  10:00:00,966.519824072,32.6589344871,0.0,0.0,448.566543614,448.566543614,59.7296134221,42.0846381322,17.6449752899
 04/11  11:00:00,966.247831128,32.3981988688,0.0,0.0,448.566543614,448.566543614,51.3181713737,26.9781487767,24.3400225969
 04/11  12:00:00,960.885080656,32.4938359916,14.6237759845,0.0,448.566543614,398.725816546,51.301058459,24.6402078832,26.6608505758
 04/11  13:00:00,1076.51788875,33.1449177116,55.0790251653,0.0,448.566543614,448.566543614,33.8389615582,9.42099640532,24.4179651529
