Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/11  14:00:00,1152.66690767,33.4638893354,124.077491863,0.0,448.566543614,448.566543614,19.4161852557,1.82422411356,17.5919611422
 04/11  15:00:00,1181.326983,32.5477932219,153.31850509,0.0,448.566543614,448.566543614,16.9583683167,1.54661850829,15.4117498084
 04/11  16:00:00,1205.47872565,32.3981988688,129.256125398,0.0,448.566543614,448.566543614,24.287147197,4.39692572832,19.8902214687
 04/11  17:00:00,1061.92839996,32.3981988688,99.3715712844,0.0,348.885089477,398.725816546,25.6781012695,12.5187197917,13.1593814778
 04/11  18:00:00,837.474871565,32.3981988688,74.8867210262,0.0,249.203635341,299.044362409,23.7626205247,15.0016237695,8.7609967552
 04/11  19:00:00,772.328153877,32.3981988688,26.0671923542,0.0,249.203635341,299.044362409,51.0364655049,42.2975816335,8.73888387142
 04/11  20:00:00,580.24942289,32.3981988688,0.0,0.0,149.522181205,249.203635341,86.9954676255,80.4309608834,6.5645067421
 04/11  21:00:00,555.819067174,32.3981988688,0.0,0.0,149.522181205,249.203635341,105.339453124,100.972963339,4.3664897853
 04/11  22:00:00,349.356898501,0.0,0.0,0.0,49.8407270682,199.362908273,4.36055732329,0.0,4.36055732329
 04/11  23:00:00,299.992139351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986117758,0.0,2.18986117758
 04/11  24:00:00,287.769941257,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047471353,0.0,2.19047471353
 04/12  01:00:00,287.76993923,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046291723,0.0,2.19046291723
 04/12  02:00:00,287.769939311,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045365495,0.0,2.19045365495
 04/12  03:00:00,287.769939554,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044431007,0.0,2.19044431007
 04/12  04:00:00,299.992137359,0.0,0.0,0.0,24.9203635341,199.362908273,4.36086035872,0.0,4.36086035872
 04/12  05:00:00,349.358378052,0.0,0.0,0.0,49.8407270682,199.362908273,4.36581467255,0.0,4.36581467255
 04/12  06:00:00,414.109072407,32.6695028757,0.0,0.0,49.8407270682,199.362908273,301.137162324,298.945083653,2.192078671
 04/12  07:00:00,503.691017241,32.3981988688,0.0,0.0,149.522181205,199.362908273,200.720391854,191.967131999,8.75325985475
 04/12  08:00:00,1052.12166265,32.6966412818,0.0,0.0,448.566543614,448.566543614,75.5445616231,57.9314680414,17.6130935817
 04/12  09:00:00,1035.82377661,33.8559594023,2.71062714109,0.0,448.566543614,448.566543614,53.4123420614,35.7783520077,17.6339900537
 04/12  10:00:00,1136.59996444,33.5182787504,108.513158275,0.0,448.566543614,448.566543614,38.1880536984,20.5449710124,17.643082686
 04/12  11:00:00,1212.89608632,33.1211776491,182.251825501,0.0,448.566543614,448.566543614,34.0521087763,11.9227908973,22.1293178791
 04/12  12:00:00,1175.79962745,34.3333549795,192.88324806,0.0,448.566543614,398.725816546,41.0893101104,12.822571998,28.2667381124
 04/12  13:00:00,1234.02385176,36.0500265478,198.388248995,0.0,448.566543614,448.566543614,27.733849422,2.68386094255,25.0499884794
 04/12  14:00:00,1242.10882479,36.8568401164,205.425100705,0.0,448.566543614,448.566543614,15.8405021181,0.434852824005,15.4056492941
 04/12  15:00:00,1249.94735008,37.2431995191,211.624938711,0.0,448.566543614,448.566543614,15.4011634565,0.0,15.4011634565
 04/12  16:00:00,1323.44312302,39.0709390172,233.243129116,0.0,448.566543614,448.566543614,22.0985965098,0.0,22.0985965098
 04/12  17:00:00,1208.00438392,33.9674928832,235.797318326,0.0,348.885089477,398.725816546,11.04666448,0.0,11.04666448
 04/12  18:00:00,996.548603075,32.6192232925,226.122634998,0.0,249.203635341,299.044362409,10.8683053981,0.0,10.8683053981
 04/12  19:00:00,976.667285811,32.3981988688,207.782770009,0.0,249.203635341,299.044362409,6.74310740539,0.183828652142,6.55927875325
 04/12  20:00:00,827.379996843,32.3981988688,185.047224092,0.0,149.522181205,249.203635341,19.6002138345,10.8542963066,8.745917528
 04/12  21:00:00,726.482285332,32.3981988688,110.424168319,0.0,149.522181205,249.203635341,38.0999981742,33.7334908926,4.36650728163
 04/12  22:00:00,349.356896035,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031127964,0.0,2.19031127964
 04/12  23:00:00,299.99213715,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030176112,0.0,2.19030176112
 04/12  24:00:00,287.769939504,0.0,0.0,0.0,24.9203635341,199.362908273,4.36057501886,0.0,4.36057501886
 04/13  01:00:00,287.769937447,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026652234,0.0,2.19026652234
 04/13  02:00:00,287.769937291,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025352899,0.0,2.19025352899
 04/13  03:00:00,287.7699373,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024046235,0.0,2.19024046235
 04/13  04:00:00,299.992135266,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022734283,0.0,2.19022734283
 04/13  05:00:00,349.358375016,0.0,0.0,0.0,49.8407270682,199.362908273,4.36603867738,0.0,4.36603867738
 04/13  06:00:00,414.82905697,33.5138857161,0.0,0.0,49.8407270682,199.362908273,180.025510316,175.661220875,4.36428944042
 04/13  07:00:00,503.619855227,32.3981988688,0.0,0.0,149.522181205,199.362908273,128.676766411,119.924150854,8.75261555701
 04/13  08:00:00,1051.80113495,32.3981988688,0.0,0.0,448.566543614,448.566543614,52.2160971199,35.0808527322,17.1352443877
 04/13  09:00:00,1037.51836706,32.3981988688,3.36602581709,0.0,448.566543614,448.566543614,35.0686912392,16.9573682338,18.1113230055
 04/13  10:00:00,1058.7967113,32.5917043706,34.3802392278,0.0,448.566543614,448.566543614,23.4494337979,5.80747893891,17.641954859
 04/13  11:00:00,1110.35051637,34.0041502939,82.6003737121,0.0,448.566543614,448.566543614,23.4619179341,1.3348280707,22.1270898634
 04/13  12:00:00,1158.35746071,34.8713502981,176.279083214,0.0,448.566543614,398.725816546,27.926926156,1.2593874404,26.6675387156
 04/13  13:00:00,1239.93383387,39.706968659,200.612808905,0.0,448.566543614,448.566543614,26.7489039153,0.121654194421,26.6272497208
 04/13  14:00:00,1261.92117116,40.6372017356,220.310899552,0.0,448.566543614,448.566543614,15.4046955028,0.0,15.4046955028
 04/13  15:00:00,1273.93303548,41.1810356913,231.387210384,0.0,448.566543614,448.566543614,15.3984513521,0.0,15.3984513521
 04/13  16:00:00,1316.90336472,40.4438218654,227.3038127,0.0,448.566543614,448.566543614,19.8869414962,0.0,19.8869414962
 04/13  17:00:00,1197.74446226,39.1962450347,221.94703095,0.0,348.885089477,398.725816546,13.1612291293,0.0,13.1612291293
 04/13  18:00:00,997.685067534,35.9566717348,224.823599909,0.0,249.203635341,299.044362409,10.9453627937,0.0,10.9453627937
 04/13  19:00:00,970.132144918,32.823853537,210.41300142,0.0,249.203635341,299.044362409,6.79692362,0.237806773643,6.55911684636
 04/13  20:00:00,756.68738358,32.3981988688,116.520807558,0.0,149.522181205,249.203635341,20.4876985794,11.7419129243,8.74578565511
 04/13  21:00:00,613.31860571,32.3981988688,10.0748228938,0.0,149.522181205,249.203635341,28.5028746649,26.3100024012,2.19287226365
 04/13  22:00:00,349.356894693,0.0,0.0,0.0,49.8407270682,199.362908273,4.36077635653,0.0,4.36077635653
 04/13  23:00:00,299.992135287,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903584009,0.0,2.1903584009
 04/13  24:00:00,287.769937341,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034496774,0.0,2.19034496774
 04/14  01:00:00,287.769935387,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032610264,0.0,2.19032610264
 04/14  02:00:00,287.769935575,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030917249,0.0,2.19030917249
 04/14  03:00:00,287.769935681,0.0,0.0,0.0,24.9203635341,199.362908273,4.36056724462,0.0,4.36056724462
 04/14  04:00:00,299.992133353,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902579705,0.0,2.1902579705
 04/14  05:00:00,349.358371908,0.0,0.0,0.0,49.8407270682,199.362908273,4.36613019212,0.0,4.36613019212
 04/14  06:00:00,415.337904187,34.0243786417,0.0,0.0,49.8407270682,199.362908273,181.223116595,179.030888751,2.19222784369
 04/14  07:00:00,503.608658495,32.3981988688,0.0,0.0,149.522181205,199.362908273,118.863930212,110.109750259,8.75417995257
 04/14  08:00:00,1052.9968694,33.5962467128,0.0,0.0,448.566543614,448.566543614,50.8936469754,33.2821452994,17.611501676
 04/14  09:00:00,1018.542665,35.8181384936,0.0,0.0,448.566543614,448.566543614,38.0417363908,20.4088702057,17.6328661852
 04/14  10:00:00,970.173810984,36.344199935,0.0,0.0,448.566543614,448.566543614,30.265532155,12.6241860159,17.6413461391
 04/14  11:00:00,969.854114513,36.0260300933,0.0,0.0,448.566543614,448.566543614,28.2964229028,6.1704686688,22.125954234
 04/14  12:00:00,973.409626433,35.1818292021,14.3254256898,0.0,448.566543614,398.725816546,33.9757711926,7.30298818473,26.6727830079
 04/14  13:00:00,1092.67584686,40.3062114092,59.4927790292,0.0,448.566543614,448.566543614,27.6337528194,1.00223578985,26.6315170295
 04/14  14:00:00,1121.4584607,40.9041289395,86.9997065865,0.0,448.566543614,448.566543614,15.6260796909,0.220950914787,15.4051287761
 04/14  15:00:00,1158.26776397,40.4886793893,123.383584139,0.0,448.566543614,448.566543614,15.3990186485,0.0,15.3990186485
 04/14  16:00:00,1178.22883654,42.6961207913,93.3843611304,0.0,448.566543614,448.566543614,22.0970011379,0.0,22.0970011379
 04/14  17:00:00,958.305079355,39.9506597479,11.8954670299,0.0,348.885089477,398.725816546,10.9721087692,0.0,10.9721087692
 04/14  18:00:00,706.067163443,35.5867845643,0.0,0.0,249.203635341,299.044362409,11.0016731877,0.0556930925176,10.9459800952
 04/14  19:00:00,695.934638175,32.8090653504,0.0,0.0,249.203635341,299.044362409,12.7816362027,6.22208936578,6.55954683693
 04/14  20:00:00,580.193643509,32.3981988688,0.0,0.0,149.522181205,249.203635341,34.3928111841,25.6472118,8.7455993841
 04/14  21:00:00,555.764715315,32.3981988688,0.0,0.0,149.522181205,249.203635341,53.7174720661,49.3513965021,4.366075564
 04/14  22:00:00,349.35689252,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025937931,0.0,2.19025937931
 04/14  23:00:00,299.992133238,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024210194,0.0,2.19024210194
 04/14  24:00:00,287.769935418,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022483852,0.0,2.19022483852
 04/15  01:00:00,237.929206479,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020278256,0.0,2.19020278256
 04/15  02:00:00,237.929206672,0.0,0.0,0.0,24.9203635341,149.522181205,4.36034317936,0.0,4.36034317936
 04/15  03:00:00,237.92920663,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014024815,0.0,2.19014024815
 04/15  04:00:00,250.151404216,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011929072,0.0,2.19011929072
 04/15  05:00:00,274.597278443,0.0,0.0,0.0,24.9203635341,149.522181205,4.36598704395,0.0,4.36598704395
 04/15  06:00:00,414.794896275,33.3175465266,0.0,0.0,49.8407270682,199.362908273,378.207239001,376.015292807,2.19194619402
 04/15  07:00:00,404.079504685,32.3981988688,0.0,0.0,49.8407270682,199.362908273,302.243268547,295.695418279,6.54785026824
 04/15  08:00:00,653.252596983,32.4649583583,0.0,0.0,249.203635341,249.203635341,184.670590483,178.111736344,6.55885413957
 04/15  09:00:00,617.081314311,32.9921858373,0.0,0.0,249.203635341,249.203635341,148.288630195,137.343299115,10.9453310803
 04/15  10:00:00,567.863526717,32.6993355641,0.0,0.0,249.203635341,249.203635341,104.878665471,96.1249632766,8.75370219453
 04/15  11:00:00,567.541430557,32.3981988688,0.0,0.0,249.203635341,249.203635341,80.1276993794,69.1713590792,10.9563403002
 04/15  12:00:00,567.531635501,32.3981988688,0.0,0.0,249.203635341,249.203635341,68.2254239495,59.4687513717,8.75667257779
 04/15  13:00:00,567.856196668,32.7269399289,0.0,0.0,249.203635341,249.203635341,63.9908453873,55.2385879972,8.75225739014
 04/15  14:00:00,318.360135506,32.4090578477,0.0,0.0,74.7610906023,174.442544739,97.229880223,88.4919993369,8.73788088616
 04/15  15:00:00,318.325400226,32.3981988688,0.0,0.0,74.7610906023,174.442544739,67.6894743051,61.1366648738,6.55280943137
 04/15  16:00:00,367.218676207,32.3981988688,0.0,0.0,74.7610906023,174.442544739,72.6984264221,66.1436667846,6.55475963754
 04/15  17:00:00,329.772444242,33.029459467,0.0,0.0,24.9203635341,149.522181205,93.4241722473,91.2319986211,2.19217362615
 04/15  18:00:00,318.74896628,22.0809937544,0.0,0.0,24.9203635341,149.522181205,4.36459448208,0.0,4.36459448208
 04/15  19:00:00,294.088663648,4.77775397907,0.0,0.0,24.9203635341,149.522181205,2.19225172697,0.0,2.19225172697
 04/15  20:00:00,323.485576761,0.0,0.0,0.0,24.9203635341,149.522181205,4.3641010519,0.0,4.3641010519
 04/15  21:00:00,299.042166425,0.0,0.0,0.0,24.9203635341,149.522181205,4.36812297091,0.0,4.36812297091
 04/15  22:00:00,274.595799763,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038514335,0.0,2.19038514335
 04/15  23:00:00,250.15140436,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036377471,0.0,2.19036377471
 04/15  24:00:00,237.929206595,0.0,0.0,0.0,24.9203635341,149.522181205,4.36066350894,0.0,4.36066350894
 04/16  01:00:00,237.928712019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937543487,0.0,2.18937543487
 04/16  02:00:00,239.155995426,1.22408355652,0.0,0.0,24.9203635341,149.522181205,6.08781408542,3.89837508729,2.18943899813
 04/16  03:00:00,239.97806724,2.04013926086,0.0,0.0,24.9203635341,149.522181205,13.4172092708,11.2279368833,2.18927238755
 04/16  04:00:00,251.793376486,1.63211140869,0.0,0.0,24.9203635341,149.522181205,14.8035788348,12.6141292929,2.18944954187
 04/16  05:00:00,276.656530849,2.04013926086,0.0,0.0,24.9203635341,149.522181205,26.0569927162,23.8646884875,2.19230422871
 04/16  06:00:00,299.503481929,1.63211140869,0.0,0.0,24.9203635341,149.522181205,24.3905989241,22.2011561529,2.18944277114
 04/16  07:00:00,298.730048195,2.04013926086,0.0,0.0,24.9203635341,149.522181205,30.551756187,28.3623511146,2.18940507238
 04/16  08:00:00,298.309396605,1.63211140869,0.0,0.0,24.9203635341,149.522181205,15.2333055183,13.0438528316,2.18945268668
 04/16  09:00:00,269.89720508,9.88768076651,0.0,0.0,24.9203635341,149.522181205,13.8128756274,11.6236468037,2.18922882368
 04/16  10:00:00,217.108055214,5.9918566896,0.0,0.0,24.9203635341,149.522181205,8.3373488027,6.14788746677,2.18946133594
 04/16  11:00:00,212.338458058,1.22408355652,0.0,0.0,24.9203635341,149.522181205,4.94759985477,2.75632108234,2.19127877243
 04/16  12:00:00,211.112092717,0.0,0.0,0.0,24.9203635341,149.522181205,4.3621839361,0.0,4.3621839361
 04/16  13:00:00,211.11356974,0.0,0.0,0.0,24.9203635341,149.522181205,4.36831076985,0.0,4.36831076985
 04/16  14:00:00,211.112092131,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119981213,0.0,2.19119981213
 04/16  15:00:00,211.111107637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941029016,0.0,2.18941029016
 04/16  16:00:00,259.999898882,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945271153,0.0,2.18945271153
 04/16  17:00:00,296.666492266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940000625,0.0,2.18940000625
 04/16  18:00:00,296.666492318,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934863621,0.0,2.18934863621
 04/16  19:00:00,289.309429996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929587709,0.0,2.18929587709
 04/16  20:00:00,323.484096699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924376477,0.0,2.18924376477
 04/16  21:00:00,299.041178365,0.0,0.0,0.0,24.9203635341,149.522181205,4.36402389368,0.0,4.36402389368
 04/16  22:00:00,274.595305501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935356395,0.0,2.18935356395
 04/16  23:00:00,250.150909878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930145982,0.0,2.18930145982
 04/16  24:00:00,239.154686978,1.22408355652,0.0,0.0,24.9203635341,149.522181205,4.47368715352,2.28424717097,2.18943998256
 04/17  01:00:00,289.814973392,2.04013926086,0.0,0.0,24.9203635341,199.362908273,8.11398446812,5.92364570333,2.19033876479
 04/17  02:00:00,289.407444305,1.63211140869,0.0,0.0,24.9203635341,199.362908273,8.71696168652,6.52688457277,2.19007711375
 04/17  03:00:00,289.819476096,2.04013926086,0.0,0.0,24.9203635341,199.362908273,13.5545225235,11.3641259871,2.19039653638
 04/17  04:00:00,301.633973463,1.63211140869,0.0,0.0,24.9203635341,199.362908273,13.9497175726,11.7593500301,2.19036754248
 04/17  05:00:00,351.415779007,2.04013926086,0.0,0.0,49.8407270682,199.362908273,25.2282493993,20.8617891558,4.36646024345
 04/17  06:00:00,405.772825864,32.3981988688,0.0,0.0,49.8407270682,199.362908273,860.330254513,855.965827912,4.36442660134
 04/17  07:00:00,504.046378402,32.3981988688,0.0,0.0,149.522181205,199.362908273,579.006632657,570.252734159,8.7538984978
 04/17  08:00:00,1052.24838795,32.68990159,0.0,0.0,448.566543614,448.566543614,213.375916576,197.967471967,15.4084446091
 04/17  09:00:00,1016.51734642,33.7063797003,0.0,0.0,448.566543614,448.566543614,129.010113543,111.379420484,17.6306930584
 04/17  10:00:00,967.35287102,33.4734392561,0.0,0.0,448.566543614,448.566543614,85.3786363763,65.5353559866,19.8432803896
 04/17  11:00:00,966.30501268,32.4418524884,0.0,0.0,448.566543614,448.566543614,66.0459061855,43.9251732379,22.1207329475
 04/17  12:00:00,916.425758992,32.3981988688,0.0,0.0,448.566543614,398.725816546,68.8084615176,44.3650693333,24.4433921843
 04/17  13:00:00,966.79706041,32.9489738619,0.0,0.0,448.566543614,448.566543614,50.620459508,23.9928453291,26.6276141789
 04/17  14:00:00,995.14365149,33.212048003,8.45090358733,0.0,448.566543614,448.566543614,26.7038968052,11.3007813385,15.4031154667
 04/17  15:00:00,1084.65622039,32.7491550478,59.8712615797,0.0,448.566543614,448.566543614,15.5473246764,0.149870497517,15.3974541789
 04/17  16:00:00,1180.25191337,34.350600963,102.646172066,0.0,448.566543614,448.566543614,19.885453027,0.0,19.885453027
 04/17  17:00:00,1130.15159392,36.0812739456,162.359699678,0.0,348.885089477,398.725816546,13.168274889,0.00853484966266,13.1597400393
 04/17  18:00:00,939.834569022,35.5756712289,172.119702385,0.0,249.203635341,299.044362409,10.706548072,1.94557952376,8.76096854828
 04/17  19:00:00,839.596288099,32.8472029676,84.2295323991,0.0,249.203635341,299.044362409,20.8738711137,12.1355751109,8.73829600275
 04/17  20:00:00,589.628906502,32.3981988688,0.000266691257053,0.0,149.522181205,249.203635341,48.3805071274,41.8164351236,6.56407200379
 04/17  21:00:00,555.80086318,32.3981988688,0.0,0.0,149.522181205,249.203635341,90.8520219774,86.4857012338,4.36632074362
 04/17  22:00:00,349.356886652,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034399892,0.0,2.19034399892
 04/17  23:00:00,299.992127468,0.0,0.0,0.0,24.9203635341,199.362908273,4.36073513753,0.0,4.36073513753
 04/17  24:00:00,287.769929416,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032345409,0.0,2.19032345409
 04/18  01:00:00,287.769927207,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028766392,0.0,2.19028766392
 04/18  02:00:00,287.769927241,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025462544,0.0,2.19025462544
 04/18  03:00:00,287.769927409,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022151521,0.0,2.19022151521
 04/18  04:00:00,299.992125371,0.0,0.0,0.0,24.9203635341,199.362908273,4.36034352546,0.0,4.36034352546
 04/18  05:00:00,349.358358892,0.0,0.0,0.0,49.8407270682,199.362908273,2.19317903521,0.0,2.19317903521
 04/18  06:00:00,405.665146729,32.6934709046,0.0,0.0,49.8407270682,199.362908273,400.657089937,396.292656569,4.36443336798
 04/18  07:00:00,503.745496141,32.3981988688,0.0,0.0,149.522181205,199.362908273,268.234814834,259.482165612,8.75264922173
 04/18  08:00:00,1051.82236103,32.3981988688,0.0,0.0,448.566543614,448.566543614,76.3225555353,58.7151796943,17.607375841
 04/18  09:00:00,1015.12985067,32.3981988688,0.0,0.0,448.566543614,448.566543614,45.4536728098,27.8255484453,17.6281243644
 04/18  10:00:00,1115.30325476,32.7033312736,88.7357389985,0.0,448.566543614,448.566543614,30.8090307102,13.16917133,17.6398593803
 04/18  11:00:00,1211.7755319,32.4165717382,181.846115579,0.0,448.566543614,448.566543614,25.5443868367,3.4216652842,22.1227215525
 04/18  12:00:00,1180.76097868,32.3981988688,198.620752288,0.0,448.566543614,398.725816546,29.7921494908,3.1416119499,26.6505375409
 04/18  13:00:00,1246.10688327,32.7561920965,212.419456108,0.0,448.566543614,448.566543614,25.2871497599,0.880077944969,24.4070718149
 04/18  14:00:00,1258.18349439,34.7641155546,222.109162785,0.0,448.566543614,448.566543614,15.4193781665,0.0185287971619,15.4008493694
 04/18  15:00:00,1261.34838214,35.8457251031,224.186517537,0.0,448.566543614,448.566543614,15.3972151775,0.0,15.3972151775
 04/18  16:00:00,1317.58331349,38.9947745622,228.361434958,0.0,448.566543614,448.566543614,19.8849777446,0.0,19.8849777446
 04/18  17:00:00,1205.24750609,37.9567479093,229.928791467,0.0,348.885089477,398.725816546,13.1601265735,0.0,13.1601265735
 04/18  18:00:00,1000.05937581,36.831571721,225.778599321,0.0,249.203635341,299.044362409,10.9441771459,0.0,10.9441771459
 04/18  19:00:00,974.868210445,33.5165764476,212.802933584,0.0,249.203635341,299.044362409,6.95008667519,0.392082700624,6.55800397457
 04/18  20:00:00,709.399774555,32.3981988688,88.9291713125,0.0,149.522181205,249.203635341,24.5542241655,15.8093237362,8.74490042931
 04/18  21:00:00,555.750213174,32.3981988688,0.0,0.0,149.522181205,249.203635341,33.1433350764,30.9502298395,2.19310523686
 04/18  22:00:00,349.356884637,0.0,0.0,0.0,49.8407270682,199.362908273,4.36043580006,0.0,4.36043580006
 04/18  23:00:00,299.992125453,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037462796,0.0,2.19037462796
 04/18  24:00:00,287.769927361,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903411269,0.0,2.1903411269
 04/19  01:00:00,287.769925123,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030117569,0.0,2.19030117569
 04/19  02:00:00,287.769925156,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026400809,0.0,2.19026400809
 04/19  03:00:00,287.769925323,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022676855,0.0,2.19022676855
 04/19  04:00:00,299.992123269,0.0,0.0,0.0,24.9203635341,199.362908273,4.36034164669,0.0,4.36034164669
 04/19  05:00:00,349.358355543,0.0,0.0,0.0,49.8407270682,199.362908273,2.19316367985,0.0,2.19316367985
 04/19  06:00:00,406.294749162,33.4774443713,0.0,0.0,49.8407270682,199.362908273,236.299405218,231.935010521,4.36439469702
 04/19  07:00:00,503.624833382,32.3981988688,0.0,0.0,149.522181205,199.362908273,136.76976315,128.01735753,8.75240561962
 04/19  08:00:00,1051.79216125,32.3981988688,0.0,0.0,448.566543614,448.566543614,40.7347966981,25.3263693932,15.4084273049
 04/19  09:00:00,1117.21874067,32.3981988688,43.9177369779,0.0,448.566543614,448.566543614,29.1865228755,9.3863989167,19.8001239588
 04/19  10:00:00,1185.23220738,33.2994560331,156.072149136,0.0,448.566543614,448.566543614,19.7909163832,2.12163024419,17.6692861391
 04/19  11:00:00,1237.72114918,34.2526533027,204.29355552,0.0,448.566543614,448.566543614,23.3488006115,1.228914398,22.1198862135
 04/19  12:00:00,1209.19756619,34.3796351447,223.180200791,0.0,448.566543614,398.725816546,25.5446680184,0.991460388183,24.5532076302
 04/19  13:00:00,1281.94709556,38.7376510776,240.455604774,0.0,448.566543614,448.566543614,26.5244747494,0.0253419465492,26.4991328029
 04/19  14:00:00,1298.13329706,39.9360700772,254.602444154,0.0,448.566543614,448.566543614,15.4013791026,0.0,15.4013791026
 04/19  15:00:00,1307.97114106,41.4353637682,262.597414734,0.0,448.566543614,448.566543614,15.3949839896,0.0,15.3949839896
 04/19  16:00:00,1366.99520213,46.2138136547,267.894472909,0.0,448.566543614,448.566543614,19.8806693567,0.0,19.8806693567
 04/19  17:00:00,1255.11246589,43.338891303,271.766735627,0.0,348.885089477,398.725816546,13.157252142,0.0,13.157252142
 04/19  18:00:00,1040.08676606,37.8404979445,262.145418336,0.0,249.203635341,299.044362409,8.75925006776,0.0,8.75925006776
 04/19  19:00:00,999.92392872,33.7809542219,235.858815717,0.0,249.203635341,299.044362409,8.73850660328,0.0,8.73850660328
 04/19  20:00:00,849.734031992,32.3981988688,205.163633782,0.0,149.522181205,249.203635341,9.50466661445,2.94092145075,6.56374516371
 04/19  21:00:00,746.753373273,32.3981988688,130.48582755,0.0,149.522181205,249.203635341,18.8177217794,14.451771789,4.36594999036
 04/19  22:00:00,349.356882083,0.0,0.0,0.0,49.8407270682,199.362908273,2.19030873629,0.0,2.19030873629
 04/19  23:00:00,299.992123112,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027023017,0.0,2.19027023017
 04/19  24:00:00,287.769925411,0.0,0.0,0.0,24.9203635341,199.362908273,4.36042778986,0.0,4.36042778986
 04/20  01:00:00,287.769923196,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015034724,0.0,2.19015034724
 04/20  02:00:00,287.769923066,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010910721,0.0,2.19010910721
 04/20  03:00:00,287.769923064,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006780559,0.0,2.19006780559
 04/20  04:00:00,299.992120976,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037057666,0.0,2.19037057666
 04/20  05:00:00,349.358352427,0.0,0.0,0.0,49.8407270682,199.362908273,4.3659796082,0.0,4.3659796082
 04/20  06:00:00,407.190123518,34.4908465631,0.0,0.0,49.8407270682,199.362908273,102.628847842,98.2645325971,4.36431524527
 04/20  07:00:00,503.552485076,32.3981988688,0.0,0.0,149.522181205,199.362908273,53.4983045012,44.7451542454,8.75315025585
 04/20  08:00:00,1151.26586344,32.6956463,41.0011424285,0.0,448.566543614,448.566543614,22.6632899684,7.25494923132,15.4083407371
 04/20  09:00:00,1215.39224435,34.2634617595,137.09886746,0.0,448.566543614,448.566543614,18.5360064268,0.907135534707,17.6288708921
 04/20  10:00:00,1228.5353148,36.9176748515,192.886611419,0.0,448.566543614,448.566543614,17.7797647695,0.144245281281,17.6355194882
 04/20  11:00:00,1254.00167091,37.8148944481,215.230144645,0.0,448.566543614,448.566543614,22.1180873957,0.0,22.1180873957
 04/20  12:00:00,1215.84122589,36.3968604278,227.942156228,0.0,448.566543614,398.725816546,26.6575195028,0.0,26.6575195028
 04/20  13:00:00,1286.6077945,43.3025410318,240.877550736,0.0,448.566543614,448.566543614,24.4012805475,0.0,24.4012805475
 04/20  14:00:00,1299.5698041,44.5399586212,252.37465487,0.0,448.566543614,448.566543614,15.7097961473,0.0,15.7097961473
 04/20  15:00:00,1295.69400196,44.8923794896,248.510444905,0.0,448.566543614,448.566543614,15.0845347868,0.0,15.0845347868
 04/20  16:00:00,1338.7105009,44.4760010227,243.578147999,0.0,448.566543614,448.566543614,22.0891815934,0.0,22.0891815934
 04/20  17:00:00,1205.07209433,38.476759998,229.762480237,0.0,348.885089477,398.725816546,10.9680031758,0.0,10.9680031758
 04/20  18:00:00,985.676030209,32.878245591,216.308363239,0.0,249.203635341,299.044362409,10.9444080111,0.0,10.9444080111
 04/20  19:00:00,969.285855778,32.5224222774,209.228368985,0.0,249.203635341,299.044362409,6.55884185914,0.0,6.55884185914
 04/20  20:00:00,847.363908193,32.3981988688,204.324999844,0.0,149.522181205,249.203635341,9.73551237672,0.990210688276,8.74530168845
 04/20  21:00:00,796.91273213,32.3981988688,179.517803842,0.0,149.522181205,249.203635341,17.4221413861,15.2293116766,2.1928297095
 04/20  22:00:00,349.356880388,0.0,0.0,0.0,49.8407270682,199.362908273,4.3606762714,0.0,4.3606762714
 04/20  23:00:00,299.992120998,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027476694,0.0,2.19027476694
 04/20  24:00:00,287.769923062,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023305206,0.0,2.19023305206
 04/21  01:00:00,287.769920906,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018551302,0.0,2.19018551302
 04/21  02:00:00,287.76992105,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014010661,0.0,2.19014010661
 04/21  03:00:00,287.769921268,0.0,0.0,0.0,24.9203635341,199.362908273,4.36014372388,0.0,4.36014372388
 04/21  04:00:00,299.992119084,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034682195,0.0,2.19034682195
 04/21  05:00:00,349.358348721,0.0,0.0,0.0,49.8407270682,199.362908273,2.19280408201,0.0,2.19280408201
 04/21  06:00:00,407.621920086,34.8944373368,0.0,0.0,49.8407270682,199.362908273,137.410821582,133.046756642,4.36406494066
 04/21  07:00:00,503.612062814,32.3981988688,0.0,0.0,149.522181205,199.362908273,125.562875152,116.810160921,8.75271423025
 04/21  08:00:00,1055.37935694,32.8450840356,0.0,0.0,448.566543614,448.566543614,44.5984170512,26.9925836891,17.6058333622
 04/21  09:00:00,1016.99807743,34.2826885991,0.0,0.0,448.566543614,448.566543614,27.6105260006,9.98438602969,17.6261399709
 04/21  10:00:00,969.059766761,35.2392601504,0.0,0.0,448.566543614,448.566543614,19.6910358976,2.05604438001,17.6349915176
 04/21  11:00:00,1036.89170032,36.6172481216,18.6964709517,0.0,448.566543614,448.566543614,23.1838658783,1.06753112386,22.1163347545
 04/21  12:00:00,1131.40953454,34.8576325624,151.078794278,0.0,448.566543614,398.725816546,25.1681833695,0.728055273734,24.4401280957
 04/21  13:00:00,1184.80718343,38.1186035392,152.290926712,0.0,448.566543614,448.566543614,26.6237541698,0.00652980948465,26.6172243604
 04/21  14:00:00,1032.49356669,37.6051798822,13.5591283127,0.0,448.566543614,448.566543614,15.6920870072,0.2938445127,15.3982424945
 04/21  15:00:00,971.400172626,37.5839142749,0.0,0.0,448.566543614,448.566543614,15.8724491787,0.479958953929,15.3924902247
 04/21  16:00:00,1020.61758463,37.9073043282,0.0,0.0,448.566543614,448.566543614,20.1691245465,0.28733004646,19.8817945
 04/21  17:00:00,904.413128512,34.5550767411,0.0,0.0,348.885089477,398.725816546,25.9471967629,14.9812918587,10.9659049042
 04/21  18:00:00,702.915327342,32.3981988688,0.0,0.0,249.203635341,299.044362409,55.4992810957,44.5545120199,10.9447690758
 04/21  19:00:00,695.572947104,32.3981988688,0.0,0.0,249.203635341,299.044362409,72.6422173417,66.0841297295,6.55808761218
 04/21  20:00:00,580.249245297,32.3981988688,0.0,0.0,149.522181205,249.203635341,102.953667794,94.209171562,8.74449623225
 04/21  21:00:00,555.840893855,32.3981988688,0.0,0.0,149.522181205,249.203635341,148.726894211,144.36097145,4.36592276039
 04/21  22:00:00,349.356878139,0.0,0.0,0.0,49.8407270682,199.362908273,2.19019081885,0.0,2.19019081885
 04/21  23:00:00,299.992118762,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014392443,0.0,2.19014392443
 04/21  24:00:00,287.769920955,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009810161,0.0,2.19009810161
 04/22  01:00:00,237.929191813,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004714939,0.0,2.19004714939
 04/22  02:00:00,237.929192023,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034010682,0.0,2.19034010682
 04/22  03:00:00,237.92919196,0.0,0.0,0.0,24.9203635341,149.522181205,4.36053068855,0.0,4.36053068855
 04/22  04:00:00,250.151389586,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019048914,0.0,2.19019048914
 04/22  05:00:00,274.597254664,0.0,0.0,0.0,24.9203635341,149.522181205,4.3657749341,0.0,4.3657749341
 04/22  06:00:00,406.151670517,33.2765930289,0.0,0.0,49.8407270682,199.362908273,320.290404561,318.098387982,2.1920165783
 04/22  07:00:00,404.068094083,32.3981988688,0.0,0.0,49.8407270682,199.362908273,300.786775744,294.240172357,6.54660338654
 04/22  08:00:00,653.199844593,32.3981988688,0.0,0.0,249.203635341,249.203635341,210.864588503,204.306864401,6.55772410187
 04/22  09:00:00,616.501322167,32.3981988688,0.0,0.0,249.203635341,249.203635341,170.740086215,161.981810528,8.75827568718
 04/22  10:00:00,567.603732862,32.3981988688,0.0,0.0,249.203635341,249.203635341,161.744462281,152.992607499,8.75185478154
 04/22  11:00:00,567.59759882,32.3981988688,0.0,0.0,249.203635341,249.203635341,154.485303272,143.531404773,10.953898499
 04/22  12:00:00,567.591016918,32.3981988688,0.0,0.0,249.203635341,249.203635341,148.639456254,137.700200263,10.9392559907
 04/22  13:00:00,567.582717097,32.3981988688,0.0,0.0,249.203635341,249.203635341,137.102663756,128.351322928,8.75134082811
 04/22  14:00:00,318.398399191,32.3981988688,0.0,0.0,74.7610906023,174.442544739,162.474869049,155.916845951,6.55802309792
 04/22  15:00:00,318.434713443,32.3981988688,0.0,0.0,74.7610906023,174.442544739,210.748916446,204.196342973,6.55257347318
 04/22  16:00:00,367.350142393,32.3981988688,0.0,0.0,74.7610906023,174.442544739,245.006667477,238.451612842,6.55505463575
 04/22  17:00:00,329.286815091,32.3981988688,0.0,0.0,24.9203635341,149.522181205,285.833555103,283.641700823,2.19185428018
 04/22  18:00:00,296.667952126,0.0,0.0,0.0,24.9203635341,149.522181205,4.3641935972,0.0,4.3641935972
 04/22  19:00:00,289.310889689,0.0,0.0,0.0,24.9203635341,149.522181205,4.36393231513,0.0,4.36393231513
 04/22  20:00:00,323.485556096,0.0,0.0,0.0,24.9203635341,149.522181205,2.19187972557,0.0,2.19187972557
 04/22  21:00:00,299.042140379,0.0,0.0,0.0,24.9203635341,149.522181205,4.36795883482,0.0,4.36795883482
 04/22  22:00:00,274.595785145,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032432035,0.0,2.19032432035
 04/22  23:00:00,250.151389679,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027415764,0.0,2.19027415764
 04/22  24:00:00,237.929191918,0.0,0.0,0.0,24.9203635341,149.522181205,4.36039792939,0.0,4.36039792939
 04/23  01:00:00,237.928700139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921685204,0.0,2.18921685204
 04/23  02:00:00,237.928700167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913755755,0.0,2.18913755755
 04/23  03:00:00,237.928700174,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  04:00:00,250.150897946,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933825218,0.0,2.18933825218
 04/23  05:00:00,275.211552467,0.612041778258,0.0,0.0,24.9203635341,149.522181205,7.90157254709,3.53735433511,4.36421821198
 04/23  06:00:00,299.491957725,1.63211140869,0.0,0.0,24.9203635341,149.522181205,10.8903523587,8.70099385428,2.18935850444
 04/23  07:00:00,296.666480377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927772337,0.0,2.18927772337
 04/23  08:00:00,296.666480412,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919785319,0.0,2.18919785319
 04/23  09:00:00,259.999887066,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908168771,0.0,2.18908168771
 04/23  10:00:00,211.111095792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931794862,0.0,2.18931794862
 04/23  11:00:00,211.112074355,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119299882,0.0,2.19119299882
 04/23  12:00:00,211.112074782,0.0,0.0,0.0,24.9203635341,149.522181205,4.36193156574,0.0,4.36193156574
 04/23  13:00:00,211.113543095,0.0,0.0,0.0,24.9203635341,149.522181205,4.36701239936,0.0,4.36701239936
 04/23  14:00:00,211.112074655,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113394945,0.0,2.19113394945
 04/23  15:00:00,211.111095802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915049643,0.0,2.18915049643
 04/23  16:00:00,259.999887003,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935050237,0.0,2.18935050237
 04/23  17:00:00,296.666480382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927050949,0.0,2.18927050949
 04/23  18:00:00,296.666480401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919051728,0.0,2.18919051728
 04/23  19:00:00,289.30941817,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939039026,0.0,2.18939039026
 04/23  20:00:00,323.484084762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931040571,0.0,2.18931040571
 04/23  21:00:00,299.041157071,0.0,0.0,0.0,24.9203635341,149.522181205,2.19202320645,0.0,2.19202320645
 04/23  22:00:00,274.595293622,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913116432,0.0,2.18913116432
 04/23  23:00:00,250.150897996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933123192,0.0,2.18933123192
 04/23  24:00:00,238.338471596,0.408027852172,0.0,0.0,24.9203635341,149.522181205,4.4329375291,2.24368629565,2.18925123345
 04/24  01:00:00,288.588655077,0.816055704344,0.0,0.0,24.9203635341,199.362908273,5.64541444429,3.45519174973,2.19022269456
 04/24  02:00:00,288.179606538,0.408027852172,0.0,0.0,24.9203635341,199.362908273,4.33183367679,2.14167064242,2.19016303437
 04/24  03:00:00,289.408081684,1.63211140869,0.0,0.0,24.9203635341,199.362908273,12.1531573848,7.79300625128,4.36015113349
 04/24  04:00:00,301.630723872,1.63211140869,0.0,0.0,24.9203635341,199.362908273,10.5548604903,8.36487248872,2.18998800163
 04/24  05:00:00,350.587515275,1.22408355652,0.0,0.0,49.8407270682,199.362908273,8.74783856188,6.55473294666,2.19310561522
 04/24  06:00:00,397.01186216,32.3981988688,0.0,0.0,49.8407270682,199.362908273,677.112933135,672.749000126,4.36393300974
 04/24  07:00:00,503.882756525,32.3981988688,0.0,0.0,149.522181205,199.362908273,457.448284635,448.696379296,8.751905339
 04/24  08:00:00,1051.95351138,32.3981988688,0.0,0.0,448.566543614,448.566543614,238.983517923,223.579085293,15.4044326304
 04/24  09:00:00,1015.22357284,32.3981988688,0.0,0.0,448.566543614,448.566543614,162.88648267,145.259831303,17.6266513664
 04/24  10:00:00,966.271651393,32.3981988688,0.0,0.0,448.566543614,448.566543614,85.0460802487,67.4118316463,17.6342486024
 04/24  11:00:00,966.259419969,32.3981988688,0.0,0.0,448.566543614,448.566543614,69.746958158,47.633093314,22.1138648439
 04/24  12:00:00,1030.05811198,32.3981988688,76.6497175296,0.0,448.566543614,398.725816546,76.5999149699,49.9514135458,26.648501424
 04/24  13:00:00,1100.34751799,32.3981988688,73.7338588842,0.0,448.566543614,448.566543614,69.9571525973,45.5593817918,24.3977708055
 04/24  14:00:00,977.754796876,32.3981988688,1.96729702081,0.0,448.566543614,448.566543614,69.6043546646,54.2063461386,15.398008526
 04/24  15:00:00,966.269333009,32.3981988688,0.0,0.0,448.566543614,448.566543614,84.3927247135,69.0010201659,15.3917045476
 04/24  16:00:00,1015.17620288,32.3981988688,0.0,0.0,448.566543614,448.566543614,104.980451247,85.1044484593,19.8760027881
 04/24  17:00:00,902.317692038,32.3981988688,0.0,0.0,348.885089477,398.725816546,105.918764913,92.7633857472,13.1553791657
 04/24  18:00:00,702.932422391,32.3981988688,0.0,0.0,249.203635341,299.044362409,76.7169963384,67.9577675208,8.75922881765
 04/24  19:00:00,687.072104177,32.3981988688,0.0,0.0,249.203635341,299.044362409,129.439210363,122.881765041,6.55744532131
 04/24  20:00:00,580.340081899,32.3981988688,0.0,0.0,149.522181205,249.203635341,221.920911119,213.176675428,8.74423569051
 04/24  21:00:00,555.912024247,32.3981988688,0.0,0.0,149.522181205,249.203635341,244.830442024,240.464587357,4.36585466775
 04/24  22:00:00,349.356871228,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007970804,0.0,2.19007970804
 04/24  23:00:00,299.992112142,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002113771,0.0,2.19002113771
 04/24  24:00:00,287.769914433,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030325093,0.0,2.19030325093
 04/25  01:00:00,287.769912279,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023927673,0.0,2.19023927673
 04/25  02:00:00,287.769912331,0.0,0.0,0.0,24.9203635341,199.362908273,4.3602910305,0.0,4.3602910305
 04/25  03:00:00,287.769912294,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005161494,0.0,2.19005161494
 04/25  04:00:00,299.992109994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998896591,0.0,2.18998896591
 04/25  05:00:00,349.358334857,0.0,0.0,0.0,49.8407270682,199.362908273,4.36596660448,0.0,4.36596660448
 04/25  06:00:00,396.990484392,32.3981988688,0.0,0.0,49.8407270682,199.362908273,645.0654822,642.87338345,2.19209874985
 04/25  07:00:00,503.841264793,32.3981988688,0.0,0.0,149.522181205,199.362908273,408.35830254,399.607694819,8.75060772149
 04/25  08:00:00,1051.9211265,32.3981988688,0.0,0.0,448.566543614,448.566543614,202.750453922,185.148185544,17.6022683781
 04/25  09:00:00,1015.20075729,32.3981988688,0.0,0.0,448.566543614,448.566543614,133.37452204,117.952257269,15.4222647708
 04/25  10:00:00,966.272116996,32.3981988688,0.0,0.0,448.566543614,448.566543614,88.236178302,68.4015024917,19.8346758104
 04/25  11:00:00,966.252822003,32.3981988688,0.0,0.0,448.566543614,448.566543614,59.6365360377,39.7339645563,19.9025714814
 04/25  12:00:00,916.419060995,32.3981988688,0.0,0.0,448.566543614,398.725816546,69.0519179603,42.4035331467,26.6483848136
 04/25  13:00:00,966.240626529,32.3981988688,0.0,0.0,448.566543614,448.566543614,44.7923988754,20.3987194383,24.3936794371
 04/25  14:00:00,966.223911766,32.3981988688,0.0,0.0,448.566543614,448.566543614,27.1544032711,11.7567514034,15.3976518677
 04/25  15:00:00,966.218194786,32.3981988688,0.0,0.0,448.566543614,448.566543614,20.625625974,5.23530193725,15.3903240368
 04/25  16:00:00,1015.10922238,32.3981988688,0.0,0.0,448.566543614,448.566543614,21.1920268494,1.31736508618,19.8746617632
 04/25  17:00:00,902.25839039,32.3981988688,0.0,0.0,348.885089477,398.725816546,31.3965496256,18.2419888357,13.1545607899
 04/25  18:00:00,702.910829661,32.3981988688,0.0,0.0,249.203635341,299.044362409,49.2758621948,40.5172386417,8.75862355312
 04/25  19:00:00,687.030084968,32.3981988688,0.0,0.0,249.203635341,299.044362409,75.9002321076,69.3432358523,6.5569962553
 04/25  20:00:00,580.27255915,32.3981988688,0.0,0.0,149.522181205,249.203635341,135.38854328,126.644996312,8.7435469677
 04/25  21:00:00,555.850513515,32.3981988688,0.0,0.0,149.522181205,249.203635341,165.37843806,161.012906294,4.36553176576
 04/25  22:00:00,349.356869133,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025988233,0.0,2.19025988233
 04/25  23:00:00,299.992109889,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019691533,0.0,2.19019691533
 04/25  24:00:00,287.769912096,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013397329,0.0,2.19013397329
 04/26  01:00:00,287.76990994,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006572662,0.0,2.19006572662
 04/26  02:00:00,287.76991018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999900175,0.0,2.18999900175
 04/26  03:00:00,287.769910128,0.0,0.0,0.0,24.9203635341,199.362908273,4.36047532319,0.0,4.36047532319
 04/26  04:00:00,299.992107734,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013706545,0.0,2.19013706545
 04/26  05:00:00,349.358330996,0.0,0.0,0.0,49.8407270682,199.362908273,4.36555260182,0.0,4.36555260182
 04/26  06:00:00,396.812160336,32.4456271837,0.0,0.0,49.8407270682,199.362908273,373.160517936,370.968630094,2.19188784211
 04/26  07:00:00,503.757554203,32.3981988688,0.0,0.0,149.522181205,199.362908273,315.120644222,306.368640706,8.75200351618
 04/26  08:00:00,1051.84814491,32.3981988688,0.0,0.0,448.566543614,448.566543614,113.752267645,98.3486498978,15.4036177474
 04/26  09:00:00,1015.13910949,32.3981988688,0.0,0.0,448.566543614,448.566543614,60.5701274783,42.9452270577,17.6249004206
 04/26  10:00:00,966.241727316,32.3981988688,0.0,0.0,448.566543614,448.566543614,49.1141193417,31.4822103575,17.6319089842
 04/26  11:00:00,966.23853952,32.3981988688,0.0,0.0,448.566543614,448.566543614,44.6189230616,22.5067014345,22.1122216271
 04/26  12:00:00,951.442815915,32.3981988688,6.40690474663,0.0,448.566543614,398.725816546,55.3554203993,28.7140814662,26.641338933
 04/26  13:00:00,1069.97705319,32.3981988688,45.0983826043,0.0,448.566543614,448.566543614,44.9104488785,20.5169396539,24.3935092246
 04/26  14:00:00,1107.08861786,32.3981988688,81.3212603738,0.0,448.566543614,448.566543614,24.1985526726,8.80275212111,15.3958005515
 04/26  15:00:00,1125.03034647,32.3981988688,99.0331561101,0.0,448.566543614,448.566543614,16.3729549397,0.98219179836,15.3907631413
 04/26  16:00:00,1164.13719327,32.3981988688,89.186508156,0.0,448.566543614,448.566543614,23.143345313,3.26691221914,19.8764330939
 04/26  17:00:00,1013.12769146,32.3981988688,51.1736979803,0.0,348.885089477,398.725816546,13.8101606024,2.84522386801,10.9649367343
 04/26  18:00:00,788.475590241,32.3981988688,27.2947448841,0.0,249.203635341,299.044362409,17.7957679698,6.85190918278,10.943858787
 04/26  19:00:00,734.239172864,32.3981988688,9.08319176144,0.0,249.203635341,299.044362409,27.7780707934,21.2203475374,6.55772325599
 04/26  20:00:00,580.231585935,32.3981988688,0.0,0.0,149.522181205,249.203635341,84.9705549889,76.2278038141,8.74275117484
 04/26  21:00:00,555.810618821,32.3981988688,0.0,0.0,149.522181205,249.203635341,114.286129431,112.093203112,2.19292631972
 04/26  22:00:00,349.356867092,0.0,0.0,0.0,49.8407270682,199.362908273,2.19028632084,0.0,2.19028632084
 04/26  23:00:00,299.9921079,0.0,0.0,0.0,24.9203635341,199.362908273,4.36036908226,0.0,4.36036908226
 04/26  24:00:00,287.769909982,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008363247,0.0,2.19008363247
 04/27  01:00:00,287.769907584,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000949418,0.0,2.19000949418
 04/27  02:00:00,287.769907593,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027643595,0.0,2.19027643595
 04/27  03:00:00,287.769907567,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020508664,0.0,2.19020508664
 04/27  04:00:00,299.992105483,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013368336,0.0,2.19013368336
 04/27  05:00:00,349.358327348,0.0,0.0,0.0,49.8407270682,199.362908273,4.36546475995,0.0,4.36546475995
 04/27  06:00:00,397.055390029,32.7296574711,0.0,0.0,49.8407270682,199.362908273,327.769204724,323.405206689,4.363998035
 04/27  07:00:00,503.660477262,32.3981988688,0.0,0.0,149.522181205,199.362908273,194.743850096,185.991528893,8.7523212033
 04/27  08:00:00,1053.12594247,33.7124274359,0.0,0.0,448.566543614,448.566543614,68.2032282558,52.8004064411,15.4028218147
 04/27  09:00:00,1051.56883648,33.4591068528,6.75273019995,0.0,448.566543614,448.566543614,46.4919457832,28.8685443073,17.6234014759
 04/27  10:00:00,1171.4622768,32.3981988688,143.73424715,0.0,448.566543614,448.566543614,39.4105872942,21.7810814269,17.6295058673
 04/27  11:00:00,1263.55644379,32.3981988688,233.13226338,0.0,448.566543614,448.566543614,28.8968372502,6.78829015099,22.1085470993
 04/27  12:00:00,1216.94138314,32.3981988688,234.920228688,0.0,448.566543614,398.725816546,27.1361957485,2.70758921723,24.4286065312
 04/27  13:00:00,1276.11552771,33.1477272871,242.095926872,0.0,448.566543614,448.566543614,24.7748796241,0.38439803627,24.3904815878
 04/27  14:00:00,1280.74529358,34.8057517461,245.119121828,0.0,448.566543614,448.566543614,15.3957622514,0.0,15.3957622514
 04/27  15:00:00,1276.6018681,35.6458547377,239.991811686,0.0,448.566543614,448.566543614,15.3888583562,0.0,15.3888583562
 04/27  16:00:00,1329.96742024,37.7456969171,241.965807706,0.0,448.566543614,448.566543614,19.8731612196,0.0,19.8731612196
 04/27  17:00:00,1217.23518428,34.3057029432,245.540787839,0.0,348.885089477,398.725816546,13.1528483088,0.0,13.1528483088
 04/27  18:00:00,1011.74603868,33.99264249,240.286413386,0.0,249.203635341,299.044362409,8.75794716317,0.0,8.75794716317
 04/27  19:00:00,977.912778655,32.6835969596,225.798758574,0.0,249.203635341,299.044362409,6.67592195279,0.118954101458,6.55696785133
 04/27  20:00:00,790.21611717,32.3981988688,149.486434933,0.0,149.522181205,249.203635341,20.3440563876,11.6002902546,8.74376613301
 04/27  21:00:00,578.897171353,32.3981988688,4.170106522,0.0,149.522181205,249.203635341,38.7604757984,34.3948182974,4.36565750095
 04/27  22:00:00,349.356864738,0.0,0.0,0.0,49.8407270682,199.362908273,2.19006327618,0.0,2.19006327618
 04/27  23:00:00,299.99210551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999169885,0.0,2.18999169885
 04/27  24:00:00,287.769907658,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025816312,0.0,2.19025816312
 04/28  01:00:00,287.769905283,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018032512,0.0,2.19018032512
 04/28  02:00:00,287.769905388,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901047743,0.0,2.1901047743
 04/28  03:00:00,287.76990558,0.0,0.0,0.0,24.9203635341,199.362908273,4.35998259431,0.0,4.35998259431
 04/28  04:00:00,299.992103376,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021498092,0.0,2.19021498092
 04/28  05:00:00,349.358323608,0.0,0.0,0.0,49.8407270682,199.362908273,2.19259138713,0.0,2.19259138713
 04/28  06:00:00,397.821823498,33.631178002,0.0,0.0,49.8407270682,199.362908273,156.766335027,152.402210242,4.36412478445
 04/28  07:00:00,513.052646448,32.3981988688,0.000817321328018,0.0,149.522181205,199.362908273,161.29134268,152.540904073,8.75043860688
 04/28  08:00:00,1156.98192433,32.3981988688,56.0733579652,0.0,448.566543614,448.566543614,65.6887813901,50.2859643154,15.4028170747
 04/28  09:00:00,1259.70882591,32.3981988688,182.694179695,0.0,448.566543614,448.566543614,34.9297081906,17.307312219,17.6223959716
 04/28  10:00:00,1242.61315834,32.4701003421,213.248063207,0.0,448.566543614,448.566543614,22.2637464969,4.632650832,17.6310956649
 04/28  11:00:00,1247.1432083,33.1199884921,216.650475755,0.0,448.566543614,448.566543614,25.100729873,2.99319599954,22.1075338734
