Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/28  12:00:00,1201.11700329,32.3981988688,221.174775519,0.0,448.566543614,398.725816546,32.815708268,8.39638689642,24.4193213715
 04/28  13:00:00,1253.67692731,33.8996772061,222.39697503,0.0,448.566543614,448.566543614,25.7180981599,1.32676062772,24.3913375322
 04/28  14:00:00,1254.54385995,34.5512877984,222.619951454,0.0,448.566543614,448.566543614,15.8338234582,0.437450491539,15.3963729667
 04/28  15:00:00,1255.95482975,35.061513368,223.516723961,0.0,448.566543614,448.566543614,15.6727007985,0.283471526438,15.3892292721
 04/28  16:00:00,1305.15912044,35.3740088973,224.176654754,0.0,448.566543614,448.566543614,20.5484445774,0.675443475094,19.8730011023
 04/28  17:00:00,1133.11722802,32.8084592901,169.572229085,0.0,348.885089477,398.725816546,17.4637888077,4.31098703258,13.1528017751
 04/28  18:00:00,861.093132153,32.3981988688,98.4884160788,0.0,249.203635341,299.044362409,30.3016961882,21.5438305126,8.75786567554
 04/28  19:00:00,767.925483812,32.3981988688,32.640695181,0.0,249.203635341,299.044362409,53.238947786,46.6825283852,6.55641940081
 04/28  20:00:00,589.655937161,32.3981988688,0.000428340615397,0.0,149.522181205,249.203635341,92.8155693091,84.0719930039,8.74357630518
 04/28  21:00:00,555.79644649,32.3981988688,0.0,0.0,149.522181205,249.203635341,99.8017222878,95.4361371506,4.36558513728
 04/28  22:00:00,349.356862477,0.0,0.0,0.0,49.8407270682,199.362908273,2.19002821347,0.0,2.19002821347
 04/28  23:00:00,299.992103243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995224293,0.0,2.18995224293
 04/28  24:00:00,287.769905351,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021456277,0.0,2.19021456277
 04/29  01:00:00,237.92917587,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013142972,0.0,2.19013142972
 04/29  02:00:00,237.92917598,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005148861,0.0,2.19005148861
 04/29  03:00:00,237.929176199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997146484,0.0,2.18997146484
 04/29  04:00:00,250.151373946,0.0,0.0,0.0,24.9203635341,149.522181205,4.36037510283,0.0,4.36037510283
 04/29  05:00:00,274.597229329,0.0,0.0,0.0,24.9203635341,149.522181205,2.19251185098,0.0,2.19251185098
 04/29  06:00:00,399.183001925,32.9973712904,7.59109360289e-05,0.0,49.8407270682,199.362908273,303.091454263,298.727408146,4.36404611622
 04/29  07:00:00,404.019059257,32.3981988688,0.0,0.0,49.8407270682,199.362908273,251.155987367,246.785377423,4.37060994344
 04/29  08:00:00,653.106851214,32.3983249872,0.0,0.0,249.203635341,249.203635341,101.83844764,93.6338672284,8.2045804118
 04/29  09:00:00,616.926932337,32.906254542,0.0,0.0,249.203635341,249.203635341,71.5459942965,62.2550150476,9.29097924894
 04/29  10:00:00,642.838769883,32.8309359651,52.9012217001,0.0,249.203635341,249.203635341,60.4443301705,51.6947399451,8.74959022543
 04/29  11:00:00,812.102066608,32.3981988688,181.014627256,0.0,249.203635341,249.203635341,50.0259986789,39.0760169323,10.9499817466
 04/29  12:00:00,849.990700482,32.3981988688,217.283860344,0.0,249.203635341,249.203635341,36.0714811219,27.3177100084,8.7537711135
 04/29  13:00:00,857.288102239,32.3981988688,223.055184137,0.0,249.203635341,249.203635341,22.7665470796,14.0169700593,8.74957702038
 04/29  14:00:00,619.869989501,32.3981988688,234.061414077,0.0,74.7610906023,174.442544739,16.4596584671,9.90226258517,6.55739588194
 04/29  15:00:00,619.065743492,32.3981988688,234.35482452,0.0,74.7610906023,174.442544739,6.89451961309,0.342648574755,6.55187103833
 04/29  16:00:00,657.831054935,32.3981988688,225.622035558,0.0,74.7610906023,174.442544739,8.51371902449,1.95889033265,6.55482869184
 04/29  17:00:00,553.471566528,32.3981988688,163.311701013,0.0,24.9203635341,149.522181205,30.0079100236,27.8158401185,2.19206990507
 04/29  18:00:00,296.66792964,0.0,0.0,0.0,24.9203635341,149.522181205,4.36404750384,0.0,4.36404750384
 04/29  19:00:00,280.767200639,0.0,0.0,0.0,24.9203635341,149.522181205,4.3639015269,0.0,4.3639015269
 04/29  20:00:00,323.485533907,0.0,0.0,0.0,24.9203635341,149.522181205,2.1917028515,0.0,2.1917028515
 04/29  21:00:00,299.04211157,0.0,0.0,0.0,24.9203635341,149.522181205,4.36742116794,0.0,4.36742116794
 04/29  22:00:00,274.59576921,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008176372,0.0,2.19008176372
 04/29  23:00:00,250.15137374,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000135385,0.0,2.19000135385
 04/29  24:00:00,237.92917616,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899209771,0.0,2.1899209771
 04/30  01:00:00,237.928687328,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925614769,0.0,2.18925614769
 04/30  02:00:00,237.928687359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914780815,0.0,2.18914780815
 04/30  03:00:00,237.928687434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931424001,0.0,2.18931424001
 04/30  04:00:00,250.150885207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920554065,0.0,2.18920554065
 04/30  05:00:00,274.596740016,0.0,0.0,0.0,24.9203635341,149.522181205,4.36365098897,0.0,4.36365098897
 04/30  06:00:00,289.309405324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913026383,0.0,2.18913026383
 04/30  07:00:00,296.666467606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929610954,0.0,2.18929610954
 04/30  08:00:00,296.66646753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918699567,0.0,2.18918699567
 04/30  09:00:00,259.999874143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907781259,0.0,2.18907781259
 04/30  10:00:00,211.111082945,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  11:00:00,211.112055616,0.0,0.0,0.0,24.9203635341,149.522181205,4.36216520662,0.0,4.36216520662
 04/30  12:00:00,211.112055111,0.0,0.0,0.0,24.9203635341,149.522181205,2.19110768508,0.0,2.19110768508
 04/30  13:00:00,211.113514235,0.0,0.0,0.0,24.9203635341,149.522181205,4.36767672862,0.0,4.36767672862
 04/30  14:00:00,211.112055426,0.0,0.0,0.0,24.9203635341,149.522181205,2.19085181581,0.0,2.19085181581
 04/30  15:00:00,211.111082936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923757595,0.0,2.18923757595
 04/30  16:00:00,259.99987417,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912833695,0.0,2.18912833695
 04/30  17:00:00,296.666467643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929491344,0.0,2.18929491344
 04/30  18:00:00,310.79072525,14.1242575881,0.0,0.0,24.9203635341,149.522181205,2.18932283472,0.0,2.18932283472
 04/30  19:00:00,280.765738746,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925978122,0.0,2.18925978122
 04/30  20:00:00,323.484072072,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924130416,0.0,2.18924130416
 04/30  21:00:00,299.04113527,0.0,0.0,0.0,24.9203635341,149.522181205,4.36362393742,0.0,4.36362393742
 04/30  22:00:00,274.595280831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916523726,0.0,2.18916523726
 04/30  23:00:00,250.150885235,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905598558,0.0,2.18905598558
 04/30  24:00:00,237.928687408,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/01  01:00:00,287.769898442,0.0,0.0,0.0,24.9203635341,199.362908273,4.36017431047,0.0,4.36017431047
 05/01  02:00:00,287.769898424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995389972,0.0,2.18995389972
 05/01  03:00:00,287.769898305,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019944403,0.0,2.19019944403
 05/01  04:00:00,301.220571561,1.22408355652,0.0,0.0,24.9203635341,199.362908273,7.93700458315,5.74689425497,2.19011032819
 05/01  05:00:00,351.407969218,2.04013926086,0.0,0.0,49.8407270682,199.362908273,16.8169082603,12.4514017875,4.36550647285
 05/01  06:00:00,436.190606784,32.3981988688,0.00404402173216,0.0,49.8407270682,199.362908273,698.038846931,695.847202864,2.19164406721
 05/01  07:00:00,508.702335972,32.3981988688,0.000248543546368,0.0,149.522181205,199.362908273,382.850826534,374.101239624,8.74958691001
 05/01  08:00:00,1051.8669668,32.3981988688,0.0,0.0,448.566543614,448.566543614,132.961193918,117.56010893,15.4010849879
 05/01  09:00:00,1015.15156488,32.3981988688,0.0,0.0,448.566543614,448.566543614,74.2278898607,56.6076751527,17.620214708
 05/01  10:00:00,966.245063176,32.3981988688,0.0,0.0,448.566543614,448.566543614,52.1151429376,34.4897468562,17.6253960814
 05/01  11:00:00,1050.77740632,32.3981988688,38.9393529875,0.0,448.566543614,448.566543614,41.997733549,19.8938349849,22.1038985641
 05/01  12:00:00,1049.77548943,32.3981988688,73.6701781336,0.0,448.566543614,398.725816546,51.0689951379,26.6523497978,24.41664534
 05/01  13:00:00,1168.25086113,32.3981988688,139.9979465,0.0,448.566543614,448.566543614,35.8789368161,11.4922524098,24.3866844063
 05/01  14:00:00,1207.31165883,32.454294786,178.192934692,0.0,448.566543614,448.566543614,18.0102767678,2.61656464806,15.3937121197
 05/01  15:00:00,1210.10034908,32.6122263421,180.637291828,0.0,448.566543614,448.566543614,15.4163525267,0.0284726086786,15.3878799181
 05/01  16:00:00,1260.86745792,32.9819923771,181.672743716,0.0,448.566543614,448.566543614,19.8721645032,0.0,19.8721645032
 05/01  17:00:00,1146.91228861,32.3982194166,181.822325541,0.0,348.885089477,398.725816546,11.0707861109,0.107563631846,10.963222479
 05/01  18:00:00,897.191278341,32.3981988688,133.446058308,0.0,249.203635341,299.044362409,17.2522532961,6.31140659023,10.9408467059
 05/01  19:00:00,799.669156598,32.3981988688,53.9322393056,0.0,249.203635341,299.044362409,43.5275696105,36.9713131166,6.55625649393
 05/01  20:00:00,620.202860776,32.3981988688,8.49801041176,0.0,149.522181205,249.203635341,78.7803648722,72.2187364347,6.56162843747
 05/01  21:00:00,565.556420498,32.3981988688,0.00045139398224,0.0,149.522181205,249.203635341,92.8275832213,88.4620596043,4.36552361703
 05/01  22:00:00,349.356855025,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010276699,0.0,2.19010276699
 05/01  23:00:00,299.992096043,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001345435,0.0,2.19001345435
 05/01  24:00:00,287.769898475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992416899,0.0,2.18992416899
 05/02  01:00:00,287.769896007,0.0,0.0,0.0,24.9203635341,199.362908273,4.36023601488,0.0,4.36023601488
 05/02  02:00:00,287.769895935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997802544,0.0,2.18997802544
 05/02  03:00:00,287.769895908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988459839,0.0,2.18988459839
 05/02  04:00:00,299.992093568,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012485106,0.0,2.19012485106
 05/02  05:00:00,349.358308944,0.0,0.0,0.0,49.8407270682,199.362908273,4.36550536604,0.0,4.36550536604
 05/02  06:00:00,388.621283049,32.8738766101,0.0,0.0,49.8407270682,199.362908273,273.160712805,270.969073315,2.19163948976
 05/02  07:00:00,503.65033448,32.3981988688,0.0,0.0,149.522181205,199.362908273,177.302669196,168.552074188,8.75059500869
 05/02  08:00:00,1053.01716201,33.6084583557,0.0,0.0,448.566543614,448.566543614,61.0025814794,45.6020281614,15.400553318
 05/02  09:00:00,1046.67820163,34.2983163264,7.28446223966,0.0,448.566543614,448.566543614,44.8615827493,27.2427266235,17.6188561258
 05/02  10:00:00,1153.28212092,33.1757649481,124.814254462,0.0,448.566543614,448.566543614,29.8975877089,12.2690918222,17.6284958867
 05/02  11:00:00,1218.57179994,32.4696540291,188.130767894,0.0,448.566543614,448.566543614,24.6303798503,2.52646055739,22.103919293
 05/02  12:00:00,1181.84979997,32.7088460164,199.400443163,0.0,448.566543614,398.725816546,27.8811767343,3.46521372083,24.4159630134
 05/02  13:00:00,1246.58475721,34.4061274848,211.246655166,0.0,448.566543614,448.566543614,25.0052486473,0.623212235376,24.3820364119
 05/02  14:00:00,1255.97978954,34.8747592877,219.799793477,0.0,448.566543614,448.566543614,15.4200950474,0.0271475416121,15.3929475058
 05/02  15:00:00,1261.63420551,36.3863973695,223.409233535,0.0,448.566543614,448.566543614,15.3869947444,0.0,15.3869947444
 05/02  16:00:00,1319.44701641,38.7005547435,230.149878975,0.0,448.566543614,448.566543614,19.8674790345,0.0,19.8674790345
 05/02  17:00:00,1192.47971987,34.5635217184,221.118643105,0.0,348.885089477,398.725816546,10.9652116118,0.0,10.9652116118
 05/02  18:00:00,976.764504939,32.3981988688,207.89238682,0.0,249.203635341,299.044362409,8.75704830948,0.0,8.75704830948
 05/02  19:00:00,952.534570345,32.3981988688,200.554083908,0.0,249.203635341,299.044362409,6.65732741458,0.100069771469,6.55725764311
 05/02  20:00:00,827.987682956,32.3981988688,185.183032105,0.0,149.522181205,249.203635341,17.9375563555,9.19430652241,8.74324983313
 05/02  21:00:00,659.878781678,32.3981988688,55.1326120297,0.0,149.522181205,249.203635341,42.1102441412,37.7447387011,4.36550544011
 05/02  22:00:00,349.356852719,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991519245,0.0,2.18991519245
 05/02  23:00:00,299.992093559,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015503937,0.0,2.19015503937
 05/02  24:00:00,287.769895753,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006125088,0.0,2.19006125088
 05/03  01:00:00,287.769893445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996189618,0.0,2.18996189618
 05/03  02:00:00,287.769893663,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019680257,0.0,2.19019680257
 05/03  03:00:00,287.769893605,0.0,0.0,0.0,24.9203635341,199.362908273,4.36009982318,0.0,4.36009982318
 05/03  04:00:00,299.992091432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990289495,0.0,2.18990289495
 05/03  05:00:00,349.358304591,0.0,0.0,0.0,49.8407270682,199.362908273,2.19255281872,0.0,2.19255281872
 05/03  06:00:00,389.538728235,33.9307330846,0.0,0.0,49.8407270682,199.362908273,104.274213449,99.9105465745,4.36366687421
 05/03  07:00:00,570.401630489,32.3981988688,37.0317878367,0.0,149.522181205,199.362908273,79.2676881283,70.5186918983,8.74899623007
 05/03  08:00:00,1262.67054355,33.2261880202,148.209829523,0.0,448.566543614,448.566543614,27.1836491179,11.7857995925,15.3978495254
 05/03  09:00:00,1261.17436027,35.4078859066,179.37191434,0.0,448.566543614,448.566543614,20.515322281,2.89739108976,17.6179311913
 05/03  10:00:00,1224.3159674,36.3739187591,188.942863726,0.0,448.566543614,448.566543614,18.4962968427,0.869357420734,17.6269394219
 05/03  11:00:00,1237.94782185,36.3879113156,201.024349505,0.0,448.566543614,448.566543614,20.0028006598,0.109098320412,19.8937023394
 05/03  12:00:00,1200.26124297,34.4790969743,214.311991074,0.0,448.566543614,398.725816546,26.6285783208,0.0,26.6285783208
 05/03  13:00:00,1255.0785973,38.4910466246,215.800258099,0.0,448.566543614,448.566543614,22.1670624557,0.0,22.1670624557
 05/03  14:00:00,1257.08164085,40.1325923798,216.001829522,0.0,448.566543614,448.566543614,15.3924825382,0.0,15.3924825382
 05/03  15:00:00,1263.96777876,41.1075904071,221.518700626,0.0,448.566543614,448.566543614,15.3854500288,0.0,15.3854500288
 05/03  16:00:00,1309.84387821,40.8585981451,219.293877645,0.0,448.566543614,448.566543614,19.8682088383,0.0,19.8682088383
 05/03  17:00:00,1186.03421971,38.462065325,211.156773241,0.0,348.885089477,398.725816546,10.9632902201,0.0,10.9632902201
 05/03  18:00:00,973.027180408,33.5347194641,203.025109521,0.0,249.203635341,299.044362409,10.9412634086,0.0,10.9412634086
 05/03  19:00:00,945.152642209,32.3981988688,193.182711753,0.0,249.203635341,299.044362409,6.55687611049,0.0,6.55687611049
 05/03  20:00:00,832.461045821,32.3981988688,188.332375899,0.0,149.522181205,249.203635341,7.48995865286,0.927845196613,6.56211345625
 05/03  21:00:00,804.222733968,32.3981988688,185.642049789,0.0,149.522181205,249.203635341,15.2030900378,10.8377174,4.36537263785
 05/03  22:00:00,349.356850467,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011932791,0.0,2.19011932791
 05/03  23:00:00,299.992091496,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018629637,0.0,2.19018629637
 05/03  24:00:00,287.769893636,0.0,0.0,0.0,24.9203635341,199.362908273,4.36007779281,0.0,4.36007779281
 05/04  01:00:00,287.769891215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988353088,0.0,2.18988353088
 05/04  02:00:00,287.769891026,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011313488,0.0,2.19011313488
 05/04  03:00:00,287.769890936,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001068612,0.0,2.19001068612
 05/04  04:00:00,299.992088788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990817551,0.0,2.18990817551
 05/04  05:00:00,349.35830121,0.0,0.0,0.0,49.8407270682,199.362908273,4.3651640068,0.0,4.3651640068
 05/04  06:00:00,390.197942007,34.5802589543,0.0,0.0,49.8407270682,199.362908273,115.100426139,112.908709644,2.19171649503
 05/04  07:00:00,503.588757235,32.3981988688,0.0,0.0,149.522181205,199.362908273,102.876138927,94.1268109377,8.74932798958
 05/04  08:00:00,1052.17166921,32.7812030958,0.0,0.0,448.566543614,448.566543614,38.82294968,23.4220695263,15.4008801537
 05/04  09:00:00,1018.35613517,35.6374936078,0.0,0.0,448.566543614,448.566543614,32.5678367657,14.9510534263,17.6167833395
 05/04  10:00:00,970.416587594,36.5920275923,0.0,0.0,448.566543614,448.566543614,25.242152666,7.61646001065,17.6256926554
 05/04  11:00:00,969.696898566,35.8729836175,0.0,0.0,448.566543614,448.566543614,21.7625407957,1.87120711418,19.8913336815
 05/04  12:00:00,983.832853836,33.970382031,18.1364256713,0.0,448.566543614,398.725816546,27.6636233718,1.03155607628,26.6320672956
 05/04  13:00:00,994.226489977,37.5527546234,3.86564765489,0.0,448.566543614,448.566543614,24.4147669396,0.0344041994627,24.3803627402
 05/04  14:00:00,1010.43556077,38.4543315382,9.5297282969,0.0,448.566543614,448.566543614,15.3918925354,0.0,15.3918925354
 05/04  15:00:00,1004.96451086,38.905779228,3.835661042,0.0,448.566543614,448.566543614,13.1878230417,0.0,13.1878230417
 05/04  16:00:00,1061.41609275,40.0892948457,9.96314532912,0.0,448.566543614,448.566543614,19.8665784581,0.0,19.8665784581
 05/04  17:00:00,1000.27213299,35.230565908,37.192976653,0.0,348.885089477,398.725816546,10.9631658642,0.0,10.9631658642
 05/04  18:00:00,759.89220574,32.3981988688,9.51633616373,0.0,249.203635341,299.044362409,10.9507937396,0.00957738214421,10.9412163575
 05/04  19:00:00,678.436627283,32.3981988688,0.0,0.0,249.203635341,299.044362409,13.6576883482,7.10047074934,6.55721759886
 05/04  20:00:00,580.204211388,32.3981988688,0.0,0.0,149.522181205,249.203635341,49.8857206805,41.2180816774,8.66763900309
 05/04  21:00:00,555.767462346,32.3981988688,0.0,0.0,149.522181205,249.203635341,58.8735561898,56.6074554789,2.26610071093
 05/04  22:00:00,349.35684808,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005326435,0.0,2.19005326435
 05/04  23:00:00,299.992089065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994950069,0.0,2.18994950069
 05/04  24:00:00,287.769891235,0.0,0.0,0.0,24.9203635341,199.362908273,4.3602539421,0.0,4.3602539421
 05/05  01:00:00,287.769888614,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899647917,0.0,2.1899647917
 05/05  02:00:00,287.769888608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985796275,0.0,2.18985796275
 05/05  03:00:00,287.769888486,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008204134,0.0,2.19008204134
 05/05  04:00:00,299.992086296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997500123,0.0,2.18997500123
 05/05  05:00:00,349.358297249,0.0,0.0,0.0,49.8407270682,199.362908273,4.36526659376,0.0,4.36526659376
 05/05  06:00:00,390.079967083,34.4196156692,0.0,0.0,49.8407270682,199.362908273,171.081498111,168.889735328,2.19176278375
 05/05  07:00:00,503.652488429,32.3981988688,0.0,0.0,149.522181205,199.362908273,185.819858125,177.070525718,8.74933240695
 05/05  08:00:00,1051.82192029,32.3981988688,0.0,0.0,448.566543614,448.566543614,81.9231117934,66.5266924305,15.3964193629
 05/05  09:00:00,1015.8135743,33.0761141099,0.0,0.0,448.566543614,448.566543614,57.0455692819,39.4297241369,17.615845145
 05/05  10:00:00,967.754590019,33.9173417262,0.0,0.0,448.566543614,448.566543614,41.7424528406,24.1180852827,17.6243675579
 05/05  11:00:00,968.369068026,34.5297099342,0.0,0.0,448.566543614,448.566543614,41.7537213265,21.8645007874,19.8892205391
 05/05  12:00:00,916.536035994,32.5236572088,0.0,0.0,448.566543614,398.725816546,60.0281091644,33.399874043,26.6282351214
 05/05  13:00:00,969.115880888,35.285103861,0.0,0.0,448.566543614,448.566543614,30.7988776598,6.42257007675,24.3763075831
 05/05  14:00:00,1006.34026987,35.8695729897,8.02940317642,0.0,448.566543614,448.566543614,14.0889502629,0.895847690144,13.1931025728
 05/05  15:00:00,1062.33720082,36.4770737699,34.0351711726,0.0,448.566543614,448.566543614,15.4007737228,0.0166659598059,15.384107763
 05/05  16:00:00,1140.68115736,37.531507803,61.3972683809,0.0,448.566543614,448.566543614,19.8656384991,0.0,19.8656384991
 05/05  17:00:00,1053.06834051,36.8410064803,86.6625619864,0.0,348.885089477,398.725816546,10.9613093072,0.0,10.9613093072
 05/05  18:00:00,820.060396988,33.5583278079,57.2780857073,0.0,249.203635341,299.044362409,18.9687884377,8.02791360798,10.9408748298
 05/05  19:00:00,700.605411053,32.3981988688,3.17801547048,0.0,249.203635341,299.044362409,30.0425919483,23.4858189851,6.55677296313
 05/05  20:00:00,580.204858034,32.3981988688,0.0,0.0,149.522181205,249.203635341,49.3482853353,42.7862827146,6.56200262071
 05/05  21:00:00,555.775572318,32.3981988688,0.0,0.0,149.522181205,249.203635341,72.46486076,68.0997034768,4.36515728324
 05/05  22:00:00,349.35684536,0.0,0.0,0.0,49.8407270682,199.362908273,2.18992295934,0.0,2.18992295934
 05/05  23:00:00,299.992086366,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901464105,0.0,2.1901464105
 05/05  24:00:00,287.769888606,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003911867,0.0,2.19003911867
 05/06  01:00:00,237.929159229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992694752,0.0,2.18992694752
 05/06  02:00:00,237.929159209,0.0,0.0,0.0,24.9203635341,149.522181205,4.36017974774,0.0,4.36017974774
 05/06  03:00:00,237.929159112,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992265145,0.0,2.18992265145
 05/06  04:00:00,250.151356882,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014091262,0.0,2.19014091262
 05/06  05:00:00,274.597202397,0.0,0.0,0.0,24.9203635341,149.522181205,4.36526129829,0.0,4.36526129829
 05/06  06:00:00,390.323769003,33.4018788367,0.000119555507106,0.0,49.8407270682,199.362908273,232.297243966,230.105547715,2.19169625107
 05/06  07:00:00,403.948521895,32.3981988688,0.0,0.0,49.8407270682,199.362908273,159.016964789,154.646309882,4.37065490624
 05/06  08:00:00,653.718404409,33.0216503018,0.0,0.0,249.203635341,249.203635341,86.8455376967,78.1106811788,8.73485651787
 05/06  09:00:00,617.851105782,33.8373943438,0.0,0.0,249.203635341,249.203635341,61.842063326,53.0856047542,8.75645857178
 05/06  10:00:00,568.400956606,33.2835986181,0.0,0.0,249.203635341,249.203635341,53.3146591804,44.5658242593,8.74883492104
 05/06  11:00:00,620.469988129,32.4001481271,12.6284564199,0.0,249.203635341,249.203635341,42.5102163419,33.6162197335,8.89399660849
 05/06  12:00:00,704.363441999,32.3981988688,77.2682557987,0.0,249.203635341,249.203635341,34.4957702468,23.691876168,10.8038940788
 05/06  13:00:00,723.232707154,32.3981988688,95.4319308448,0.0,249.203635341,249.203635341,27.4678433894,18.7197258811,8.7481175083
 05/06  14:00:00,453.833668719,32.3981988688,75.8472501102,0.0,74.7610906023,174.442544739,24.545541999,17.9902329211,6.5553090779
 05/06  15:00:00,478.899958399,32.3981988688,100.075224508,0.0,74.7610906023,174.442544739,15.8757005464,11.5017468902,4.37395365622
 05/06  16:00:00,554.886831806,32.3981988688,126.606549943,0.0,74.7610906023,174.442544739,8.01834216339,1.4643583546,6.55398380879
 05/06  17:00:00,520.150493216,32.3981988688,129.960577952,0.0,24.9203635341,149.522181205,17.1189780484,12.7557746728,4.36320337557
 05/06  18:00:00,402.173115705,14.1040970668,54.8957195497,0.0,24.9203635341,149.522181205,2.19194663862,0.0,2.19194663862
 05/06  19:00:00,272.223510587,0.0,0.0,0.0,24.9203635341,149.522181205,4.36364937596,0.0,4.36364937596
 05/06  20:00:00,323.485510102,0.0,0.0,0.0,24.9203635341,149.522181205,2.19173213428,0.0,2.19173213428
 05/06  21:00:00,299.042081204,0.0,0.0,0.0,24.9203635341,149.522181205,4.36705573459,0.0,4.36705573459
 05/06  22:00:00,274.595752739,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898305141,0.0,2.1898305141
 05/06  23:00:00,250.151357051,0.0,0.0,0.0,24.9203635341,149.522181205,4.35998572023,0.0,4.35998572023
 05/06  24:00:00,237.929159313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997144165,0.0,2.18997144165
 05/07  01:00:00,237.928673745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917318069,0.0,2.18917318069
 05/07  02:00:00,237.928673706,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903445088,0.0,2.18903445088
 05/07  03:00:00,237.928673709,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  04:00:00,250.150871507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916554257,0.0,2.18916554257
 05/07  05:00:00,274.596715738,0.0,0.0,0.0,24.9203635341,149.522181205,4.36345435575,0.0,4.36345435575
 05/07  06:00:00,280.765725129,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917251659,0.0,2.18917251659
 05/07  07:00:00,296.666453998,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912227018,0.0,2.18912227018
 05/07  08:00:00,298.846326684,2.17987264046,0.0,0.0,24.9203635341,149.522181205,2.18911863083,0.0,2.18911863083
 05/07  09:00:00,343.82575044,23.8489454142,12.384163599,0.0,24.9203635341,149.522181205,2.18876627098,0.0,2.18876627098
 05/07  10:00:00,335.489198709,18.8879190852,48.8870064276,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  11:00:00,280.978358629,8.71949056183,40.8033433735,0.0,24.9203635341,149.522181205,4.3620553906,0.0,4.3620553906
 05/07  12:00:00,211.112034711,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910010811,0.0,2.1910010811
 05/07  13:00:00,211.113483522,0.0,0.0,0.0,24.9203635341,149.522181205,4.36724464826,0.0,4.36724464826
 05/07  14:00:00,211.112034991,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103500507,0.0,2.19103500507
 05/07  15:00:00,211.111069349,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903336128,0.0,2.18903336128
 05/07  16:00:00,259.999860628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916450388,0.0,2.18916450388
 05/07  17:00:00,296.666454056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902441206,0.0,2.18902441206
 05/07  18:00:00,296.666454099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915555062,0.0,2.18915555062
 05/07  19:00:00,272.222058504,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915107173,0.0,2.18915107173
 05/07  20:00:00,323.484058476,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914587416,0.0,2.18914587416
 05/07  21:00:00,299.041111147,0.0,0.0,0.0,24.9203635341,149.522181205,2.19177659669,0.0,2.19177659669
 05/07  22:00:00,274.595267215,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891132404,0.0,2.1891132404
 05/07  23:00:00,250.150871705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924346823,0.0,2.18924346823
 05/07  24:00:00,237.928673865,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910406734,0.0,2.18910406734
 05/08  01:00:00,287.769881205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991281727,0.0,2.18991281727
 05/08  02:00:00,287.769881372,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901204562,0.0,2.1901204562
 05/08  03:00:00,287.769881329,0.0,0.0,0.0,24.9203635341,199.362908273,4.35987924536,0.0,4.35987924536
 05/08  04:00:00,299.992079164,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008666701,0.0,2.19008666701
 05/08  05:00:00,349.358284899,0.0,0.0,0.0,49.8407270682,199.362908273,2.19234278496,0.0,2.19234278496
 05/08  06:00:00,388.962085543,33.2950847779,0.0,0.0,49.8407270682,199.362908273,185.199895894,180.83629235,4.36360354427
 05/08  07:00:00,503.612872613,32.3981988688,0.0,0.0,149.522181205,199.362908273,137.15919221,128.410103912,8.74908829794
 05/08  08:00:00,1051.91470783,32.5173249274,0.0,0.0,448.566543614,448.566543614,48.6070885926,33.2095169742,15.3975716184
 05/08  09:00:00,1015.12130126,32.3981988688,0.0,0.0,448.566543614,448.566543614,36.7158295792,21.3013438943,15.4144856849
 05/08  10:00:00,966.232965103,32.3981988688,0.0,0.0,448.566543614,448.566543614,38.8980073369,21.2766209493,17.6213863876
 05/08  11:00:00,966.378817472,32.5429900425,0.0,0.0,448.566543614,448.566543614,39.7231963232,17.626427535,22.0967687882
 05/08  12:00:00,916.399718663,32.3981988688,0.0,0.0,448.566543614,398.725816546,44.136932907,19.7311637818,24.4057691251
 05/08  13:00:00,967.244325725,33.4146385135,0.0,0.0,448.566543614,448.566543614,29.3731140193,5.18114618781,24.1919678315
 05/08  14:00:00,968.015514589,34.1986756955,0.0,0.0,448.566543614,448.566543614,14.3665784667,0.997368990593,13.3692094761
 05/08  15:00:00,1071.57816651,35.0860054361,44.4769144685,0.0,448.566543614,448.566543614,15.3816582999,0.0,15.3816582999
 05/08  16:00:00,1240.66679523,35.6069301508,160.306385864,0.0,448.566543614,448.566543614,19.8647211257,0.0,19.8647211257
 05/08  17:00:00,1155.59176853,32.9141879436,189.973738152,0.0,348.885089477,398.725816546,11.1844663782,0.221251270896,10.9632151073
 05/08  18:00:00,903.71976605,32.3981988688,139.973323922,0.0,249.203635341,299.044362409,11.9963363119,3.24048492522,8.75585138663
 05/08  19:00:00,820.144058324,32.3981988688,81.9943690046,0.0,249.203635341,299.044362409,34.1041649768,27.5478472298,6.55631774708
 05/08  20:00:00,690.653108994,32.3981988688,51.6989512307,0.0,149.522181205,249.203635341,72.3085090817,63.5670763155,8.74143276623
 05/08  21:00:00,602.427582026,32.3981988688,8.56416163787,0.0,149.522181205,249.203635341,85.3089426348,80.9437231293,4.36521950549
 05/08  22:00:00,349.356838279,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985625506,0.0,2.18985625506
 05/08  23:00:00,299.992079024,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006340669,0.0,2.19006340669
 05/08  24:00:00,287.769881112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994249612,0.0,2.18994249612
 05/09  01:00:00,287.769878629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981504321,0.0,2.18981504321
 05/09  02:00:00,287.769878579,0.0,0.0,0.0,24.9203635341,199.362908273,2.190017397,0.0,2.190017397
 05/09  03:00:00,287.769878654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989227732,0.0,2.18989227732
 05/09  04:00:00,299.992076614,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900941327,0.0,2.1900941327
 05/09  05:00:00,349.358280931,0.0,0.0,0.0,49.8407270682,199.362908273,4.36502814143,0.0,4.36502814143
 05/09  06:00:00,389.289970014,33.6224438919,0.0,0.0,49.8407270682,199.362908273,187.422329605,183.058948074,4.36338153059
 05/09  07:00:00,503.60197888,32.3981988688,0.0,0.0,149.522181205,199.362908273,123.911602995,115.164026449,8.74757654658
 05/09  08:00:00,1051.79733935,32.3981988688,0.0,0.0,448.566543614,448.566543614,51.2113105333,35.8161678726,15.3951426607
 05/09  09:00:00,1015.12244506,32.3981988688,0.0,0.0,448.566543614,448.566543614,38.4171366822,23.0053366765,15.4118000057
 05/09  10:00:00,966.790884438,32.9633397667,0.0,0.0,448.566543614,448.566543614,29.5749441054,11.9543222943,17.6206218111
 05/09  11:00:00,1054.9434395,33.878352789,35.1235856085,0.0,448.566543614,448.566543614,23.6456909713,3.76032831284,19.8853626585
 05/09  12:00:00,1047.61547887,32.3981988688,71.5272885739,0.0,448.566543614,398.725816546,29.5138699366,5.11439112504,24.3994788115
 05/09  13:00:00,1043.99395853,34.9663403866,26.9228279549,0.0,448.566543614,448.566543614,25.6451078324,1.27280560929,24.3723022231
 05/09  14:00:00,969.152624929,35.335291355,0.0,0.0,448.566543614,448.566543614,17.0638012449,1.67462682219,15.3891744227
 05/09  15:00:00,969.299780963,35.4764437158,0.0,0.0,448.566543614,448.566543614,25.6089007887,10.225568944,15.3833318447
 05/09  16:00:00,1018.39865722,35.6834319874,0.0,0.0,448.566543614,448.566543614,24.9836036949,7.32661206622,17.6569916287
 05/09  17:00:00,902.962192416,33.1066849212,0.0,0.0,348.885089477,398.725816546,25.9859272247,13.3167811537,12.669146071
 05/09  18:00:00,702.920666011,32.3981988688,0.0,0.0,249.203635341,299.044362409,65.1712317273,55.9384352019,9.23279652539
 05/09  19:00:00,678.502566943,32.3981988688,0.0,0.0,249.203635341,299.044362409,101.15070465,94.594507219,6.55619743059
 05/09  20:00:00,580.285443156,32.3981988688,0.0,0.0,149.522181205,249.203635341,157.043556461,150.482496114,6.5610603475
 05/09  21:00:00,555.857808879,32.3981988688,0.0,0.0,149.522181205,249.203635341,182.974599933,178.609281945,4.36531798746
 05/09  22:00:00,349.356835444,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900054449,0.0,2.1900054449
 05/09  23:00:00,299.992076423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987995005,0.0,2.18987995005
 05/09  24:00:00,287.769878772,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008148679,0.0,2.19008148679
 05/10  01:00:00,287.769876236,0.0,0.0,0.0,24.9203635341,199.362908273,4.35977257222,0.0,4.35977257222
 05/10  02:00:00,287.769876253,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001822607,0.0,2.19001822607
 05/10  03:00:00,287.769876129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988847681,0.0,2.18988847681
 05/10  04:00:00,299.992073929,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008475018,0.0,2.19008475018
 05/10  05:00:00,349.358276902,0.0,0.0,0.0,49.8407270682,199.362908273,4.36502617229,0.0,4.36502617229
 05/10  06:00:00,389.096255199,33.1537732547,0.0,0.0,49.8407270682,199.362908273,535.83430071,533.642740699,2.19156001073
 05/10  07:00:00,503.755712553,32.3981988688,0.0,0.0,149.522181205,199.362908273,314.634011343,305.885295249,8.74871609438
 05/10  08:00:00,1051.85334785,32.4100558646,0.0,0.0,448.566543614,448.566543614,105.517777945,90.1230931484,15.3946847967
 05/10  09:00:00,1015.15161449,32.4048007214,0.0,0.0,448.566543614,448.566543614,66.0538891909,50.6401714029,15.413717788
 05/10  10:00:00,966.244156562,32.3981988688,0.0,0.0,448.566543614,448.566543614,52.448966841,34.828685527,17.6202813141
 05/10  11:00:00,966.523772592,32.6818349501,0.0,0.0,448.566543614,448.566543614,46.9815415584,24.8876076704,22.093933888
 05/10  12:00:00,916.407703971,32.3981988688,0.0,0.0,448.566543614,398.725816546,53.7388975297,29.3381908533,24.4007066764
 05/10  13:00:00,967.270861269,33.4346063068,0.0,0.0,448.566543614,448.566543614,35.5932643299,13.437075978,22.1561883519
 05/10  14:00:00,967.960132232,34.13722734,0.0,0.0,448.566543614,448.566543614,24.1075113596,8.72004707767,15.3874642819
 05/10  15:00:00,968.330205742,34.5100013266,0.0,0.0,448.566543614,448.566543614,21.2768755696,5.89433619483,15.3825393747
 05/10  16:00:00,1017.77342273,35.0637748963,0.0,0.0,448.566543614,448.566543614,17.656570321,0.0,17.656570321
 05/10  17:00:00,903.973419089,34.1278592533,0.0,0.0,348.885089477,398.725816546,13.357348938,0.208112216769,13.1492367212
 05/10  18:00:00,704.511487273,34.0273008182,0.0,0.0,249.203635341,299.044362409,13.9702353985,5.21536477505,8.7548706234
 05/10  19:00:00,678.446890077,32.3981988688,0.0,0.0,249.203635341,299.044362409,26.7689025878,20.2124441868,6.55645840094
 05/10  20:00:00,580.216722446,32.3981988688,0.0,0.0,149.522181205,249.203635341,63.8022859887,57.2411016177,6.56118437095
 05/10  21:00:00,555.81016362,32.3981988688,0.0,0.0,149.522181205,249.203635341,115.592236195,111.226976721,4.36525947412
 05/10  22:00:00,349.356833095,0.0,0.0,0.0,49.8407270682,199.362908273,2.19006549326,0.0,2.19006549326
 05/10  23:00:00,299.992074084,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009749165,0.0,2.19009749165
 05/10  24:00:00,287.769876238,0.0,0.0,0.0,24.9203635341,199.362908273,4.35980481898,0.0,4.35980481898
 05/11  01:00:00,287.769873693,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002448375,0.0,2.19002448375
 05/11  02:00:00,287.769873558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989027487,0.0,2.18989027487
 05/11  03:00:00,287.769873582,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008110823,0.0,2.19008110823
 05/11  04:00:00,299.992071242,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994672514,0.0,2.18994672514
 05/11  05:00:00,349.358273102,0.0,0.0,0.0,49.8407270682,199.362908273,4.36487048949,0.0,4.36487048949
 05/11  06:00:00,380.490308467,33.1640497451,0.0,0.0,49.8407270682,199.362908273,432.347591864,430.155864292,2.19172757188
 05/11  07:00:00,503.731208371,32.3981988688,0.0,0.0,149.522181205,199.362908273,279.118732009,270.369364691,8.74936731882
 05/11  08:00:00,1052.93890076,33.5096634468,0.0,0.0,448.566543614,448.566543614,86.8413945181,71.449285246,15.392109272
 05/11  09:00:00,1017.22910231,34.4896488333,0.0,0.0,448.566543614,448.566543614,58.4391419959,40.8283296597,17.6108123362
 05/11  10:00:00,1003.93032662,33.9959765399,7.47912075576,0.0,448.566543614,448.566543614,41.5155467528,26.0980708218,15.417475931
 05/11  11:00:00,1133.90861533,32.9509963787,106.405598212,0.0,448.566543614,448.566543614,36.2034397409,14.1106413639,22.092798377
 05/11  12:00:00,1162.98316456,32.3981988688,182.901221483,0.0,448.566543614,398.725816546,37.4906200956,13.0921328268,24.3984872688
 05/11  13:00:00,1226.24170465,33.7561158648,194.072500562,0.0,448.566543614,448.566543614,24.2904809987,2.13600456871,22.1544764299
 05/11  14:00:00,1231.81825218,34.529146979,198.29053326,0.0,448.566543614,448.566543614,15.9867574008,0.599936804375,15.3868205964
 05/11  15:00:00,1235.84604961,35.4766876358,200.950808731,0.0,448.566543614,448.566543614,15.3807321102,0.0,15.3807321102
 05/11  16:00:00,1295.85796374,39.2913675458,207.668600662,0.0,448.566543614,448.566543614,17.6534937993,0.0,17.6534937993
 05/11  17:00:00,1189.99944238,38.1253771711,215.44027435,0.0,348.885089477,398.725816546,13.1472385082,0.0,13.1472385082
 05/11  18:00:00,986.856007608,36.0237558082,214.333833217,0.0,249.203635341,299.044362409,8.75475302737,0.0,8.75475302737
 05/11  19:00:00,948.017693436,32.5679348329,205.011861347,0.0,249.203635341,299.044362409,6.71208815279,0.156219759871,6.55586839292
 05/11  20:00:00,745.044373967,32.3981988688,105.213312523,0.0,149.522181205,249.203635341,18.5780225069,12.0174320211,6.56059048577
 05/11  21:00:00,574.587290069,32.3981988688,0.000679670127962,0.0,149.522181205,249.203635341,36.7671206463,32.4020701288,4.36505051749
 05/11  22:00:00,349.356830371,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898736311,0.0,2.1898736311
 05/11  23:00:00,299.99207137,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006409866,0.0,2.19006409866
 05/11  24:00:00,287.769873564,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992946941,0.0,2.18992946941
 05/12  01:00:00,287.76987115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978980994,0.0,2.18978980994
 05/12  02:00:00,287.769871118,0.0,0.0,0.0,24.9203635341,199.362908273,4.35981247657,0.0,4.35981247657
 05/12  03:00:00,287.769871154,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002223019,0.0,2.19002223019
 05/12  04:00:00,299.992068806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988323686,0.0,2.18988323686
 05/12  05:00:00,349.358268624,0.0,0.0,0.0,49.8407270682,199.362908273,2.19241514409,0.0,2.19241514409
 05/12  06:00:00,380.833439386,33.6631306988,0.0,0.0,49.8407270682,199.362908273,237.220062655,232.856538226,4.36352442845
 05/12  07:00:00,503.619975297,32.3982240113,0.0,0.0,149.522181205,199.362908273,141.343587461,132.59506265,8.74852481117
 05/12  08:00:00,1053.88197446,34.4864720185,0.0,0.0,448.566543614,448.566543614,45.1288936823,29.7355204996,15.3933731826
 05/12  09:00:00,1172.75526191,35.7856782288,94.2086534184,0.0,448.566543614,448.566543614,28.4067061349,12.9960134716,15.4106926633
 05/12  10:00:00,1219.56166684,36.239856473,185.790698996,0.0,448.566543614,448.566543614,21.5809434096,3.96369611245,17.6172472971
 05/12  11:00:00,1247.05937748,34.8972027127,211.468503121,0.0,448.566543614,448.566543614,21.1973062307,1.31655927895,19.8807469518
 05/12  12:00:00,1214.42619859,32.5946774712,229.456966319,0.0,448.566543614,398.725816546,25.3377934696,0.941422432385,24.3963710372
 05/12  13:00:00,1281.90611743,36.733266355,241.940095473,0.0,448.566543614,448.566543614,24.3703711172,0.00341102519155,24.366960092
 05/12  14:00:00,1305.91767528,38.3682567418,263.392805842,0.0,448.566543614,448.566543614,15.3873496242,0.0,15.3873496242
 05/12  15:00:00,1317.89198569,40.2039928739,273.374732882,0.0,448.566543614,448.566543614,13.1860703585,0.0,13.1860703585
 05/12  16:00:00,1369.10125046,44.9973156297,271.005219393,0.0,448.566543614,448.566543614,19.8584250146,0.0,19.8584250146
 05/12  17:00:00,1252.94870786,42.0629999678,270.886878636,0.0,348.885089477,398.725816546,10.9599350891,0.0,10.9599350891
 05/12  18:00:00,1038.06834701,36.3623181642,261.604370646,0.0,249.203635341,299.044362409,8.75496561987,0.0,8.75496561987
 05/12  19:00:00,984.306515349,32.7387756915,238.36148466,0.0,249.203635341,299.044362409,6.55593737201,0.0,6.55593737201
 05/12  20:00:00,855.267513574,32.3981988688,211.325688711,0.0,149.522181205,249.203635341,9.10601556509,0.364849331562,8.74116623352
 05/12  21:00:00,691.450896433,32.3981988688,86.0805539929,0.0,149.522181205,249.203635341,10.7777823195,8.58532742024,2.19245489924
 05/12  22:00:00,349.356828182,0.0,0.0,0.0,49.8407270682,199.362908273,4.3599375921,0.0,4.3599375921
 05/12  23:00:00,299.992069046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975918828,0.0,2.18975918828
 05/12  24:00:00,287.769871025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994442452,0.0,2.18994442452
 05/13  01:00:00,237.929141339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979777102,0.0,2.18979777102
 05/13  02:00:00,237.929141285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997793262,0.0,2.18997793262
 05/13  03:00:00,237.929141288,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983446288,0.0,2.18983446288
 05/13  04:00:00,250.151339156,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001426125,0.0,2.19001426125
 05/13  05:00:00,274.597174444,0.0,0.0,0.0,24.9203635341,149.522181205,4.36509367759,0.0,4.36509367759
 05/13  06:00:00,380.953717603,33.8953306857,0.0,0.0,49.8407270682,199.362908273,95.4179246484,93.2262875614,2.19163708701
 05/13  07:00:00,502.80968962,32.3981988688,40.7176501207,0.0,49.8407270682,199.362908273,98.1306138475,91.5857609115,6.54485293597
 05/13  08:00:00,875.487643213,32.3981988688,159.721321432,0.0,249.203635341,249.203635341,36.0558485374,29.5008218378,6.55502669961
 05/13  09:00:00,880.539693195,32.3981988688,200.172682968,0.0,249.203635341,249.203635341,21.9765994473,13.2221982459,8.7544012014
 05/13  10:00:00,840.68979573,32.3981988688,209.041788931,0.0,249.203635341,249.203635341,17.580514359,8.8340947559,8.74641960308
 05/13  11:00:00,841.273159586,32.3981988688,208.030376508,0.0,249.203635341,249.203635341,13.5262803081,4.76585244984,8.76042785825
 05/13  12:00:00,848.86534851,32.3981988688,214.278634803,0.0,249.203635341,249.203635341,9.93007702197,1.17872212493,8.75135489704
 05/13  13:00:00,863.961542914,32.5783333077,227.78090824,0.0,249.203635341,249.203635341,9.0297768522,0.28224168032,8.74753517188
 05/13  14:00:00,629.331793176,32.3981988688,241.830681515,0.0,74.7610906023,174.442544739,6.68621608968,0.130796083683,6.55542000599
 05/13  15:00:00,636.429285723,32.3981988688,248.678362465,0.0,74.7610906023,174.442544739,6.7809312658,0.231214861984,6.54971640381
 05/13  16:00:00,690.142663502,32.3981988688,253.475312738,0.0,74.7610906023,174.442544739,6.86922596178,0.315743296851,6.55348266493
 05/13  17:00:00,649.831959789,32.3981988688,251.403319136,0.0,24.9203635341,149.522181205,23.1238611366,20.9323373812,2.19152375544
 05/13  18:00:00,296.667881468,0.0,0.0,0.0,24.9203635341,149.522181205,4.36329351111,0.0,4.36329351111
 05/13  19:00:00,272.22348519,0.0,0.0,0.0,24.9203635341,149.522181205,2.19150308448,0.0,2.19150308448
 05/13  20:00:00,323.485485864,0.0,0.0,0.0,24.9203635341,149.522181205,4.36298555797,0.0,4.36298555797
 05/13  21:00:00,299.042049452,0.0,0.0,0.0,24.9203635341,149.522181205,4.36684793679,0.0,4.36684793679
 05/13  22:00:00,274.595734789,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993818596,0.0,2.18993818596
 05/13  23:00:00,250.151339164,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979435346,0.0,2.18979435346
 05/13  24:00:00,237.929141306,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899739263,0.0,2.1899739263
 05/14  01:00:00,237.928659613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909609803,0.0,2.18909609803
 05/14  02:00:00,237.928659643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892667306,0.0,2.18892667306
 05/14  03:00:00,237.928659549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902196128,0.0,2.18902196128
 05/14  04:00:00,250.150857315,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911683557,0.0,2.18911683557
 05/14  05:00:00,274.596690323,0.0,0.0,0.0,24.9203635341,149.522181205,2.1915643012,0.0,2.1915643012
 05/14  06:00:00,272.222044203,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910423366,0.0,2.18910423366
 05/14  07:00:00,353.014416956,13.1487051297,14.6121170486,0.0,24.9203635341,149.522181205,2.18911062634,0.0,2.18911062634
 05/14  08:00:00,545.077218505,25.5766002381,161.45635184,0.0,24.9203635341,149.522181205,2.18915234539,0.0,2.18915234539
 05/14  09:00:00,499.331338833,21.261114587,155.866076048,0.0,24.9203635341,149.522181205,2.18914103286,0.0,2.18914103286
 05/14  10:00:00,503.749427378,25.6446505725,201.580898027,0.0,24.9203635341,149.522181205,2.18912970325,0.0,2.18912970325
 05/14  11:00:00,460.473546751,19.4990820765,175.063579126,0.0,24.9203635341,149.522181205,2.19090763389,0.0,2.19090763389
 05/14  12:00:00,370.012009448,12.3526116293,114.94120967,0.0,24.9203635341,149.522181205,2.19066379893,0.0,2.19066379893
 05/14  13:00:00,377.661714682,9.86196854791,107.352920516,0.0,24.9203635341,149.522181205,4.3669309275,0.0,4.3669309275
 05/14  14:00:00,407.899599729,13.759282263,133.330329537,0.0,24.9203635341,149.522181205,2.19084574066,0.0,2.19084574066
 05/14  15:00:00,229.877417255,0.408027852172,8.76953650013,0.0,24.9203635341,149.522181205,2.18897750723,0.0,2.18897750723
 05/14  16:00:00,259.999846392,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907189664,0.0,2.18907189664
 05/14  17:00:00,296.666439902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916612109,0.0,2.18916612109
 05/14  18:00:00,296.666439862,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899597032,0.0,2.18899597032
 05/14  19:00:00,272.222044268,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909035046,0.0,2.18909035046
 05/14  20:00:00,323.48404429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892009969,0.0,2.18892009969
 05/14  21:00:00,299.041086031,0.0,0.0,0.0,24.9203635341,149.522181205,2.19145807557,0.0,2.19145807557
 05/14  22:00:00,274.595252987,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908292785,0.0,2.18908292785
 05/14  23:00:00,250.150857478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891266999,0.0,2.18891266999
 05/14  24:00:00,237.928659641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900724258,0.0,2.18900724258
 05/15  01:00:00,287.769863181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982087496,0.0,2.18982087496
 05/15  02:00:00,287.769863246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998988388,0.0,2.18998988388
 05/15  03:00:00,287.76986325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983725963,0.0,2.18983725963
 05/15  04:00:00,299.992061188,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000594591,0.0,2.19000594591
 05/15  05:00:00,349.35825644,0.0,0.0,0.0,49.8407270682,199.362908273,4.36466875111,0.0,4.36466875111
 05/15  06:00:00,665.823824514,33.880074412,222.514021361,0.0,49.8407270682,199.362908273,45.753535218,41.3903869219,4.36314829604
 05/15  07:00:00,765.46892186,32.3981988688,200.238017949,0.0,149.522181205,199.362908273,57.6036873188,51.0380130786,6.56567424015
 05/15  08:00:00,1329.63314215,32.3981988688,215.262023152,0.0,448.566543614,448.566543614,29.4131480819,14.0245065722,15.3886415097
 05/15  09:00:00,1311.19233675,32.3981988688,232.51623111,0.0,448.566543614,448.566543614,24.5048556232,6.89452153271,17.6103340905
 05/15  10:00:00,1165.92027256,32.8415042265,148.30961886,0.0,448.566543614,448.566543614,25.2936835706,9.87897317907,15.4147103916
 05/15  11:00:00,967.235387777,33.3971956347,0.0,0.0,448.566543614,448.566543614,40.3604834036,20.4792154593,19.8812679443
 05/15  12:00:00,916.407591263,32.3981988688,0.0,0.0,448.566543614,398.725816546,54.0448735476,29.6528367766,24.3920367711
