Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/15  13:00:00,968.001668904,34.1739582048,0.0,0.0,448.566543614,448.566543614,27.1602244079,2.79553478448,24.3646896234
 05/15  14:00:00,968.963354689,35.1473616395,0.0,0.0,448.566543614,448.566543614,15.4262685571,0.0416140682823,15.3846544888
 05/15  15:00:00,969.748962771,35.9334893424,0.0,0.0,448.566543614,448.566543614,13.1812130246,0.0,13.1812130246
 05/15  16:00:00,1083.8212114,36.7888056935,16.5665865519,0.0,448.566543614,448.566543614,19.8552410515,0.0,19.8552410515
 05/15  17:00:00,1029.64820905,33.6730278551,67.0950721355,0.0,348.885089477,398.725816546,10.9590206334,0.0,10.9590206334
 05/15  18:00:00,823.806323216,32.3981988688,62.1837712044,0.0,249.203635341,299.044362409,10.2167612759,1.46263354076,8.75412773512
 05/15  19:00:00,775.392119295,32.3981988688,38.9534081494,0.0,249.203635341,299.044362409,24.9760751088,18.4220348162,6.55404029256
 05/15  20:00:00,619.942514895,32.3981988688,10.1951758835,0.0,149.522181205,249.203635341,64.1049124467,55.365145874,8.73976657271
 05/15  21:00:00,555.777489251,32.3981988688,0.0,0.0,149.522181205,249.203635341,72.2519432428,70.0595572923,2.1923859505
 05/15  22:00:00,349.356820205,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899656737,0.0,2.1899656737
 05/15  23:00:00,299.992061129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997239323,0.0,2.18997239323
 05/15  24:00:00,287.769863394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981938353,0.0,2.18981938353
 05/16  01:00:00,287.769860736,0.0,0.0,0.0,24.9203635341,199.362908273,4.3598083864,0.0,4.3598083864
 05/16  02:00:00,287.769860769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998901471,0.0,2.18998901471
 05/16  03:00:00,287.769860615,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983174225,0.0,2.18983174225
 05/16  04:00:00,299.992058445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999482417,0.0,2.18999482417
 05/16  05:00:00,349.358252131,0.0,0.0,0.0,49.8407270682,199.362908273,4.36466079087,0.0,4.36466079087
 05/16  06:00:00,381.163470476,34.0453332893,0.0,0.0,49.8407270682,199.362908273,174.385155581,172.193806414,2.19134916721
 05/16  07:00:00,503.606629554,32.424689491,0.0,0.0,149.522181205,199.362908273,93.7064861623,84.9591849077,8.74730125468
 05/16  08:00:00,1053.95547752,34.5623099039,0.0,0.0,448.566543614,448.566543614,43.0125018348,27.6223597749,15.3901420599
 05/16  09:00:00,1147.63733516,36.5384635141,69.450125275,0.0,448.566543614,448.566543614,29.8185452037,14.4112997633,15.4072454404
 05/16  10:00:00,1260.17827594,36.9679417184,220.60791953,0.0,448.566543614,448.566543614,22.3091991364,4.69397339228,17.6152257442
 05/16  11:00:00,1296.36202205,35.5577527638,252.411918105,0.0,448.566543614,448.566543614,20.9423494701,1.06458687766,19.8777625924
 05/16  12:00:00,1252.44580284,33.2088656861,266.140093693,0.0,448.566543614,398.725816546,25.0276357313,0.637369776765,24.3902659546
 05/16  13:00:00,1320.93161774,37.7995974915,280.294067161,0.0,448.566543614,448.566543614,22.1467491539,0.0,22.1467491539
 05/16  14:00:00,1330.44373907,40.2162113623,286.545125926,0.0,448.566543614,448.566543614,15.3833198761,0.0,15.3833198761
 05/16  15:00:00,1339.44614326,40.6027112061,294.80912671,0.0,448.566543614,448.566543614,13.1834216345,0.0,13.1834216345
 05/16  16:00:00,1387.86337705,45.0803544502,289.526702804,0.0,448.566543614,448.566543614,19.8546664407,0.0,19.8546664407
 05/16  17:00:00,1276.44555395,43.5045241277,292.596638456,0.0,348.885089477,398.725816546,10.9589500469,0.0,10.9589500469
 05/16  18:00:00,1079.93815911,37.2735154403,301.711120798,0.0,249.203635341,299.044362409,8.75399752363,0.0,8.75399752363
 05/16  19:00:00,1040.50539021,32.9885413071,291.510105563,0.0,249.203635341,299.044362409,6.5551800362,0.0,6.5551800362
 05/16  20:00:00,911.922359313,32.3987481029,273.036701902,0.0,149.522181205,249.203635341,8.8981299621,0.158361346932,8.73976861517
 05/16  21:00:00,874.647081916,32.3981988688,255.094212751,0.0,149.522181205,249.203635341,4.5981863093,2.40603213911,2.19215417019
 05/16  22:00:00,349.356817696,0.0,0.0,0.0,49.8407270682,199.362908273,2.19000564302,0.0,2.19000564302
 05/16  23:00:00,299.992058532,0.0,0.0,0.0,24.9203635341,199.362908273,4.35966372281,0.0,4.35966372281
 05/16  24:00:00,287.769860742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991601769,0.0,2.18991601769
 05/17  01:00:00,287.769858044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975012073,0.0,2.18975012073
 05/17  02:00:00,287.76985796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990811128,0.0,2.18990811128
 05/17  03:00:00,287.769857958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974622687,0.0,2.18974622687
 05/17  04:00:00,299.992055715,0.0,0.0,0.0,24.9203635341,199.362908273,2.189903977,0.0,2.189903977
 05/17  05:00:00,349.358248208,0.0,0.0,0.0,49.8407270682,199.362908273,4.36459732116,0.0,4.36459732116
 05/17  06:00:00,382.238756959,35.2312613202,0.0,0.0,49.8407270682,199.362908273,31.8971515975,29.7055933955,2.19155820198
 05/17  07:00:00,587.572740238,32.3981988688,45.1125246011,0.0,149.522181205,199.362908273,36.3582808788,27.6109038159,8.74737706288
 05/17  08:00:00,1315.58486476,34.1290836875,199.3440938,0.0,448.566543614,448.566543614,15.9202735215,0.529525349774,15.3907481717
 05/17  09:00:00,1325.63645789,38.6985908306,238.953848498,0.0,448.566543614,448.566543614,15.4075218993,0.0,15.4075218993
 05/17  10:00:00,1308.78211239,40.7922470448,266.826595718,0.0,448.566543614,448.566543614,17.6151628635,0.0,17.6151628635
 05/17  11:00:00,1337.47050536,41.6803218446,292.109334314,0.0,448.566543614,448.566543614,19.8770337841,0.0,19.8770337841
 05/17  12:00:00,1292.67315081,39.5015669116,298.451954719,0.0,448.566543614,398.725816546,24.3884146745,0.0,24.3884146745
 05/17  13:00:00,1335.15483273,45.8706127058,284.487615145,0.0,448.566543614,448.566543614,22.1447008896,0.0,22.1447008896
 05/17  14:00:00,1329.0103415,47.8100893102,276.423274614,0.0,448.566543614,448.566543614,15.3838894263,0.0,15.3838894263
 05/17  15:00:00,1324.16852609,49.7198541874,269.65019106,0.0,448.566543614,448.566543614,13.1819345949,0.0,13.1819345949
 05/17  16:00:00,1370.06125757,50.3312988156,265.974296266,0.0,448.566543614,448.566543614,19.8523282018,0.0,19.8523282018
 05/17  17:00:00,1258.67812473,47.6586734885,270.210828029,0.0,348.885089477,398.725816546,10.9581190422,0.0,10.9581190422
 05/17  18:00:00,1064.18990818,38.8691851282,284.026584159,0.0,249.203635341,299.044362409,8.75398663083,0.0,8.75398663083
 05/17  19:00:00,1030.09613374,33.8025154703,279.765243746,0.0,249.203635341,299.044362409,6.55437951601,0.0,6.55437951601
 05/17  20:00:00,903.410656601,32.4595999776,262.587251221,0.0,149.522181205,249.203635341,8.40752257253,0.0,8.40752257253
 05/17  21:00:00,867.268071543,32.3981988688,244.719366349,0.0,149.522181205,249.203635341,2.53257362853,0.00915312483567,2.52342050369
 05/17  22:00:00,349.356814951,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990451351,0.0,2.18990451351
 05/17  23:00:00,299.992055839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990110166,0.0,2.18990110166
 05/17  24:00:00,287.769858148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973887516,0.0,2.18973887516
 05/18  01:00:00,287.769855482,0.0,0.0,0.0,24.9203635341,199.362908273,4.3596162645,0.0,4.3596162645
 05/18  02:00:00,287.769855484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987747409,0.0,2.18987747409
 05/18  03:00:00,287.76985547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971096948,0.0,2.18971096948
 05/18  04:00:00,299.992053144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986323099,0.0,2.18986323099
 05/18  05:00:00,349.358243611,0.0,0.0,0.0,49.8407270682,199.362908273,2.19231569226,0.0,2.19231569226
 05/18  06:00:00,671.63845753,36.260129386,226.468611405,0.0,49.8407270682,199.362908273,15.8756920815,11.5124346264,4.36325745512
 05/18  07:00:00,766.700389833,32.3981988688,201.486380035,0.0,149.522181205,199.362908273,35.6883816915,26.9421779671,8.74620372436
 05/18  08:00:00,1253.62025307,35.0293767871,138.884369133,0.0,448.566543614,448.566543614,15.6960171117,0.306096791488,15.3899203202
 05/18  09:00:00,1229.86929318,36.9056056447,149.675748493,0.0,448.566543614,448.566543614,15.4058605368,0.0,15.4058605368
 05/18  10:00:00,1183.10080866,38.4406629384,150.488815972,0.0,448.566543614,448.566543614,15.413357949,0.0,15.413357949
 05/18  11:00:00,1195.56072917,39.8777715647,160.142258688,0.0,448.566543614,448.566543614,21.9802083154,0.0,21.9802083154
 05/18  12:00:00,1159.15143586,35.7661172707,174.059790591,0.0,448.566543614,398.725816546,22.2744132037,0.0,22.2744132037
 05/18  13:00:00,1277.95264147,40.9808176296,235.187928554,0.0,448.566543614,448.566543614,24.3574930404,0.0,24.3574930404
 05/18  14:00:00,1290.48208725,42.6553089884,244.63621479,0.0,448.566543614,448.566543614,13.1872204921,0.0,13.1872204921
 05/18  15:00:00,1293.83481575,43.79846492,246.497574262,0.0,448.566543614,448.566543614,15.3751125473,0.0,15.3751125473
 05/18  16:00:00,1347.91465369,45.0352234731,249.028477859,0.0,448.566543614,448.566543614,17.6460338997,0.0,17.6460338997
 05/18  17:00:00,1121.55283548,37.3286525144,153.797914573,0.0,348.885089477,398.725816546,10.9581936414,0.0,10.9581936414
 05/18  18:00:00,715.014726358,32.6535927669,2.38928615864,0.0,249.203635341,299.044362409,13.0285221682,2.0917869966,10.9367351716
 05/18  19:00:00,678.58182712,32.5374758098,0.0,0.0,249.203635341,299.044362409,21.6408339393,15.0868899753,6.553943964
 05/18  20:00:00,571.670630446,32.3981988688,0.0,0.0,149.522181205,249.203635341,61.939784748,55.3795321504,6.56025259761
 05/18  21:00:00,555.78163915,32.3981988688,0.0,0.0,149.522181205,249.203635341,80.7272791232,76.3626571561,4.36462196702
 05/18  22:00:00,349.356812262,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981342029,0.0,2.18981342029
 05/18  23:00:00,299.992053191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996510961,0.0,2.18996510961
 05/18  24:00:00,287.769855287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979833322,0.0,2.18979833322
 05/19  01:00:00,287.769852671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994260807,0.0,2.18994260807
 05/19  02:00:00,287.769852633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977172441,0.0,2.18977172441
 05/19  03:00:00,287.769852695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991844011,0.0,2.18991844011
 05/19  04:00:00,299.992050521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974732791,0.0,2.18974732791
 05/19  05:00:00,349.358239764,0.0,0.0,0.0,49.8407270682,199.362908273,4.36451749924,0.0,4.36451749924
 05/19  06:00:00,381.89783978,34.7422843198,0.0,0.0,49.8407270682,199.362908273,224.884972467,222.693408542,2.19156392465
 05/19  07:00:00,503.598851335,32.4018062326,0.0,0.0,149.522181205,199.362908273,114.184638827,105.437539111,8.74709971642
 05/19  08:00:00,1054.73336579,35.3382152257,0.0,0.0,448.566543614,448.566543614,45.9114514117,30.5241438327,15.3873075791
 05/19  09:00:00,1020.10451889,37.384840831,0.0,0.0,448.566543614,448.566543614,32.497531297,17.0914893245,15.4060419725
 05/19  10:00:00,1039.14847237,37.6241683187,19.9372732322,0.0,448.566543614,448.566543614,25.6048673088,7.99419236516,17.6106749436
 05/19  11:00:00,1138.59929006,36.3198249267,108.516287209,0.0,448.566543614,448.566543614,22.2547322295,2.37884019011,19.8758920394
 05/19  12:00:00,1196.83756842,34.1137109389,216.133969501,0.0,448.566543614,398.725816546,25.7706092158,1.38770034749,24.3829088683
 05/19  13:00:00,1276.13191006,37.8302058843,240.881212292,0.0,448.566543614,448.566543614,22.3176621118,0.174031948857,22.143630163
 05/19  14:00:00,1284.77483638,39.5622289147,246.549490159,0.0,448.566543614,448.566543614,15.3832042515,0.0,15.3832042515
 05/19  15:00:00,1297.631415,41.1597775007,255.825858378,0.0,448.566543614,448.566543614,13.1791709726,0.0,13.1791709726
 05/19  16:00:00,1352.41912104,41.7306413157,260.383859156,0.0,448.566543614,448.566543614,19.849580419,0.0,19.849580419
 05/19  17:00:00,1227.56129937,37.3774869393,252.777905538,0.0,348.885089477,398.725816546,10.9576033609,0.0,10.9576033609
 05/19  18:00:00,1020.97284529,33.5825583777,249.370641603,0.0,249.203635341,299.044362409,8.75343834404,0.0,8.75343834404
 05/19  19:00:00,982.124627858,32.4118709157,237.250345176,0.0,249.203635341,299.044362409,6.55481189666,0.0,6.55481189666
 05/19  20:00:00,854.711203559,32.3981988688,219.299334323,0.0,149.522181205,249.203635341,7.82505485514,1.26502544214,6.560029413
 05/19  21:00:00,739.000711572,32.3981988688,123.269038388,0.0,149.522181205,249.203635341,27.6913943503,23.3267213536,4.3646729967
 05/19  22:00:00,349.356809469,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976517533,0.0,2.18976517533
 05/19  23:00:00,299.992050412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991142891,0.0,2.18991142891
 05/19  24:00:00,287.769852618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974003013,0.0,2.18974003013
 05/20  01:00:00,237.929122905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987968564,0.0,2.18987968564
 05/20  02:00:00,237.929122981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970420935,0.0,2.18970420935
 05/20  03:00:00,237.929123002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984556075,0.0,2.18984556075
 05/20  04:00:00,250.15132094,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966983925,0.0,2.18966983925
 05/20  05:00:00,274.59714473,0.0,0.0,0.0,24.9203635341,149.522181205,4.36447782546,0.0,4.36447782546
 05/20  06:00:00,385.930838362,34.1512782193,0.000305631724463,0.0,49.8407270682,199.362908273,115.852978363,111.490100808,4.36287755521
 05/20  07:00:00,404.028795313,32.532367838,0.0,0.0,49.8407270682,199.362908273,90.2026616856,85.8326637434,4.36999794217
 05/20  08:00:00,655.13400599,34.4631580935,0.0,0.0,249.203635341,249.203635341,51.7024811191,45.1480244707,6.55445664833
 05/20  09:00:00,785.341860416,34.9932772207,106.298632653,0.0,249.203635341,249.203635341,41.1335922789,32.3809672772,8.75262500167
 05/20  10:00:00,844.646724215,34.2926952328,211.523071815,0.0,249.203635341,249.203635341,32.5776694527,23.8323078392,8.74536161343
 05/20  11:00:00,868.205371134,32.6056943551,234.132200497,0.0,249.203635341,249.203635341,25.4837169781,16.7237399701,8.759977008
 05/20  12:00:00,890.782472577,32.3981988688,255.20186083,0.0,249.203635341,249.203635341,19.9179794605,11.1678367895,8.75014267102
 05/20  13:00:00,901.564299914,32.3981988688,265.616931569,0.0,249.203635341,249.203635341,11.7279738418,2.98230369625,8.74567014554
 05/20  14:00:00,652.652410441,32.3981988688,265.922966134,0.0,74.7610906023,174.442544739,11.9358947258,5.38105464065,6.55484008514
 05/20  15:00:00,653.416494011,32.3981988688,266.203264046,0.0,74.7610906023,174.442544739,4.37301344233,0.0,4.37301344233
 05/20  16:00:00,704.761585266,32.3981988688,268.320218572,0.0,74.7610906023,174.442544739,7.74297915175,1.1905245841,6.55245456765
 05/20  17:00:00,661.043312576,32.3981988688,262.730822637,0.0,24.9203635341,149.522181205,8.44146659965,4.07822198613,4.36324461351
 05/20  18:00:00,444.769625795,12.8599524036,106.639601416,0.0,24.9203635341,149.522181205,2.19164568188,0.0,2.19164568188
 05/20  19:00:00,446.69057296,13.9680877827,120.750193325,0.0,24.9203635341,149.522181205,4.36307559685,0.0,4.36307559685
 05/20  20:00:00,314.94179278,0.0,0.0,0.0,24.9203635341,149.522181205,2.19142761808,0.0,2.19142761808
 05/20  21:00:00,299.042016511,0.0,0.0,0.0,24.9203635341,149.522181205,4.36630132498,0.0,4.36630132498
 05/20  22:00:00,274.59571638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991519334,0.0,2.18991519334
 05/20  23:00:00,250.151320742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973922802,0.0,2.18973922802
 05/20  24:00:00,237.929122972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988000758,0.0,2.18988000758
 05/21  01:00:00,237.928644877,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890440074,0.0,2.1890440074
 05/21  02:00:00,237.928644944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884379351,0.0,2.18884379351
 05/21  03:00:00,237.928644887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890305543,0.0,2.18890305543
 05/21  04:00:00,250.150842628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896200091,0.0,2.18896200091
 05/21  05:00:00,274.596664546,0.0,0.0,0.0,24.9203635341,149.522181205,2.19157814323,0.0,2.19157814323
 05/21  06:00:00,272.222029486,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905117211,0.0,2.18905117211
 05/21  07:00:00,313.103783891,16.4373587585,0.0,0.0,24.9203635341,149.522181205,2.18905802107,0.0,2.18905802107
 05/21  08:00:00,404.845123313,25.5694941908,43.8499047968,0.0,24.9203635341,149.522181205,2.18906461369,0.0,2.18906461369
 05/21  09:00:00,473.636869249,21.3180499317,131.639139736,0.0,24.9203635341,149.522181205,2.18907115655,0.0,2.18907115655
 05/21  10:00:00,480.226461194,25.5923568707,179.2148697,0.0,24.9203635341,149.522181205,2.18907766239,0.0,2.18907766239
 05/21  11:00:00,406.87058072,16.1749269614,132.835902614,0.0,24.9203635341,149.522181205,2.19080255643,0.0,2.19080255643
 05/21  12:00:00,373.226900628,13.0792358427,115.579158399,0.0,24.9203635341,149.522181205,2.19075369595,0.0,2.19075369595
 05/21  13:00:00,321.655481155,8.71949056183,79.4654538604,0.0,24.9203635341,149.522181205,4.36645194917,0.0,4.36645194917
 05/21  14:00:00,383.387162709,14.3033193993,123.716533397,0.0,24.9203635341,149.522181205,2.19064424714,0.0,2.19064424714
 05/21  15:00:00,370.455090089,13.6927422659,114.811170892,0.0,24.9203635341,149.522181205,2.18907588366,0.0,2.18907588366
 05/21  16:00:00,504.851379679,20.8247120099,177.696829494,0.0,24.9203635341,149.522181205,2.18906486792,0.0,2.18906486792
 05/21  17:00:00,606.42097456,26.3374969725,225.514369496,0.0,24.9203635341,149.522181205,2.18908873974,0.0,2.18908873974
 05/21  18:00:00,543.762741491,21.4350376824,179.333015556,0.0,24.9203635341,149.522181205,2.1888348752,0.0,2.1888348752
 05/21  19:00:00,573.120507184,26.1659798095,217.14543159,0.0,24.9203635341,149.522181205,2.18906696024,0.0,2.18906696024
 05/21  20:00:00,485.926908115,14.3033193993,123.534487404,0.0,24.9203635341,149.522181205,2.18908173452,0.0,2.18908173452
 05/21  21:00:00,299.041060282,0.0,0.0,0.0,24.9203635341,149.522181205,2.19130536353,0.0,2.19130536353
 05/21  22:00:00,274.595238239,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903900069,0.0,2.18903900069
 05/21  23:00:00,250.150842668,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883789823,0.0,2.18883789823
 05/21  24:00:00,237.928644764,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889636142,0.0,2.18889636142
 05/22  01:00:00,287.769844652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976744632,0.0,2.18976744632
 05/22  02:00:00,287.769844705,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898976613,0.0,2.1898976613
 05/22  03:00:00,287.769844651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971288901,0.0,2.18971288901
 05/22  04:00:00,299.992042457,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898429785,0.0,2.1898429785
 05/22  05:00:00,340.814560517,0.0,0.0,0.0,49.8407270682,199.362908273,4.36448378737,0.0,4.36448378737
 05/22  06:00:00,379.747334432,32.7145778665,0.0,0.0,49.8407270682,199.362908273,65.5847421242,63.3931346074,2.19160751676
 05/22  07:00:00,556.233241923,32.667480142,23.5011220691,0.0,149.522181205,199.362908273,50.6970815654,41.9507529377,8.74632862774
 05/22  08:00:00,1312.1205605,35.4904332968,195.151708455,0.0,448.566543614,448.566543614,17.4559565788,2.06866360874,15.3872929701
 05/22  09:00:00,1299.57977197,36.3616687815,215.133990738,0.0,448.566543614,448.566543614,15.5022767571,0.099715472579,15.4025612845
 05/22  10:00:00,1280.46511706,35.6423181448,242.783150965,0.0,448.566543614,448.566543614,15.4088213538,0.0,15.4088213538
 05/22  11:00:00,1311.85998269,33.8606829095,274.052305532,0.0,448.566543614,448.566543614,19.8707889066,0.0,19.8707889066
 05/22  12:00:00,1272.51551409,33.3018459933,284.787971305,0.0,448.566543614,398.725816546,24.3794040674,0.0,24.3794040674
 05/22  13:00:00,1330.79247854,36.5166421592,289.842295354,0.0,448.566543614,448.566543614,22.1366188395,0.0,22.1366188395
 05/22  14:00:00,1331.97571574,39.3210463029,288.05761077,0.0,448.566543614,448.566543614,15.3788838301,0.0,15.3788838301
 05/22  15:00:00,1330.97996568,41.4349400259,284.790614395,0.0,448.566543614,448.566543614,13.1783341567,0.0,13.1783341567
 05/22  16:00:00,1378.6751958,48.1289825118,276.740208431,0.0,448.566543614,448.566543614,19.8461783673,0.0,19.8461783673
 05/22  17:00:00,1266.42479776,45.4119109176,280.118795459,0.0,348.885089477,398.725816546,10.9559152142,0.0,10.9559152142
 05/22  18:00:00,1069.05536007,40.9730569733,286.683237807,0.0,249.203635341,299.044362409,8.75195850105,0.0,8.75195850105
 05/22  19:00:00,1048.43683379,36.0852855189,295.618515682,0.0,249.203635341,299.044362409,6.55366984022,0.0,6.55366984022
 05/22  20:00:00,917.315990906,32.5354144013,276.348025501,0.0,149.522181205,249.203635341,6.56020085227,0.0,6.56020085227
 05/22  21:00:00,867.368661779,32.4046206879,245.768024904,0.0,149.522181205,249.203635341,4.58112642743,0.21678250915,4.36434391828
 05/22  22:00:00,349.356801776,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967608619,0.0,2.18967608619
 05/22  23:00:00,299.992042574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980594724,0.0,2.18980594724
 05/22  24:00:00,287.769844833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962077584,0.0,2.18962077584
 05/23  01:00:00,287.769841994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974330666,0.0,2.18974330666
 05/23  02:00:00,287.769842036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986809914,0.0,2.18986809914
 05/23  03:00:00,287.769842027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967877679,0.0,2.18967877679
 05/23  04:00:00,299.99203982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980344735,0.0,2.18980344735
 05/23  05:00:00,340.81455633,0.0,0.0,0.0,49.8407270682,199.362908273,4.36435547338,0.0,4.36435547338
 05/23  06:00:00,382.226170782,35.2287132461,0.0,0.0,49.8407270682,199.362908273,19.2045662791,17.0133469353,2.19121934377
 05/23  07:00:00,625.477005191,33.3874502691,71.8957005989,0.0,149.522181205,199.362908273,28.4097517923,19.6637063128,8.74604547945
 05/23  08:00:00,1330.69961266,38.0520827782,209.998910063,0.0,448.566543614,448.566543614,15.4397255449,0.0535324092971,15.3861931356
 05/23  09:00:00,1326.90907698,40.5744738115,236.680073396,0.0,448.566543614,448.566543614,15.4024639928,0.0,15.4024639928
 05/23  10:00:00,1320.49855734,43.5498390658,273.006801436,0.0,448.566543614,448.566543614,15.4091213318,0.0,15.4091213318
 05/23  11:00:00,1332.9931687,44.4288347103,283.964427007,0.0,448.566543614,448.566543614,19.8705330333,0.0,19.8705330333
 05/23  12:00:00,1286.61773612,40.8144858263,290.787178422,0.0,448.566543614,398.725816546,24.3781201626,0.0,24.3781201626
 05/23  13:00:00,1332.81801289,47.9637817867,279.840396029,0.0,448.566543614,448.566543614,22.13493127,0.0,22.13493127
 05/23  14:00:00,1332.74610082,49.9696345596,277.651733763,0.0,448.566543614,448.566543614,15.3797442564,0.0,15.3797442564
 05/23  15:00:00,1333.54784546,50.4422647779,278.106468999,0.0,448.566543614,448.566543614,13.177131581,0.0,13.177131581
 05/23  16:00:00,1381.54118062,49.3144567865,278.201665033,0.0,448.566543614,448.566543614,17.6435014369,0.0,17.6435014369
 05/23  17:00:00,1267.24454676,45.924281125,280.267972922,0.0,348.885089477,398.725816546,10.9561431233,0.0,10.9561431233
 05/23  18:00:00,1068.46480262,40.3134937309,286.576910717,0.0,249.203635341,299.044362409,10.9344902627,0.0,10.9344902627
 05/23  19:00:00,1047.8345247,39.0894697479,291.777677919,0.0,249.203635341,299.044362409,6.55289969525,0.0,6.55289969525
 05/23  20:00:00,935.726020909,33.042341649,293.270677273,0.0,149.522181205,249.203635341,6.55952113706,0.0,6.55952113706
 05/23  21:00:00,900.613267173,32.4913808628,275.974532888,0.0,149.522181205,249.203635341,2.25979697622,0.0,2.25979697622
 05/23  22:00:00,349.356799206,0.0,0.0,0.0,49.8407270682,199.362908273,4.29216385653,0.0,4.29216385653
 05/23  23:00:00,299.992040057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985161327,0.0,2.18985161327
 05/23  24:00:00,287.769842192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966192473,0.0,2.18966192473
 05/24  01:00:00,287.769839391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977804606,0.0,2.18977804606
 05/24  02:00:00,287.769839453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989723521,0.0,2.18989723521
 05/24  03:00:00,287.769839338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970338155,0.0,2.18970338155
 05/24  04:00:00,299.992037149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982247508,0.0,2.18982247508
 05/24  05:00:00,340.814551993,0.0,0.0,0.0,49.8407270682,199.362908273,4.36437980312,0.0,4.36437980312
 05/24  06:00:00,429.980959716,36.344393957,18.0043550651,0.0,49.8407270682,199.362908273,8.96710432033,6.77556039844,2.19154392188
 05/24  07:00:00,746.799028766,34.1784116414,180.016178049,0.0,149.522181205,199.362908273,17.781930511,9.03679915063,8.74513136038
 05/24  08:00:00,1361.95822128,43.5804038446,232.992793947,0.0,448.566543614,448.566543614,13.1897260246,0.0,13.1897260246
 05/24  09:00:00,1369.07666315,47.1397804851,270.508360136,0.0,448.566543614,448.566543614,17.6019281984,0.0,17.6019281984
 05/24  10:00:00,1337.34825418,43.9450366926,289.436669937,0.0,448.566543614,448.566543614,15.4075675514,0.0,15.4075675514
 05/24  11:00:00,1335.37644687,47.6554105436,283.075937743,0.0,448.566543614,448.566543614,19.8650933634,0.0,19.8650933634
 05/24  12:00:00,1286.08601731,43.3336971949,287.73694747,0.0,448.566543614,398.725816546,24.3737335819,0.0,24.3737335819
 05/24  13:00:00,1332.74148796,47.8925641431,279.743367731,0.0,448.566543614,448.566543614,22.1362787599,0.0,22.1362787599
 05/24  14:00:00,1331.50189463,49.5999512647,276.749991286,0.0,448.566543614,448.566543614,13.1841186388,0.0,13.1841186388
 05/24  15:00:00,1332.09189488,52.2113624736,275.032197174,0.0,448.566543614,448.566543614,15.3719449902,0.0,15.3719449902
 05/24  16:00:00,1383.50934046,50.939237885,278.671295829,0.0,448.566543614,448.566543614,17.6417510302,0.0,17.6417510302
 05/24  17:00:00,1273.97697587,43.3520748214,289.774954591,0.0,348.885089477,398.725816546,10.9550357513,0.0,10.9550357513
 05/24  18:00:00,1080.66576105,36.0117584111,303.247593496,0.0,249.203635341,299.044362409,8.75294141197,0.0,8.75294141197
 05/24  19:00:00,1058.5772131,35.2251301384,306.404172325,0.0,249.203635341,299.044362409,6.55310941606,0.0,6.55310941606
 05/24  20:00:00,931.464982763,32.7376273722,290.176623152,0.0,149.522181205,249.203635341,6.5596595446,0.0,6.5596595446
 05/24  21:00:00,877.785055229,32.4120296871,256.162803222,0.0,149.522181205,249.203635341,4.40441846681,0.0397081072266,4.36471035958
 05/24  22:00:00,349.35679623,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987027592,0.0,2.18987027592
 05/24  23:00:00,299.9920371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983164858,0.0,2.18983164858
 05/24  24:00:00,287.769839363,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963738607,0.0,2.18963738607
 05/25  01:00:00,287.76983665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975043161,0.0,2.18975043161
 05/25  02:00:00,287.769836768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986427731,0.0,2.18986427731
 05/25  03:00:00,287.769836782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966591849,0.0,2.18966591849
 05/25  04:00:00,299.992034634,0.0,0.0,0.0,24.9203635341,199.362908273,3.22509970759,0.0,3.22509970759
 05/25  05:00:00,340.814546981,0.0,0.0,0.0,49.8407270682,199.362908273,3.3274235468,0.0,3.3274235468
 05/25  06:00:00,458.659865116,36.4096406852,23.7311882169,0.0,49.8407270682,199.362908273,20.5256139632,16.1627559339,4.36285802935
 05/25  07:00:00,705.05713586,32.3981988688,140.796754222,0.0,149.522181205,199.362908273,22.8233659837,16.2595377831,6.56382820065
 05/25  08:00:00,1340.13901826,36.9765285643,219.428205305,0.0,448.566543614,448.566543614,15.4228530456,0.0380680827165,15.3847849629
 05/25  09:00:00,1341.53014125,43.1642042092,248.807566311,0.0,448.566543614,448.566543614,15.4004496996,0.0,15.4004496996
 05/25  10:00:00,1333.92858447,47.2485269934,284.113300713,0.0,448.566543614,448.566543614,17.6066362488,0.0,17.6066362488
 05/25  11:00:00,1338.42827042,48.0832902442,285.915314212,0.0,448.566543614,448.566543614,17.6628302684,0.0,17.6628302684
 05/25  12:00:00,1290.57079513,41.7238420241,293.874015069,0.0,448.566543614,398.725816546,24.3731063886,0.0,24.3731063886
 05/25  13:00:00,1339.25803375,46.3272108289,288.036021981,0.0,448.566543614,448.566543614,22.1323355225,0.0,22.1323355225
 05/25  14:00:00,1337.95094434,47.8218676406,285.25692477,0.0,448.566543614,448.566543614,15.3780515549,0.0,15.3780515549
 05/25  15:00:00,1338.22611417,48.1308586439,285.244497549,0.0,448.566543614,448.566543614,13.1752658911,0.0,13.1752658911
 05/25  16:00:00,1399.3895479,47.6825561748,299.521669265,0.0,448.566543614,448.566543614,17.6398551422,0.0,17.6398551422
 05/25  17:00:00,1267.91901965,40.4019994235,285.675403345,0.0,348.885089477,398.725816546,10.9555320622,0.0,10.9555320622
 05/25  18:00:00,1042.41804682,34.0827836782,267.134562648,0.0,249.203635341,299.044362409,8.75204335996,0.0,8.75204335996
 05/25  19:00:00,1017.20649429,34.4400720619,264.439616177,0.0,249.203635341,299.044362409,6.5542500236,0.0,6.5542500236
 05/25  20:00:00,889.449524174,32.4120253005,249.527119234,0.0,149.522181205,249.203635341,8.74199195404,0.00310350396327,8.73888845007
 05/25  21:00:00,775.794921077,32.3981988688,155.782705237,0.0,149.522181205,249.203635341,3.74982806469,1.55751802739,2.1923100373
 05/25  22:00:00,349.356793711,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975999545,0.0,2.18975999545
 05/25  23:00:00,299.992034621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987218388,0.0,2.18987218388
 05/25  24:00:00,287.769836801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967343783,0.0,2.18967343783
 05/26  01:00:00,287.76983413,0.0,0.0,0.0,24.9203635341,199.362908273,4.35936063631,0.0,4.35936063631
 05/26  02:00:00,287.769834117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968754754,0.0,2.18968754754
 05/26  03:00:00,287.769834099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979578295,0.0,2.18979578295
 05/26  04:00:00,299.992031922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959268778,0.0,2.18959268778
 05/26  05:00:00,340.814542673,0.0,0.0,0.0,49.8407270682,199.362908273,2.19193939466,0.0,2.19193939466
 05/26  06:00:00,383.03514018,36.0199770305,0.0,0.0,49.8407270682,199.362908273,44.8030180752,40.4401359422,4.36288213305
 05/26  07:00:00,551.400929371,32.8261608835,18.1591060861,0.0,149.522181205,199.362908273,42.0699075181,35.5058232487,6.56408426938
 05/26  08:00:00,1293.02841534,39.5426394808,172.023895536,0.0,448.566543614,448.566543614,18.36309755,2.98250664722,15.3805909028
 05/26  09:00:00,1326.13707645,41.3145266105,237.251199094,0.0,448.566543614,448.566543614,15.8554680791,0.453971617312,15.4014964618
 05/26  10:00:00,1317.10991244,43.8755548412,269.471240881,0.0,448.566543614,448.566543614,17.6073888507,0.0,17.6073888507
 05/26  11:00:00,1339.36709694,43.2556729317,292.777532149,0.0,448.566543614,448.566543614,17.6576682667,0.0,17.6576682667
 05/26  12:00:00,1297.58765789,39.3552224081,301.540486117,0.0,448.566543614,398.725816546,24.372522525,0.0,24.372522525
 05/26  13:00:00,1338.37937757,46.2807228114,287.184450144,0.0,448.566543614,448.566543614,22.1312736449,0.0,22.1312736449
 05/26  14:00:00,1338.38253913,47.7565433668,285.603588243,0.0,448.566543614,448.566543614,15.3783432877,0.0,15.3783432877
 05/26  15:00:00,1336.54019742,52.1165956113,279.270724212,0.0,448.566543614,448.566543614,13.1754303088,0.0,13.1754303088
 05/26  16:00:00,1383.69935997,58.6910300753,271.427405271,0.0,448.566543614,448.566543614,17.6407289733,0.0,17.6407289733
 05/26  17:00:00,1267.20928444,53.4178165477,273.130519385,0.0,348.885089477,398.725816546,10.9545610972,0.0,10.9545610972
 05/26  18:00:00,1070.55874946,42.5326987409,286.25109034,0.0,249.203635341,299.044362409,8.75060470194,0.0,8.75060470194
 05/26  19:00:00,1050.2580681,40.1900779386,292.920410251,0.0,249.203635341,299.044362409,6.55362809449,0.0,6.55362809449
 05/26  20:00:00,932.044100037,33.1225122365,290.376928285,0.0,149.522181205,249.203635341,8.73811328543,0.0,8.73811328543
 05/26  21:00:00,880.488909031,32.5739814151,258.127424623,0.0,149.522181205,249.203635341,2.19209057329,0.0,2.19209057329
 05/26  22:00:00,349.35679097,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985511629,0.0,2.18985511629
 05/26  23:00:00,299.992031816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965101715,0.0,2.18965101715
 05/26  24:00:00,287.769834035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975892903,0.0,2.18975892903
 05/27  01:00:00,237.929104364,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898607832,0.0,2.1898607832
 05/27  02:00:00,237.929104332,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896535581,0.0,2.1896535581
 05/27  03:00:00,237.92910438,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975652593,0.0,2.18975652593
 05/27  04:00:00,250.15130217,0.0,0.0,0.0,24.9203635341,149.522181205,4.35951076385,0.0,4.35951076385
 05/27  05:00:00,266.053447617,0.0,0.0,0.0,24.9203635341,149.522181205,2.19215070504,0.0,2.19215070504
 05/27  06:00:00,463.157502568,36.2337531252,24.6484018364,0.0,49.8407270682,199.362908273,8.28131138729,3.91824411745,4.36306726985
 05/27  07:00:00,634.786817782,33.387173214,168.472986738,0.0,49.8407270682,199.362908273,13.9946497189,9.6252412241,4.36940849479
 05/27  08:00:00,956.756392889,35.9550148804,234.755641586,0.0,249.203635341,249.203635341,6.95818862102,0.404632552202,6.55355606882
 05/27  09:00:00,953.483168723,36.7661727447,264.483867026,0.0,249.203635341,249.203635341,8.7516220259,0.0,8.7516220259
 05/27  10:00:00,932.03588334,35.8157774623,291.27986649,0.0,249.203635341,249.203635341,6.5633356027,0.0,6.5633356027
 05/27  11:00:00,950.509890943,33.7112245391,311.014907113,0.0,249.203635341,249.203635341,10.9425889449,0.0,10.9425889449
 05/27  12:00:00,951.290418121,33.8397005899,311.396663586,0.0,249.203635341,249.203635341,8.74839881796,0.0,8.74839881796
 05/27  13:00:00,948.125686071,34.4467640091,307.435708841,0.0,249.203635341,249.203635341,6.56296720677,0.0,6.56296720677
 05/27  14:00:00,699.57431038,33.6379633198,308.854065922,0.0,74.7610906023,174.442544739,6.55398467848,0.0,6.55398467848
 05/27  15:00:00,699.569064384,34.0544574261,308.485859819,0.0,74.7610906023,174.442544739,6.54937839492,0.0,6.54937839492
 05/27  16:00:00,744.948891488,36.854136867,302.100205396,0.0,74.7610906023,174.442544739,6.55077289594,0.0,6.55077289594
 05/27  17:00:00,705.252266953,38.1525682582,299.249566329,0.0,24.9203635341,149.522181205,2.19117940848,0.0,2.19117940848
 05/27  18:00:00,621.75660075,24.6490291581,246.55741111,0.0,24.9203635341,149.522181205,2.1915217471,0.0,2.1915217471
 05/27  19:00:00,547.678631009,21.2295451613,207.372631359,0.0,24.9203635341,149.522181205,4.36280832128,0.0,4.36280832128
 05/27  20:00:00,617.158033634,23.4256705847,230.346798295,0.0,24.9203635341,149.522181205,2.19142785294,0.0,2.19142785294
 05/27  21:00:00,397.211002331,5.58382883743,62.181686828,0.0,24.9203635341,149.522181205,4.36614295436,0.0,4.36614295436
 05/27  22:00:00,291.376599846,0.408027852172,6.82874544848,0.0,24.9203635341,149.522181205,2.18980792354,0.0,2.18980792354
 05/27  23:00:00,250.151302069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959922119,0.0,2.18959922119
 05/27  24:00:00,237.929104247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970178174,0.0,2.18970178174
 05/28  01:00:00,237.928629791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890544514,0.0,2.18890544514
 05/28  02:00:00,237.928629885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892910416,0.0,2.18892910416
 05/28  03:00:00,237.928629921,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895247262,0.0,2.18895247262
 05/28  04:00:00,250.150827698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897561778,0.0,2.18897561778
 05/28  05:00:00,266.052971639,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149649335,0.0,2.19149649335
 05/28  06:00:00,321.417261604,6.47182677895,29.5796056424,0.0,24.9203635341,149.522181205,2.18899094715,0.0,2.18899094715
 05/28  07:00:00,530.760240405,21.5727840682,151.940027275,0.0,24.9203635341,149.522181205,2.18865588433,0.0,2.18865588433
 05/28  08:00:00,594.866833401,25.5356225259,208.055754089,0.0,24.9203635341,149.522181205,2.18898602585,0.0,2.18898602585
 05/28  09:00:00,560.960184804,22.1790855647,213.623378574,0.0,24.9203635341,149.522181205,2.1889960028,0.0,2.1889960028
 05/28  10:00:00,564.014654742,25.6545183488,259.874459304,0.0,24.9203635341,149.522181205,2.18898074493,0.0,2.18898074493
 05/28  11:00:00,550.883136808,21.5447729596,252.476409662,0.0,24.9203635341,149.522181205,2.19063775947,0.0,2.19063775947
 05/28  12:00:00,584.628536747,24.3588177535,282.052252138,0.0,24.9203635341,149.522181205,2.19066298691,0.0,2.19066298691
 05/28  13:00:00,532.818056043,20.4823412601,235.814095907,0.0,24.9203635341,149.522181205,4.36625223513,0.0,4.36625223513
 05/28  14:00:00,585.304636953,24.6012621681,282.339145609,0.0,24.9203635341,149.522181205,2.19066642209,0.0,2.19066642209
 05/28  15:00:00,552.89375965,20.279206121,256.210272107,0.0,24.9203635341,149.522181205,2.18895732545,0.0,2.18895732545
 05/28  16:00:00,644.520628679,25.561252043,291.199047483,0.0,24.9203635341,149.522181205,2.18898703502,0.0,2.18898703502
 05/28  17:00:00,652.659639737,21.417487566,268.708671307,0.0,24.9203635341,149.522181205,2.1890096246,0.0,2.1890096246
 05/28  18:00:00,684.844236891,26.5880886161,293.748328383,0.0,24.9203635341,149.522181205,2.18898152861,0.0,2.18898152861
 05/28  19:00:00,625.151080189,21.6679037127,265.409197116,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  20:00:00,659.175762869,24.343316141,261.376409758,0.0,24.9203635341,149.522181205,2.18900412656,0.0,2.18900412656
 05/28  21:00:00,430.58082519,6.12786597366,82.0356577577,0.0,24.9203635341,149.522181205,4.36291185712,0.0,4.36291185712
 05/28  22:00:00,312.872547522,0.816055704344,18.3031760136,0.0,24.9203635341,149.522181205,2.18897060643,0.0,2.18897060643
 05/28  23:00:00,268.932273472,0.408027852172,8.79619608373,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  24:00:00,237.928629654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890773638,0.0,2.18890773638
 05/29  01:00:00,237.928627636,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889258098,0.0,2.1889258098
 05/29  02:00:00,237.928627741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894440904,0.0,2.18894440904
 05/29  03:00:00,237.928627783,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896272664,0.0,2.18896272664
 05/29  04:00:00,250.150825561,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898082897,0.0,2.18898082897
 05/29  05:00:00,266.052967879,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148828007,0.0,2.19148828007
 05/29  06:00:00,399.862497121,11.3338083263,91.9029179275,0.0,24.9203635341,149.522181205,2.18898575184,0.0,2.18898575184
 05/29  07:00:00,548.022929906,21.2386249768,167.278941516,0.0,24.9203635341,149.522181205,2.18853042911,0.0,2.18853042911
 05/29  08:00:00,616.350111492,25.8579416429,227.258290466,0.0,24.9203635341,149.522181205,2.18897095298,0.0,2.18897095298
 05/29  09:00:00,561.699791987,21.9819786703,214.131593611,0.0,24.9203635341,149.522181205,2.18898866681,0.0,2.18898866681
 05/29  10:00:00,568.770144908,25.9780855618,264.22190698,0.0,24.9203635341,149.522181205,2.18895580352,0.0,2.18895580352
 05/29  11:00:00,528.627988103,21.2900151087,230.603891363,0.0,24.9203635341,149.522181205,2.19063855281,0.0,2.19063855281
 05/29  12:00:00,572.838832153,25.0151891052,271.294128296,0.0,24.9203635341,149.522181205,2.19062215138,0.0,2.19062215138
 05/29  13:00:00,491.971154904,20.1604870161,214.243157447,0.0,24.9203635341,149.522181205,4.36624360013,0.0,4.36624360013
 05/29  14:00:00,578.102456413,24.8422569784,274.848097801,0.0,24.9203635341,149.522181205,2.19060977254,0.0,2.19060977254
 05/29  15:00:00,482.821647629,18.4140170352,202.074968465,0.0,24.9203635341,149.522181205,2.18895888262,0.0,2.18895888262
 05/29  16:00:00,546.469498389,18.3891840643,212.978324628,0.0,24.9203635341,149.522181205,2.18897641808,0.0,2.18897641808
 05/29  17:00:00,537.656052381,13.4041684863,170.841662309,0.0,24.9203635341,149.522181205,2.18899387258,0.0,2.18899387258
 05/29  18:00:00,430.605635838,5.9918566896,87.6171060319,0.0,24.9203635341,149.522181205,2.188948372,0.0,2.188948372
 05/29  19:00:00,338.608681842,1.22408355652,36.3247123326,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  20:00:00,328.082890177,0.408027852172,11.6703360712,0.0,24.9203635341,149.522181205,2.1889024008,0.0,2.1889024008
 05/29  21:00:00,299.041030876,0.0,0.0,0.0,24.9203635341,149.522181205,4.36282949559,0.0,4.36282949559
 05/29  22:00:00,274.59522091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879404549,0.0,2.18879404549
 05/29  23:00:00,250.150825259,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  24:00:00,237.928627584,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881178159,0.0,2.18881178159
 05/30  01:00:00,287.769823255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971196463,0.0,2.18971196463
 05/30  02:00:00,287.769823339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979873969,0.0,2.18979873969
 05/30  03:00:00,287.769823333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957791427,0.0,2.18957791427
 05/30  04:00:00,299.992021132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966464834,0.0,2.18966464834
 05/30  05:00:00,340.814525643,0.0,0.0,0.0,49.8407270682,199.362908273,4.36414766578,0.0,4.36414766578
 05/30  06:00:00,625.608588463,35.1751873757,183.091164541,0.0,49.8407270682,199.362908273,10.6072440632,8.41579200614,2.19145205701
 05/30  07:00:00,754.525997122,34.8871544495,187.1620686,0.0,149.522181205,199.362908273,22.0314142507,13.2875143931,8.74389985762
 05/30  08:00:00,1369.29004831,40.2232001324,244.689323653,0.0,448.566543614,448.566543614,15.4080044999,0.0254523169484,15.382552183
 05/30  09:00:00,1378.62824641,45.4148856694,281.355235096,0.0,448.566543614,448.566543614,15.3971597363,0.0,15.3971597363
 05/30  10:00:00,1347.41845238,47.8009133185,289.771218621,0.0,448.566543614,448.566543614,15.4032162507,0.0,15.4032162507
 05/30  11:00:00,1360.21466112,44.3745755479,305.32405921,0.0,448.566543614,448.566543614,19.8616154983,0.0,19.8616154983
 05/30  12:00:00,1312.82214174,39.8258677022,312.316265874,0.0,448.566543614,398.725816546,22.1477376624,0.0,22.1477376624
 05/30  13:00:00,1356.66230924,45.3351394622,300.807850497,0.0,448.566543614,448.566543614,22.1242128564,0.0,22.1242128564
 05/30  14:00:00,1350.44565158,47.0103353371,292.925405926,0.0,448.566543614,448.566543614,15.3748155601,0.0,15.3748155601
 05/30  15:00:00,1344.33944446,50.1441660691,283.685848277,0.0,448.566543614,448.566543614,13.1714805945,0.0,13.1714805945
 05/30  16:00:00,1392.43572855,50.0748549463,283.827200763,0.0,448.566543614,448.566543614,17.6343957314,0.0,17.6343957314
 05/30  17:00:00,1280.26583035,41.729488017,297.536299617,0.0,348.885089477,398.725816546,10.9538764559,0.0,10.9538764559
 05/30  18:00:00,1090.41999774,36.3536417404,312.935920848,0.0,249.203635341,299.044362409,8.75050783488,0.0,8.75050783488
 05/30  19:00:00,1061.23113447,36.7648704644,308.628304244,0.0,249.203635341,299.044362409,6.55385144206,0.0,6.55385144206
 05/30  20:00:00,938.759584419,32.8323764781,298.546918711,0.0,149.522181205,249.203635341,6.55836119847,0.0,6.55836119847
 05/30  21:00:00,909.296594646,32.4262403388,280.465803687,0.0,149.522181205,249.203635341,4.36427912867,0.0,4.36427912867
 05/30  22:00:00,349.356780102,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964615952,0.0,2.18964615952
 05/30  23:00:00,299.992021018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973237976,0.0,2.18973237976
 05/30  24:00:00,287.769823294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981844954,0.0,2.18981844954
 05/31  01:00:00,287.769820475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958991803,0.0,2.18958991803
 05/31  02:00:00,287.769820464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967147726,0.0,2.18967147726
 05/31  03:00:00,287.769820515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975272944,0.0,2.18975272944
 05/31  04:00:00,299.992018357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952728661,0.0,2.18952728661
 05/31  05:00:00,340.814521805,0.0,0.0,0.0,49.8407270682,199.362908273,4.36418536067,0.0,4.36418536067
 05/31  06:00:00,504.395687835,36.2850803254,62.8587770959,0.0,49.8407270682,199.362908273,13.7424340492,11.5510275785,2.19140647073
 05/31  07:00:00,762.502342293,33.7454604588,195.55926878,0.0,149.522181205,199.362908273,22.5310018434,13.7866190835,8.74438275995
 05/31  08:00:00,1380.44334222,43.0048927082,252.023201139,0.0,448.566543614,448.566543614,13.1844832439,0.0,13.1844832439
 05/31  09:00:00,1398.33133181,47.7649816063,292.613506105,0.0,448.566543614,448.566543614,15.3968002591,0.0,15.3968002591
 05/31  10:00:00,1355.14534656,49.4005425019,295.232562673,0.0,448.566543614,448.566543614,17.6013301171,0.0,17.6013301171
 05/31  11:00:00,1350.73705363,46.3343420218,293.886712829,0.0,448.566543614,448.566543614,17.6554978236,0.0,17.6554978236
 05/31  12:00:00,1296.31442989,43.613980597,292.020474796,0.0,448.566543614,398.725816546,24.3640305677,0.0,24.3640305677
 05/31  13:00:00,1344.2601044,50.3842604147,283.356551893,0.0,448.566543614,448.566543614,22.1242438204,0.0,22.1242438204
 05/31  14:00:00,1346.80274038,49.5227678076,288.503369561,0.0,448.566543614,448.566543614,13.1770045686,0.0,13.1770045686
 05/31  15:00:00,1348.26134781,47.7205651229,293.795972771,0.0,448.566543614,448.566543614,13.1750012935,0.0,13.1750012935
 05/31  16:00:00,1406.64525996,46.4137280535,303.941990555,0.0,448.566543614,448.566543614,17.6334802813,0.0,17.6334802813
 05/31  17:00:00,1289.50173917,40.2372024088,307.997844543,0.0,348.885089477,398.725816546,10.9534702823,0.0,10.9534702823
 05/31  18:00:00,1068.45386494,34.1831432823,294.629364854,0.0,249.203635341,299.044362409,8.74951081289,0.0,8.74951081289
 05/31  19:00:00,1038.96683149,34.0406250772,290.01062632,0.0,249.203635341,299.044362409,6.55361306156,0.0,6.55361306156
 05/31  20:00:00,914.13981644,32.5378518278,282.930587932,0.0,149.522181205,249.203635341,6.55879702951,0.0,6.55879702951
 05/31  21:00:00,893.655102378,32.3981988688,271.435265149,0.0,149.522181205,249.203635341,4.67855742665,0.314268308931,4.36428911772
 05/31  22:00:00,349.356777439,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966214638,0.0,2.18966214638
 05/31  23:00:00,299.992018263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958879602,0.0,2.18958879602
 05/31  24:00:00,287.769820468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966975175,0.0,2.18966975175
 06/01  01:00:00,287.769817811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974403018,0.0,2.18974403018
 06/01  02:00:00,287.769817868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951441851,0.0,2.18951441851
 06/01  03:00:00,287.769817822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959066338,0.0,2.18959066338
 06/01  04:00:00,299.992015642,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966663594,0.0,2.18966663594
 06/01  05:00:00,340.814517303,0.0,0.0,0.0,49.8407270682,199.362908273,4.36394631291,0.0,4.36394631291
 06/01  06:00:00,383.247289134,36.241609523,0.0,0.0,49.8407270682,199.362908273,30.2272456498,28.0360395433,2.19120610649
 06/01  07:00:00,595.039383964,33.7416279199,51.2343939386,0.0,149.522181205,199.362908273,37.2707020606,28.5274817954,8.74322026525
 06/01  08:00:00,1327.52811231,42.3245005718,203.055908285,0.0,448.566543614,448.566543614,14.5933113715,1.40754590673,13.1857654648
 06/01  09:00:00,1331.86594599,45.9634002216,236.747940772,0.0,448.566543614,448.566543614,15.4431221647,0.0465959989337,15.3965261657
 06/01  10:00:00,1319.64649008,47.2820644205,269.827061041,0.0,448.566543614,448.566543614,17.6000265558,0.0,17.6000265558
