Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/01  11:00:00,1332.05994109,46.1339840611,281.559654532,0.0,448.566543614,448.566543614,17.6535484353,0.0,17.6535484353
 06/01  12:00:00,1282.03392524,41.6069225536,285.45652946,0.0,448.566543614,398.725816546,24.3615878527,0.0,24.3615878527
 06/01  13:00:00,1329.4278461,48.2832828194,276.170926944,0.0,448.566543614,448.566543614,22.1244477125,0.0,22.1244477125
 06/01  14:00:00,1329.22532681,49.9334827444,274.136623476,0.0,448.566543614,448.566543614,13.177197138,0.0,13.177197138
 06/01  15:00:00,1332.26784188,54.1359736313,273.21269007,0.0,448.566543614,448.566543614,13.1749791132,0.0,13.1749791132
 06/01  16:00:00,1382.59803168,60.9644549309,268.665441892,0.0,448.566543614,448.566543614,17.6328688729,0.0,17.6328688729
 06/01  17:00:00,1267.55080435,55.5580113877,271.996930443,0.0,348.885089477,398.725816546,10.9531522709,0.0,10.9531522709
 06/01  18:00:00,1069.5514342,46.3485205126,281.694245631,0.0,249.203635341,299.044362409,8.74920321297,0.0,8.74920321297
 06/01  19:00:00,1049.33991912,43.7899091298,288.270092736,0.0,249.203635341,299.044362409,6.5525096602,0.0,6.5525096602
 06/01  20:00:00,934.7896166,33.9049977419,299.874771705,0.0,149.522181205,249.203635341,6.5578479808,0.0,6.5578479808
 06/01  21:00:00,892.40870613,32.6565380537,269.266074551,0.0,149.522181205,249.203635341,4.3641096384,0.0,4.3641096384
 06/01  22:00:00,349.356774759,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972452269,0.0,2.18972452269
 06/01  23:00:00,299.992015716,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894943821,0.0,2.1894943821
 06/01  24:00:00,287.769817827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957018057,0.0,2.18957018057
 06/02  01:00:00,287.769815098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963932451,0.0,2.18963932451
 06/02  02:00:00,287.769815142,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971017395,0.0,2.18971017395
 06/02  03:00:00,287.769815219,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897807419,0.0,2.1897807419
 06/02  04:00:00,299.99201296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954656482,0.0,2.18954656482
 06/02  05:00:00,340.814513286,0.0,0.0,0.0,49.8407270682,199.362908273,4.3641428141,0.0,4.3641428141
 06/02  06:00:00,560.769887573,36.5652974664,117.547517531,0.0,49.8407270682,199.362908273,3.49310053134,1.30203552069,2.19106501064
 06/02  07:00:00,766.859762351,34.3660525731,198.145187547,0.0,149.522181205,199.362908273,10.3404246605,1.59689181832,8.74353284221
 06/02  08:00:00,1369.03363503,45.8644600021,236.268059473,0.0,448.566543614,448.566543614,13.1841682489,0.0,13.1841682489
 06/02  09:00:00,1375.54485029,51.0255891912,271.084727738,0.0,448.566543614,448.566543614,15.3957168584,0.0,15.3957168584
 06/02  10:00:00,1332.41160885,53.2119052797,274.202616506,0.0,448.566543614,448.566543614,17.5994198521,0.0,17.5994198521
 06/02  11:00:00,1331.54655372,52.6299260199,273.783083906,0.0,448.566543614,448.566543614,17.6533465941,0.0,17.6533465941
 06/02  12:00:00,1280.9153618,47.5218611539,278.089381446,0.0,448.566543614,398.725816546,24.3592624795,0.0,24.3592624795
 06/02  13:00:00,1332.23844937,54.7332289936,272.640562907,0.0,448.566543614,448.566543614,20.8747687216,0.0,20.8747687216
 06/02  14:00:00,1331.78712154,55.8884225798,271.527433061,0.0,448.566543614,448.566543614,14.4097051845,0.0,14.4097051845
 06/02  15:00:00,1333.12485269,59.4635471689,268.992078399,0.0,448.566543614,448.566543614,13.1715356389,0.0,13.1715356389
 06/02  16:00:00,1383.06295338,65.0580239949,265.087575218,0.0,448.566543614,448.566543614,17.63273575,0.0,17.63273575
 06/02  17:00:00,1264.14507654,55.2748249896,268.892362973,0.0,348.885089477,398.725816546,10.9529731099,0.0,10.9529731099
 06/02  18:00:00,1068.31063156,43.5454247271,283.042713701,0.0,249.203635341,299.044362409,8.74905864713,0.0,8.74905864713
 06/02  19:00:00,1045.47856225,41.7684175108,286.464536768,0.0,249.203635341,299.044362409,6.55317691082,0.0,6.55317691082
 06/02  20:00:00,931.086267719,33.8480753564,295.811910942,0.0,149.522181205,249.203635341,6.55844475621,0.0,6.55844475621
 06/02  21:00:00,893.604153002,32.598480353,269.545377315,0.0,149.522181205,249.203635341,4.36376337642,0.0,4.36376337642
 06/02  22:00:00,349.356772193,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969496007,0.0,2.18969496007
 06/02  23:00:00,299.992013125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976510144,0.0,2.18976510144
 06/02  24:00:00,287.769815238,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953063518,0.0,2.18953063518
 06/03  01:00:00,237.929085393,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959303394,0.0,2.18959303394
 06/03  02:00:00,237.929085394,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896586175,0.0,2.1896586175
 06/03  03:00:00,237.929085435,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972394449,0.0,2.18972394449
 06/03  04:00:00,250.151283254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948530904,0.0,2.18948530904
 06/03  05:00:00,266.05341767,0.0,0.0,0.0,24.9203635341,149.522181205,2.19203406858,0.0,2.19203406858
 06/03  06:00:00,690.637934587,37.9273772104,239.088051045,0.0,49.8407270682,199.362908273,4.40184779545,0.0392493087723,4.36259848668
 06/03  07:00:00,706.446923052,35.0060134143,232.869109689,0.0,49.8407270682,199.362908273,4.36847541147,0.0,4.36847541147
 06/03  08:00:00,968.502609539,37.3492450973,242.447194769,0.0,249.203635341,249.203635341,6.5535494931,0.0,6.5535494931
 06/03  09:00:00,946.135132487,37.577077053,255.623504349,0.0,249.203635341,249.203635341,8.74942446829,0.0,8.74942446829
 06/03  10:00:00,914.397548698,37.3673440822,272.117436414,0.0,249.203635341,249.203635341,6.56228471276,0.0,6.56228471276
 06/03  11:00:00,928.525736946,35.4191571417,287.338041749,0.0,249.203635341,249.203635341,10.9396640832,0.0,10.9396640832
 06/03  12:00:00,932.088044702,35.1113061024,291.023564194,0.0,249.203635341,249.203635341,6.56462120912,0.0,6.56462120912
 06/03  13:00:00,934.00456722,35.3994055021,292.605163394,0.0,249.203635341,249.203635341,8.74392666943,0.0,8.74392666943
 06/03  14:00:00,682.794587574,34.0215267716,292.039086964,0.0,74.7610906023,174.442544739,6.55353028839,0.0,6.55353028839
 06/03  15:00:00,680.119823387,33.9934416033,289.470763292,0.0,74.7610906023,174.442544739,4.37220276085,0.0,4.37220276085
 06/03  16:00:00,732.325811319,36.1985430733,290.518685107,0.0,74.7610906023,174.442544739,6.55052431258,0.0,6.55052431258
 06/03  17:00:00,693.713279618,37.3028753069,288.956248877,0.0,24.9203635341,149.522181205,4.36211951432,0.0,4.36211951432
 06/03  18:00:00,592.290804899,24.5086253022,217.259084347,0.0,24.9203635341,149.522181205,2.19138689655,0.0,2.19138689655
 06/03  19:00:00,523.727294076,21.2947377391,183.401089983,0.0,24.9203635341,149.522181205,2.19135581666,0.0,2.19135581666
 06/03  20:00:00,604.964507108,25.174183545,216.140337236,0.0,24.9203635341,149.522181205,4.36278185828,0.0,4.36278185828
 06/03  21:00:00,355.136439528,4.76777313309,40.2132422503,0.0,24.9203635341,149.522181205,2.19296883741,0.0,2.19296883741
 06/03  22:00:00,274.59567899,0.0,0.0,0.0,24.9203635341,149.522181205,4.35923560511,0.0,4.35923560511
 06/03  23:00:00,250.151283332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956356269,0.0,2.18956356269
 06/03  24:00:00,237.929085493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962863449,0.0,2.18962863449
 06/04  01:00:00,237.928614512,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  02:00:00,237.928614585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884736528,0.0,2.18884736528
 06/04  03:00:00,237.928614769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883613607,0.0,2.18883613607
 06/04  04:00:00,250.15081267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882470878,0.0,2.18882470878
 06/04  05:00:00,266.052945612,0.0,0.0,0.0,24.9203635341,149.522181205,2.19134120903,0.0,2.19134120903
 06/04  06:00:00,395.635989329,11.6596047794,87.3341109507,0.0,24.9203635341,149.522181205,2.18893471753,0.0,2.18893471753
 06/04  07:00:00,529.238279416,20.7893361642,150.332396315,0.0,24.9203635341,149.522181205,2.18890659683,0.0,2.18890659683
 06/04  08:00:00,560.134052337,26.0470247723,174.911787986,0.0,24.9203635341,149.522181205,2.18889481282,0.0,2.18889481282
 06/04  09:00:00,481.55103731,20.9495735532,140.021524778,0.0,24.9203635341,149.522181205,2.1888993386,0.0,2.1888993386
 06/04  10:00:00,470.802834931,25.9667662367,171.412517372,0.0,24.9203635341,149.522181205,2.18892076157,0.0,2.18892076157
 06/04  11:00:00,439.745760709,19.4891012305,147.354326391,0.0,24.9203635341,149.522181205,2.19052596318,0.0,2.19052596318
 06/04  12:00:00,397.631674906,16.2111734716,123.412374515,0.0,24.9203635341,149.522181205,2.19055026229,0.0,2.19055026229
 06/04  13:00:00,289.401564303,6.51167124545,51.0298296601,0.0,24.9203635341,149.522181205,4.36556681401,0.0,4.36556681401
 06/04  14:00:00,314.220433119,9.53554626617,71.329796046,0.0,24.9203635341,149.522181205,2.1905148393,0.0,2.1905148393
 06/04  15:00:00,487.790572693,24.2547984579,188.591176678,0.0,24.9203635341,149.522181205,2.18849958434,0.0,2.18849958434
 06/04  16:00:00,509.676404547,21.1734703305,164.179852271,0.0,24.9203635341,149.522181205,2.18892526275,0.0,2.18892526275
 06/04  17:00:00,558.052267699,23.2902846812,176.7872826,0.0,24.9203635341,149.522181205,2.18891335468,0.0,2.18891335468
 06/04  18:00:00,539.938355874,21.1761272567,158.100920774,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  19:00:00,538.15286161,25.6542789444,175.907056096,0.0,24.9203635341,149.522181205,2.18890142922,0.0,2.18890142922
 06/04  20:00:00,509.941493593,19.9071099287,131.951438023,0.0,24.9203635341,149.522181205,2.18872758214,0.0,2.18872758214
 06/04  21:00:00,299.041008213,0.0,0.0,0.0,24.9203635341,149.522181205,4.36236702193,0.0,4.36236702193
 06/04  22:00:00,274.595207972,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  23:00:00,250.150812454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881699749,0.0,2.18881699749
 06/04  24:00:00,237.928614822,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880498293,0.0,2.18880498293
 06/05  01:00:00,287.769807207,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971117663,0.0,2.18971117663
 06/05  02:00:00,287.769807212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946415148,0.0,2.18946415148
 06/05  03:00:00,287.769807153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951939716,0.0,2.18951939716
 06/05  04:00:00,299.99200494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957441793,0.0,2.18957441793
 06/05  05:00:00,340.814500365,0.0,0.0,0.0,49.8407270682,199.362908273,4.36364011461,0.0,4.36364011461
 06/05  06:00:00,380.599273298,33.5646731303,0.0,0.0,49.8407270682,199.362908273,68.6191074863,66.4278689531,2.19123853322
 06/05  07:00:00,503.896914549,32.7446351608,0.0,0.0,149.522181205,199.362908273,56.9286691881,48.1852617171,8.74340747095
 06/05  08:00:00,1084.23715599,35.4775045367,10.2232524317,0.0,448.566543614,448.566543614,20.4570260333,7.27518246045,13.1818435729
 06/05  09:00:00,1207.92446988,36.308520853,128.18326308,0.0,448.566543614,448.566543614,16.9612328054,1.56835053552,15.3928822699
 06/05  10:00:00,1222.07772016,36.6545556213,187.900784545,0.0,448.566543614,448.566543614,16.1241257208,0.724977247172,15.3991484736
 06/05  11:00:00,1238.83097701,35.4694425508,203.219280648,0.0,448.566543614,448.566543614,19.9377122828,0.0825477082652,19.8551645745
 06/05  12:00:00,1210.98233475,32.7602865257,225.700862022,0.0,448.566543614,398.725816546,22.1445524536,0.0035890345785,22.140963419
 06/05  13:00:00,1285.7429347,37.1994763646,245.432598079,0.0,448.566543614,448.566543614,22.118561989,0.0,22.118561989
 06/05  14:00:00,1300.17519532,39.1224194503,257.438430268,0.0,448.566543614,448.566543614,13.1775305032,0.0,13.1775305032
 06/05  15:00:00,1315.04733922,42.3561449102,268.255607443,0.0,448.566543614,448.566543614,13.1745365707,0.0,13.1745365707
 06/05  16:00:00,1368.16049607,48.0926191869,266.503132607,0.0,448.566543614,448.566543614,17.6299962257,0.0,17.6299962257
 06/05  17:00:00,1260.79600564,41.7669232079,278.342613775,0.0,348.885089477,398.725816546,10.9515988342,0.0,10.9515988342
 06/05  18:00:00,1065.66696979,38.4744534467,286.018331671,0.0,249.203635341,299.044362409,8.75014821471,0.0,8.75014821471
 06/05  19:00:00,1031.77057459,37.7080760587,278.049872221,0.0,249.203635341,299.044362409,6.55224843073,0.0,6.55224843073
 06/05  20:00:00,880.600672933,32.8197829974,249.899927498,0.0,149.522181205,249.203635341,6.55773994295,0.0,6.55773994295
 06/05  21:00:00,841.643092783,32.3981988688,221.500902327,0.0,149.522181205,249.203635341,4.37356459818,0.00936308033481,4.36420151784
 06/05  22:00:00,349.356763839,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960928518,0.0,2.18960928518
 06/05  23:00:00,299.992004809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966378284,0.0,2.18966378284
 06/05  24:00:00,287.769807087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971820831,0.0,2.18971820831
 06/06  01:00:00,287.769804391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946352902,0.0,2.18946352902
 06/06  02:00:00,287.769804365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951367035,0.0,2.18951367035
 06/06  03:00:00,287.76980437,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956357546,0.0,2.18956357546
 06/06  04:00:00,299.992002199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961329145,0.0,2.18961329145
 06/06  05:00:00,340.814495855,0.0,0.0,0.0,49.8407270682,199.362908273,4.36417794166,0.0,4.36417794166
 06/06  06:00:00,382.821140951,35.8205552711,0.0,0.0,49.8407270682,199.362908273,23.5603645225,21.3690990065,2.19126551597
 06/06  07:00:00,684.746606063,33.5196017312,120.04904366,0.0,149.522181205,199.362908273,26.9764652237,20.4146006878,6.56186453587
 06/06  08:00:00,1338.43008304,39.5271545785,214.576923809,0.0,448.566543614,448.566543614,15.6670298648,0.294564106536,15.3724657583
 06/06  09:00:00,1341.93715819,43.0721041652,247.881463828,0.0,448.566543614,448.566543614,15.391748341,0.0,15.391748341
 06/06  10:00:00,1327.41663125,44.9161157956,278.234932854,0.0,448.566543614,448.566543614,15.3977935159,0.0,15.3977935159
 06/06  11:00:00,1330.18524789,44.7622635305,280.694116131,0.0,448.566543614,448.566543614,17.6488881256,0.0,17.6488881256
 06/06  12:00:00,1283.08133527,40.3349996568,287.697481321,0.0,448.566543614,398.725816546,24.3534569603,0.0,24.3534569603
 06/06  13:00:00,1333.5456123,46.7961630206,281.67841339,0.0,448.566543614,448.566543614,22.1144644595,0.0,22.1144644595
 06/06  14:00:00,1334.8581131,48.2991053487,281.376416096,0.0,448.566543614,448.566543614,13.171521078,0.0,13.171521078
 06/06  15:00:00,1335.86419804,52.613018198,278.271912387,0.0,448.566543614,448.566543614,13.1692133177,0.0,13.1692133177
 06/06  16:00:00,1385.82356316,60.1344513493,272.838855149,0.0,448.566543614,448.566543614,17.6310296279,0.0,17.6310296279
 06/06  17:00:00,1269.13562013,53.9249235214,275.267709321,0.0,348.885089477,398.725816546,10.9505263077,0.0,10.9505263077
 06/06  18:00:00,1071.61340626,44.4976588094,285.495401345,0.0,249.203635341,299.044362409,8.74813046489,0.0,8.74813046489
 06/06  19:00:00,1052.03908818,41.7938045051,293.03527271,0.0,249.203635341,299.044362409,4.37556939249,0.0,4.37556939249
 06/06  20:00:00,940.526034814,33.8987835757,305.574907588,0.0,149.522181205,249.203635341,8.7368543986,0.0,8.7368543986
 06/06  21:00:00,899.24321004,32.6410984379,276.585769887,0.0,149.522181205,249.203635341,2.19189197996,0.0,2.19189197996
 06/06  22:00:00,349.356761328,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967988368,0.0,2.18967988368
 06/06  23:00:00,299.992002262,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911817113,0.0,2.18911817113
 06/06  24:00:00,287.76980442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947664004,0.0,2.18947664004
 06/07  01:00:00,287.769801721,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952054389,0.0,2.18952054389
 06/07  02:00:00,287.769801744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956550137,0.0,2.18956550137
 06/07  03:00:00,287.76980178,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961022318,0.0,2.18961022318
 06/07  04:00:00,299.991999627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965475814,0.0,2.18965475814
 06/07  05:00:00,340.81449158,0.0,0.0,0.0,49.8407270682,199.362908273,4.36374112941,0.0,4.36374112941
 06/07  06:00:00,472.548951792,36.5020438707,50.1370782836,0.0,49.8407270682,199.362908273,3.81227694947,1.62120543706,2.19107151241
 06/07  07:00:00,759.947748077,34.1488394332,192.622829948,0.0,149.522181205,199.362908273,11.5694433446,2.82678909863,8.74265424594
 06/07  08:00:00,1366.79222555,43.6550935424,237.744819429,0.0,448.566543614,448.566543614,13.1806963255,0.0,13.1806963255
 06/07  09:00:00,1375.24240165,48.5513098936,274.741527061,0.0,448.566543614,448.566543614,15.3909315215,0.0,15.3909315215
 06/07  10:00:00,1336.56910782,50.5923630428,281.812516641,0.0,448.566543614,448.566543614,15.3974943981,0.0,15.3974943981
 06/07  11:00:00,1335.63581938,49.3693873704,281.518877851,0.0,448.566543614,448.566543614,19.8532611973,0.0,19.8532611973
 06/07  12:00:00,1288.36507544,44.493198247,288.690098496,0.0,448.566543614,398.725816546,22.1387247089,0.0,22.1387247089
 06/07  13:00:00,1339.1065714,51.5209166795,282.391751434,0.0,448.566543614,448.566543614,22.1139672647,0.0,22.1139672647
 06/07  14:00:00,1337.99548064,54.1258590552,279.026575684,0.0,448.566543614,448.566543614,13.1730579518,0.0,13.1730579518
 06/07  15:00:00,1337.45792786,58.7114279113,274.862690577,0.0,448.566543614,448.566543614,13.1696668871,0.0,13.1696668871
 06/07  16:00:00,1384.65190629,53.4464437745,278.044281199,0.0,448.566543614,448.566543614,17.6286304191,0.0,17.6286304191
 06/07  17:00:00,1272.24068582,45.0277955454,286.362997382,0.0,348.885089477,398.725816546,10.9506478104,0.0,10.9506478104
 06/07  18:00:00,1077.57930952,40.1633374346,295.484431202,0.0,249.203635341,299.044362409,8.74873925451,0.0,8.74873925451
 06/07  19:00:00,1055.42223914,40.8095916899,297.263294176,0.0,249.203635341,299.044362409,4.37418971884,0.0,4.37418971884
 06/07  20:00:00,952.152276064,33.9154985083,316.568856153,0.0,149.522181205,249.203635341,8.73594921824,0.0,8.73594921824
 06/07  21:00:00,922.807351914,32.6091192868,297.32047913,0.0,149.522181205,249.203635341,2.19203040281,0.0,2.19203040281
 06/07  22:00:00,349.356758746,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966962756,0.0,2.18966962756
 06/07  23:00:00,299.991999573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956287376,0.0,2.18956287376
 06/07  24:00:00,287.7698018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960712449,0.0,2.18960712449
 06/08  01:00:00,287.769799155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964572079,0.0,2.18964572079
 06/08  02:00:00,287.769799206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968539281,0.0,2.18968539281
 06/08  03:00:00,287.769799215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942545906,0.0,2.18942545906
 06/08  04:00:00,299.991996986,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946517002,0.0,2.18946517002
 06/08  05:00:00,340.814487175,0.0,0.0,0.0,49.8407270682,199.362908273,4.36393190219,0.0,4.36393190219
 06/08  06:00:00,516.04490815,36.7745946994,74.020997327,0.0,49.8407270682,199.362908273,4.44848214041,2.25732072233,2.19116141809
 06/08  07:00:00,773.293089694,34.6350765688,204.79489196,0.0,149.522181205,199.362908273,12.2243968573,3.48260924351,8.74178761381
 06/08  08:00:00,1385.95825338,47.0168845863,252.53491972,0.0,448.566543614,448.566543614,13.1805664575,0.0,13.1805664575
 06/08  09:00:00,1392.01613566,51.9070292293,287.711242083,0.0,448.566543614,448.566543614,15.390463514,0.0,15.390463514
 06/08  10:00:00,1340.07584829,54.1556121604,279.02578002,0.0,448.566543614,448.566543614,15.397038156,0.0,15.397038156
 06/08  11:00:00,1347.59682772,54.0998152975,282.981211679,0.0,448.566543614,448.566543614,19.8516765823,0.0,19.8516765823
 06/08  12:00:00,1294.07534118,49.0904909673,284.30511924,0.0,448.566543614,398.725816546,22.1367083003,0.0,22.1367083003
 06/08  13:00:00,1342.11030829,57.3098363005,280.242441609,0.0,448.566543614,448.566543614,22.1109250109,0.0,22.1109250109
 06/08  14:00:00,1334.21526806,54.9642714243,275.614181794,0.0,448.566543614,448.566543614,13.1713069026,0.0,13.1713069026
 06/08  15:00:00,1335.52934403,53.1281483371,278.441104192,0.0,448.566543614,448.566543614,13.1677093335,0.0,13.1677093335
 06/08  16:00:00,1386.16666497,51.9814670761,280.833984002,0.0,448.566543614,448.566543614,17.6291072606,0.0,17.6291072606
 06/08  17:00:00,1278.46607624,44.0960513286,293.320118106,0.0,348.885089477,398.725816546,10.949447514,0.0,10.949447514
 06/08  18:00:00,1087.1540864,35.6917062042,310.263847736,0.0,249.203635341,299.044362409,6.5660898884,0.0,6.5660898884
 06/08  19:00:00,1054.03548131,34.8542017995,302.92517635,0.0,249.203635341,299.044362409,6.55279110544,0.0,6.55279110544
 06/08  20:00:00,923.607692137,32.7417304952,290.957296322,0.0,149.522181205,249.203635341,6.55735376167,0.0,6.55735376167
 06/08  21:00:00,896.863472702,32.4230740381,273.478800647,0.0,149.522181205,249.203635341,4.36412117266,0.0,4.36412117266
 06/08  22:00:00,349.356755997,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958006506,0.0,2.18958006506
 06/08  23:00:00,299.991996861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946855102,0.0,2.18946855102
 06/08  24:00:00,287.769799066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950781424,0.0,2.18950781424
 06/09  01:00:00,287.769796411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954073631,0.0,2.18954073631
 06/09  02:00:00,287.769796447,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895754356,0.0,2.1895754356
 06/09  03:00:00,287.769796484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960993077,0.0,2.18960993077
 06/09  04:00:00,299.991994324,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964426569,0.0,2.18964426569
 06/09  05:00:00,340.814483478,0.0,0.0,0.0,49.8407270682,199.362908273,4.36398192279,0.0,4.36398192279
 06/09  06:00:00,429.727473236,36.6538486522,17.4337929414,0.0,49.8407270682,199.362908273,19.4520474066,17.2609183014,2.1911291053
 06/09  07:00:00,765.15093759,34.351795322,197.474811791,0.0,149.522181205,199.362908273,25.966952547,17.2250105374,8.74194200957
 06/09  08:00:00,1386.31458714,45.6964964415,254.224310583,0.0,448.566543614,448.566543614,13.240144614,0.0623268503418,13.1778177637
 06/09  09:00:00,1384.07194932,51.3180662853,279.692863147,0.0,448.566543614,448.566543614,15.3904386431,0.0,15.3904386431
 06/09  10:00:00,1337.47372236,54.0223144535,278.400996421,0.0,448.566543614,448.566543614,15.3955881006,0.0,15.3955881006
 06/09  11:00:00,1340.44547531,53.5950881162,281.800979451,0.0,448.566543614,448.566543614,17.6448118548,0.0,17.6448118548
 06/09  12:00:00,1290.89078922,47.0550044934,288.445755399,0.0,448.566543614,398.725816546,24.3483632997,0.0,24.3483632997
 06/09  13:00:00,1340.01695787,54.3675725235,281.068547391,0.0,448.566543614,448.566543614,19.9001463313,0.0,19.9001463313
 06/09  14:00:00,1336.05689505,57.1752908463,275.158095239,0.0,448.566543614,448.566543614,13.1773127589,0.0,13.1773127589
 06/09  15:00:00,1337.90837671,62.4973652789,272.660732049,0.0,448.566543614,448.566543614,13.1734978435,0.0,13.1734978435
 06/09  16:00:00,1388.45397285,68.4779738901,269.198405189,0.0,448.566543614,448.566543614,17.6264069403,0.0,17.6264069403
 06/09  17:00:00,1268.25318723,61.267263398,269.208276949,0.0,348.885089477,398.725816546,10.9510357699,0.0,10.9510357699
 06/09  18:00:00,1063.7931385,48.8571106925,275.12020785,0.0,249.203635341,299.044362409,8.74833586334,0.0,8.74833586334
 06/09  19:00:00,1043.18484293,45.9423883684,280.258895791,0.0,249.203635341,299.044362409,6.55254141118,0.0,6.55254141118
 06/09  20:00:00,933.669589405,35.0248755231,297.0535726,0.0,149.522181205,249.203635341,6.55735170806,0.0,6.55735170806
 06/09  21:00:00,893.19886019,32.760010624,268.477847169,0.0,149.522181205,249.203635341,2.19201841849,0.0,2.19201841849
 06/09  22:00:00,349.356753614,0.0,0.0,0.0,49.8407270682,199.362908273,4.35907892,0.0,4.35907892
 06/09  23:00:00,299.991994442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944078421,0.0,2.18944078421
 06/09  24:00:00,287.769796594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947502739,0.0,2.18947502739
 06/10  01:00:00,237.929066837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950078141,0.0,2.18950078141
 06/10  02:00:00,237.929066838,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895304194,0.0,2.1895304194
 06/10  03:00:00,237.929066847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955988123,0.0,2.18955988123
 06/10  04:00:00,250.151264664,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958920497,0.0,2.18958920497
 06/10  05:00:00,266.053387656,0.0,0.0,0.0,24.9203635341,149.522181205,2.19190517727,0.0,2.19190517727
 06/10  06:00:00,616.880418566,36.5887539711,172.549769469,0.0,49.8407270682,199.362908273,4.36218022914,0.0,4.36218022914
 06/10  07:00:00,691.630917108,34.5611168974,220.126108738,0.0,49.8407270682,199.362908273,4.42571222273,0.057532558806,4.36817966392
 06/10  08:00:00,984.841076003,36.9794758527,258.108266411,0.0,249.203635341,249.203635341,4.37393626964,0.0,4.37393626964
 06/10  09:00:00,984.37013722,37.698435352,292.035431274,0.0,249.203635341,249.203635341,8.74839120099,0.0,8.74839120099
 06/10  10:00:00,944.017283654,37.4925686414,300.499090659,0.0,249.203635341,249.203635341,8.74220449923,0.0,8.74220449923
 06/10  11:00:00,943.560208911,35.8882242472,301.359606879,0.0,249.203635341,249.203635341,8.75379944002,0.0,8.75379944002
 06/10  12:00:00,941.750934968,35.9561019602,299.276374208,0.0,249.203635341,249.203635341,8.74409344089,0.0,8.74409344089
 06/10  13:00:00,939.794346624,36.4561305616,296.717942115,0.0,249.203635341,249.203635341,6.56176464215,0.0,6.56176464215
 06/10  14:00:00,691.440303036,34.8913119434,299.133474208,0.0,74.7610906023,174.442544739,6.55187036367,0.0,6.55187036367
 06/10  15:00:00,691.688826084,35.6732246637,298.641695936,0.0,74.7610906023,174.442544739,4.37173001441,0.0,4.37173001441
 06/10  16:00:00,740.115703571,37.8506329111,295.990103218,0.0,74.7610906023,174.442544739,6.55003493786,0.0,6.55003493786
 06/10  17:00:00,700.700703786,38.2713254308,294.343137663,0.0,24.9203635341,149.522181205,2.19100631175,0.0,2.19100631175
 06/10  18:00:00,606.27885008,22.648240409,233.601024404,0.0,24.9203635341,149.522181205,4.36254552485,0.0,4.36254552485
 06/10  19:00:00,541.834115585,20.7752226208,201.956369926,0.0,24.9203635341,149.522181205,2.19121371932,0.0,2.19121371932
 06/10  20:00:00,539.888701525,16.2504585285,166.080799225,0.0,24.9203635341,149.522181205,4.36250888221,0.0,4.36250888221
 06/10  21:00:00,319.479836778,0.408027852172,10.4330315151,0.0,24.9203635341,149.522181205,2.1928560205,0.0,2.1928560205
 06/10  22:00:00,274.59566028,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894060575,0.0,2.1894060575
 06/10  23:00:00,250.151264651,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943530249,0.0,2.18943530249
 06/10  24:00:00,237.929066839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946450518,0.0,2.18946450518
 06/11  01:00:00,237.928599812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868826369,0.0,2.18868826369
 06/11  02:00:00,237.928600034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864401825,0.0,2.18864401825
 06/11  03:00:00,237.928600093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884387139,0.0,2.18884387139
 06/11  04:00:00,250.150797795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879910225,0.0,2.18879910225
 06/11  05:00:00,266.052919208,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113755114,0.0,2.19113755114
 06/11  06:00:00,415.754234112,13.4140698005,102.256249928,0.0,24.9203635341,149.522181205,2.18883658143,0.0,2.18883658143
 06/11  07:00:00,536.915620368,20.8442715526,156.347729558,0.0,24.9203635341,149.522181205,2.18879160244,0.0,2.18879160244
 06/11  08:00:00,599.959936774,26.5280427246,209.519532995,0.0,24.9203635341,149.522181205,2.18882795875,0.0,2.18882795875
 06/11  09:00:00,540.297118733,21.7118013152,192.975570138,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  10:00:00,542.520716484,26.5344707805,237.056472286,0.0,24.9203635341,149.522181205,2.18883171633,0.0,2.18883171633
 06/11  11:00:00,501.144115979,20.8695006359,203.566882531,0.0,24.9203635341,149.522181205,2.19044279417,0.0,2.19044279417
 06/11  12:00:00,545.61342253,25.0937320919,241.977380554,0.0,24.9203635341,149.522181205,4.36085137602,0.0,4.36085137602
 06/11  13:00:00,483.321095808,20.3251186268,199.642129345,0.0,24.9203635341,149.522181205,2.19283460885,0.0,2.19283460885
 06/11  14:00:00,547.387426382,25.3436969788,252.779339261,0.0,24.9203635341,149.522181205,4.36082751585,0.0,4.36082751585
 06/11  15:00:00,509.70119008,19.6215766033,213.879863009,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  16:00:00,613.144311168,26.045708308,259.131996071,0.0,24.9203635341,149.522181205,2.18883614429,0.0,2.18883614429
 06/11  17:00:00,604.401640809,21.7539281604,220.217303735,0.0,24.9203635341,149.522181205,2.18883973614,0.0,2.18883973614
 06/11  18:00:00,648.053559764,27.3373676185,256.045613451,0.0,24.9203635341,149.522181205,2.18884331825,0.0,2.18884331825
 06/11  19:00:00,570.606084626,21.4185566654,211.246832714,0.0,24.9203635341,149.522181205,2.18884689216,0.0,2.18884689216
 06/11  20:00:00,630.273681033,25.0979046736,231.339285059,0.0,24.9203635341,149.522181205,2.18880128632,0.0,2.18880128632
 06/11  21:00:00,485.964049921,14.3033193993,129.368483118,0.0,24.9203635341,149.522181205,2.19109538755,0.0,2.19109538755
 06/11  22:00:00,274.595193381,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867367283,0.0,2.18867367283
 06/11  23:00:00,250.150797692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862840594,0.0,2.18862840594
 06/11  24:00:00,237.928599614,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/12  01:00:00,287.769788598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962176593,0.0,2.18962176593
 06/12  02:00:00,287.769788641,0.0,0.0,0.0,24.9203635341,199.362908273,4.35900633774,0.0,4.35900633774
 06/12  03:00:00,287.769788648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938461225,0.0,2.18938461225
 06/12  04:00:00,299.991986442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940419944,0.0,2.18940419944
 06/12  05:00:00,340.814470011,0.0,0.0,0.0,49.8407270682,199.362908273,2.19169481758,0.0,2.19169481758
 06/12  06:00:00,660.977125879,34.7897962987,214.592376482,0.0,49.8407270682,199.362908273,2.26462634524,0.0734058534276,2.19122049181
 06/12  07:00:00,792.162836524,34.834693831,218.81560378,0.0,149.522181205,199.362908273,8.74165337178,0.0,8.74165337178
 06/12  08:00:00,1374.64326861,39.9006935563,246.557581298,0.0,448.566543614,448.566543614,13.1787075605,0.0,13.1787075605
 06/12  09:00:00,1359.67284783,43.7732275698,263.688596253,0.0,448.566543614,448.566543614,15.388761583,0.0,15.388761583
 06/12  10:00:00,1322.0223083,46.3940385311,271.11980506,0.0,448.566543614,448.566543614,15.393414009,0.0,15.393414009
 06/12  11:00:00,1323.57882864,47.0464256601,271.79455407,0.0,448.566543614,448.566543614,17.6432522681,0.0,17.6432522681
 06/12  12:00:00,1275.52599607,42.2176774418,278.306550622,0.0,448.566543614,398.725816546,22.5813695684,0.0,22.5813695684
 06/12  13:00:00,1324.81671114,48.1459883819,271.726140376,0.0,448.566543614,448.566543614,21.6602281873,0.0,21.6602281873
 06/12  14:00:00,1323.1886149,49.4140469519,268.783925611,0.0,448.566543614,448.566543614,13.1739250639,0.0,13.1739250639
 06/12  15:00:00,1322.24325954,53.1035236431,264.143982627,0.0,448.566543614,448.566543614,13.1695801602,0.0,13.1695801602
 06/12  16:00:00,1371.48055426,58.95308119,258.668156922,0.0,448.566543614,448.566543614,17.6245334018,0.0,17.6245334018
 06/12  17:00:00,1259.73557492,52.7579785178,266.141790709,0.0,348.885089477,398.725816546,10.9483937043,0.0,10.9483937043
 06/12  18:00:00,1067.50178121,39.5354359405,286.281009586,0.0,249.203635341,299.044362409,8.74727822794,0.0,8.74727822794
 06/12  19:00:00,1045.15036195,36.6326004629,291.43589066,0.0,249.203635341,299.044362409,4.37511020589,0.0,4.37511020589
 06/12  20:00:00,908.89059582,33.0941606961,283.402630525,0.0,149.522181205,249.203635341,6.55715729857,0.0,6.55715729857
 06/12  21:00:00,882.201766036,32.4892885834,259.235878194,0.0,149.522181205,249.203635341,4.36361232726,0.0,4.36361232726
 06/12  22:00:00,349.356745471,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955393568,0.0,2.18955393568
 06/12  23:00:00,299.991986348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942414671,0.0,2.18942414671
 06/12  24:00:00,287.769788567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944339461,0.0,2.18944339461
 06/13  01:00:00,287.769785958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945650714,0.0,2.18945650714
 06/13  02:00:00,287.769785984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947140692,0.0,2.18947140692
 06/13  03:00:00,287.769786006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948613554,0.0,2.18948613554
 06/13  04:00:00,299.991983827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950073424,0.0,2.18950073424
 06/13  05:00:00,340.814466465,0.0,0.0,0.0,49.8407270682,199.362908273,4.36357220671,0.0,4.36357220671
 06/13  06:00:00,383.335279622,36.3328033441,0.0,0.0,49.8407270682,199.362908273,26.149333451,23.9584291374,2.19090431361
 06/13  07:00:00,503.541543343,32.3981988688,0.0,0.0,149.522181205,199.362908273,43.1223516415,36.5617349455,6.56061669596
 06/13  08:00:00,1054.88484464,35.5119397578,0.0,0.0,448.566543614,448.566543614,17.5280760429,2.16059822643,15.3674778165
 06/13  09:00:00,1020.07318486,37.3663207847,0.0,0.0,448.566543614,448.566543614,16.4363352847,1.04776411296,15.3885711718
 06/13  10:00:00,971.811607886,37.9930237258,0.0,0.0,448.566543614,448.566543614,16.5052953802,1.11260038285,15.3926949973
 06/13  11:00:00,972.186843061,38.363330072,0.0,0.0,448.566543614,448.566543614,20.3821040517,2.73982104903,17.6422830026
 06/13  12:00:00,919.234175106,35.2302206518,0.0,0.0,448.566543614,398.725816546,46.8943853944,24.7653000235,22.1290853709
 06/13  13:00:00,976.880625932,38.3366000538,0.000574657719988,0.0,448.566543614,448.566543614,32.3107077531,12.4143783063,19.8963294468
 06/13  14:00:00,972.397466844,38.5780506989,0.0,0.0,448.566543614,448.566543614,20.6633046056,5.30132155422,15.3619830514
 06/13  15:00:00,972.75485205,38.9398098561,0.0,0.0,448.566543614,448.566543614,13.2580120424,0.0956116915007,13.1624003509
 06/13  16:00:00,1022.24491401,39.5360648692,0.0,0.0,448.566543614,448.566543614,15.4236445257,0.0,15.4236445257
 06/13  17:00:00,905.7863054,35.9373316892,0.0,0.0,348.885089477,398.725816546,16.339274548,5.38843497301,10.950839575
 06/13  18:00:00,702.900963421,32.3981988688,0.0,0.0,249.203635341,299.044362409,39.4933998308,30.7455998374,8.74779999341
 06/13  19:00:00,678.466095692,32.3981988688,0.0,0.0,249.203635341,299.044362409,53.7407486653,47.1890904685,6.55165819676
 06/13  20:00:00,554.601559387,32.3981988688,0.0,0.0,149.522181205,249.203635341,88.1466345075,81.590426595,6.55620791252
 06/13  21:00:00,555.797115941,32.3981988688,0.0,0.0,149.522181205,249.203635341,101.429182347,99.2374923639,2.19168998318
 06/13  22:00:00,349.356743239,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959000531,0.0,2.18959000531
 06/13  23:00:00,299.991984049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936660793,0.0,2.18936660793
 06/13  24:00:00,287.769786194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938105585,0.0,2.18938105585
 06/14  01:00:00,287.769783539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939079288,0.0,2.18939079288
 06/14  02:00:00,287.769783522,0.0,0.0,0.0,24.9203635341,199.362908273,2.189400986,0.0,2.189400986
 06/14  03:00:00,287.769783511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941099148,0.0,2.18941099148
 06/14  04:00:00,299.991981307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942085627,0.0,2.18942085627
 06/14  05:00:00,340.814462114,0.0,0.0,0.0,49.8407270682,199.362908273,4.3636605508,0.0,4.3636605508
 06/14  06:00:00,381.626736806,34.4252017884,0.0,0.0,49.8407270682,199.362908273,290.112144362,287.92114892,2.19099544187
 06/14  07:00:00,503.63012118,32.3981988688,0.0,0.0,149.522181205,199.362908273,162.123928014,153.382777992,8.74115002162
 06/14  08:00:00,1052.83194116,33.4256559669,0.0,0.0,448.566543614,448.566543614,59.4638205491,46.2876588455,13.1761617036
 06/14  09:00:00,1018.83099575,36.1021840869,0.0,0.0,448.566543614,448.566543614,45.4690503937,30.0820668975,15.3869834962
 06/14  10:00:00,970.482163118,36.6506257058,0.0,0.0,448.566543614,448.566543614,33.6613779046,18.2685782827,15.3927996219
 06/14  11:00:00,1040.80734749,35.8962062716,23.3358817774,0.0,448.566543614,448.566543614,27.5970307084,9.95779505439,17.639235654
 06/14  12:00:00,1080.65352031,33.5240683241,103.218213519,0.0,448.566543614,398.725816546,33.1565112953,11.0271167823,22.129394513
 06/14  13:00:00,1207.30969299,36.5068254618,175.101892888,0.0,448.566543614,448.566543614,23.8464893747,1.74214916118,22.1043402135
 06/14  14:00:00,1227.06470269,37.03482318,193.146637148,0.0,448.566543614,448.566543614,13.6009785649,0.43328946561,13.1676890993
 06/14  15:00:00,1235.29333507,38.2085978913,199.094209338,0.0,448.566543614,448.566543614,13.1656799796,0.0,13.1656799796
 06/14  16:00:00,1293.36564853,39.8782406156,205.55571171,0.0,448.566543614,448.566543614,15.4203450009,0.0,15.4203450009
 06/14  17:00:00,1186.38275329,38.8110702345,212.091146508,0.0,348.885089477,398.725816546,10.9486583509,0.0,10.9486583509
 06/14  18:00:00,986.916363675,36.406457348,214.401369167,0.0,249.203635341,299.044362409,8.7473441973,0.0,8.7473441973
 06/14  19:00:00,961.717027887,35.6220233809,215.020757523,0.0,249.203635341,299.044362409,6.5517357962,0.0,6.5517357962
 06/14  20:00:00,820.580852506,32.560933348,203.231448786,0.0,149.522181205,249.203635341,8.07118109085,1.51416958732,6.55701150353
 06/14  21:00:00,707.463487523,32.3981988688,92.3359568779,0.0,149.522181205,249.203635341,16.1289124211,13.9372065236,2.19170589757
 06/14  22:00:00,349.35674059,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960741534,0.0,2.18960741534
 06/14  23:00:00,299.991981396,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937991687,0.0,2.18937991687
 06/14  24:00:00,287.769783564,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938947225,0.0,2.18938947225
 06/15  01:00:00,287.769780939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939436294,0.0,2.18939436294
 06/15  02:00:00,287.769780933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939972423,0.0,2.18939972423
 06/15  03:00:00,287.76978093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940490707,0.0,2.18940490707
 06/15  04:00:00,299.99197873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940995724,0.0,2.18940995724
 06/15  05:00:00,340.814458026,0.0,0.0,0.0,49.8407270682,199.362908273,4.36360925512,0.0,4.36360925512
 06/15  06:00:00,381.93362214,34.8876754078,0.0,0.0,49.8407270682,199.362908273,83.652089102,81.4609236717,2.19116543031
 06/15  07:00:00,503.723026785,32.566434475,0.0,0.0,149.522181205,199.362908273,62.7404150886,53.9990324872,8.74138260146
 06/15  08:00:00,1156.78617334,36.0390233484,43.1638785014,0.0,448.566543614,448.566543614,24.252657651,11.0773306119,13.1753270391
 06/15  09:00:00,1258.42991117,38.8727560108,174.103552548,0.0,448.566543614,448.566543614,17.3386729227,1.95090874323,15.3877641795
 06/15  10:00:00,1257.07800244,39.3606084438,218.076306341,0.0,448.566543614,448.566543614,16.1742167107,0.781983697925,15.3922330127
 06/15  11:00:00,1288.53639388,38.0223825382,247.965187792,0.0,448.566543614,448.566543614,17.6861021388,0.0466325176689,17.6394696211
 06/15  12:00:00,1263.73550501,35.0240121431,274.204573452,0.0,448.566543614,398.725816546,22.1257451376,0.0,22.1257451376
 06/15  13:00:00,1326.62167441,40.3580960893,281.767133713,0.0,448.566543614,448.566543614,19.8924512054,0.0,19.8924512054
 06/15  14:00:00,1325.48956636,41.9169720544,278.987427074,0.0,448.566543614,448.566543614,15.366724895,0.0,15.366724895
 06/15  15:00:00,1320.21093556,44.8797715588,270.543203607,0.0,448.566543614,448.566543614,10.9785195958,0.0,10.9785195958
 06/15  16:00:00,1368.31843749,51.3708813443,263.123407969,0.0,448.566543614,448.566543614,17.6205027932,0.0,17.6205027932
 06/15  17:00:00,1256.73557835,48.2452532826,267.530429555,0.0,348.885089477,398.725816546,10.9476508288,0.0,10.9476508288
 06/15  18:00:00,1060.15253758,40.9805915873,277.71392483,0.0,249.203635341,299.044362409,8.74652018907,0.0,8.74652018907
 06/15  19:00:00,1036.85096244,39.4171008295,280.586057299,0.0,249.203635341,299.044362409,4.3736472875,0.0,4.3736472875
 06/15  20:00:00,895.222865474,33.4365376563,269.946843966,0.0,149.522181205,249.203635341,8.73509200601,0.0,8.73509200601
 06/15  21:00:00,855.964932112,32.4375095983,234.552031554,0.0,149.522181205,249.203635341,2.19165617769,0.0,2.19165617769
 06/15  22:00:00,349.356737772,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960884278,0.0,2.18960884278
 06/15  23:00:00,299.991978591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946589633,0.0,2.18946589633
 06/15  24:00:00,287.769780825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947050757,0.0,2.18947050757
 06/16  01:00:00,287.769778266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946915366,0.0,2.18946915366
 06/16  02:00:00,287.769778294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946958336,0.0,2.18946958336
 06/16  03:00:00,287.769778315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946986374,0.0,2.18946986374
 06/16  04:00:00,299.991976133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947003406,0.0,2.18947003406
 06/16  05:00:00,340.814454336,0.0,0.0,0.0,49.8407270682,199.362908273,4.36357701404,0.0,4.36357701404
 06/16  06:00:00,383.234365502,36.2399314546,0.0,0.0,49.8407270682,199.362908273,15.4353169103,13.244300328,2.19101658229
 06/16  07:00:00,725.207359945,33.3753706161,159.145405979,0.0,149.522181205,199.362908273,19.9973255936,13.436806389,6.56051920457
 06/16  08:00:00,1348.428194,40.1930762329,222.482194675,0.0,448.566543614,448.566543614,15.3690220942,0.0,15.3690220942
 06/16  09:00:00,1353.63862286,44.0119240648,258.256162793,0.0,448.566543614,448.566543614,13.1892251703,0.0,13.1892251703
 06/16  10:00:00,1327.76908743,46.1000270445,277.373426348,0.0,448.566543614,448.566543614,15.3902893012,0.0,15.3902893012
 06/16  11:00:00,1327.36379283,45.8305846103,276.717574157,0.0,448.566543614,448.566543614,19.8426064239,0.0,19.8426064239
 06/16  12:00:00,1276.27977393,41.2452234803,279.869985051,0.0,448.566543614,398.725816546,22.1229054078,0.0,22.1229054078
 06/16  13:00:00,1323.04766953,48.2913076061,269.595092748,0.0,448.566543614,448.566543614,19.8926310886,0.0,19.8926310886
 06/16  14:00:00,1323.32659785,50.0610351478,268.297050935,0.0,448.566543614,448.566543614,13.1706675352,0.0,13.1706675352
 06/16  15:00:00,1323.23304708,54.0025612743,264.534412066,0.0,448.566543614,448.566543614,13.1656066549,0.0,13.1656066549
 06/16  16:00:00,1370.75034175,61.0404155545,256.834121693,0.0,448.566543614,448.566543614,17.6202358296,0.0,17.6202358296
 06/16  17:00:00,1254.46435944,55.9076695181,259.103767312,0.0,348.885089477,398.725816546,8.76225855273,0.0,8.76225855273
 06/16  18:00:00,1055.61977684,46.5273592516,268.208722256,0.0,249.203635341,299.044362409,8.74623534746,0.0,8.74623534746
 06/16  19:00:00,1035.59422574,44.1598043094,274.116441739,0.0,249.203635341,299.044362409,6.55094375053,0.0,6.55094375053
 06/16  20:00:00,912.267153707,34.9252940607,284.451686048,0.0,149.522181205,249.203635341,6.55695011487,0.0,6.55695011487
 06/16  21:00:00,878.793180842,32.7921142538,254.58442112,0.0,149.522181205,249.203635341,4.36283695795,0.0,4.36283695795
 06/16  22:00:00,349.356735185,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933982378,0.0,2.18933982378
 06/16  23:00:00,299.991976107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933980508,0.0,2.18933980508
 06/16  24:00:00,287.769778324,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933978965,0.0,2.18933978965
 06/17  01:00:00,237.929048699,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893318164,0.0,2.1893318164
 06/17  02:00:00,237.929048719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932758777,0.0,2.18932758777
 06/17  03:00:00,237.929048735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932323491,0.0,2.18932323491
 06/17  04:00:00,250.151246549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931879168,0.0,2.18931879168
 06/17  05:00:00,266.053359008,0.0,0.0,0.0,24.9203635341,149.522181205,2.1915492484,0.0,2.1915492484
 06/17  06:00:00,427.706932488,36.3094706748,15.7685964962,0.0,49.8407270682,199.362908273,3.99320124975,1.80206720223,2.19113404752
 06/17  07:00:00,632.049541825,33.7503568176,165.389579407,0.0,49.8407270682,199.362908273,11.4652594179,7.09701134285,4.36824807501
 06/17  08:00:00,950.914295769,36.2946138324,226.943478762,0.0,249.203635341,249.203635341,6.61618614426,0.0646209909321,6.55156515332
 06/17  09:00:00,956.575298304,36.7963964961,266.003753765,0.0,249.203635341,249.203635341,8.74707557261,0.0,8.74707557261
 06/17  10:00:00,927.355933949,35.9168401433,285.855372585,0.0,249.203635341,249.203635341,6.55977528975,0.0,6.55977528975
 06/17  11:00:00,937.667294455,34.3001836856,297.351994183,0.0,249.203635341,249.203635341,10.9362362907,0.0,10.9362362907
 06/17  12:00:00,933.596738137,34.7655960095,292.511966328,0.0,249.203635341,249.203635341,6.56231519272,0.0,6.56231519272
 06/17  13:00:00,929.694601652,35.347858566,287.908515554,0.0,249.203635341,249.203635341,8.74052013081,0.0,8.74052013081
 06/17  14:00:00,680.567502618,34.4369149201,288.840413687,0.0,74.7610906023,174.442544739,4.37447718739,0.0,4.37447718739
 06/17  15:00:00,680.118804885,34.8993923628,287.950827329,0.0,74.7610906023,174.442544739,6.54673369524,0.0,6.54673369524
 06/17  16:00:00,728.621684378,37.5730479142,284.936312105,0.0,74.7610906023,174.442544739,4.37262005471,0.0,4.37262005471
 06/17  17:00:00,691.053137319,38.1801692853,284.990546664,0.0,24.9203635341,149.522181205,4.3618148637,0.0,4.3618148637
 06/17  18:00:00,607.424431189,24.3614747853,232.569559496,0.0,24.9203635341,149.522181205,2.19115612902,0.0,2.19115612902
 06/17  19:00:00,534.704830983,21.2343126433,194.419288787,0.0,24.9203635341,149.522181205,2.19113563956,0.0,2.19113563956
 06/17  20:00:00,608.562650031,25.2006653419,227.448048636,0.0,24.9203635341,149.522181205,4.36220959438,0.0,4.36220959438
 06/17  21:00:00,407.639474005,5.9918566896,62.5406642655,0.0,24.9203635341,149.522181205,2.19254769861,0.0,2.19254769861
 06/17  22:00:00,274.59564225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956249629,0.0,2.18956249629
 06/17  23:00:00,250.151246583,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938106056,0.0,2.18938106056
 06/17  24:00:00,237.929048779,0.0,0.0,0.0,24.9203635341,149.522181205,2.189376296,0.0,2.189376296
 06/18  01:00:00,237.928585511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858362798,0.0,2.18858362798
 06/18  02:00:00,237.928585685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874785121,0.0,2.18874785121
 06/18  03:00:00,237.928585694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867192726,0.0,2.18867192726
 06/18  04:00:00,250.150783378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859582884,0.0,2.18859582884
 06/18  05:00:00,266.052894153,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084979934,0.0,2.19084979934
 06/18  06:00:00,371.967179118,10.1227546128,68.6440596455,0.0,24.9203635341,149.522181205,2.18872545028,0.0,2.18872545028
 06/18  07:00:00,503.467747724,20.7486603267,142.092243942,0.0,24.9203635341,149.522181205,2.18856823436,0.0,2.18856823436
 06/18  08:00:00,583.587077293,26.4132995541,202.614310068,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  09:00:00,503.543899077,21.4849650125,175.446093383,0.0,24.9203635341,149.522181205,2.18873150055,0.0,2.18873150055
 06/18  10:00:00,522.366243574,26.6784715966,226.247030579,0.0,24.9203635341,149.522181205,2.18877565546,0.0,2.18877565546
