Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/18  11:00:00,463.613592632,20.8232569954,185.073615138,0.0,24.9203635341,149.522181205,2.19035049249,0.0,2.19035049249
 06/18  12:00:00,529.808392607,25.1916164404,235.504459879,0.0,24.9203635341,149.522181205,2.19030576866,0.0,2.19030576866
 06/18  13:00:00,505.139305848,20.5341229759,208.108395917,0.0,24.9203635341,149.522181205,4.36525272941,0.0,4.36525272941
 06/18  14:00:00,523.248391947,24.3045444434,228.348264104,0.0,24.9203635341,149.522181205,2.19033673224,0.0,2.19033673224
 06/18  15:00:00,462.305627549,19.4531695706,185.636891704,0.0,24.9203635341,149.522181205,2.18878782603,0.0,2.18878782603
 06/18  16:00:00,589.042946334,26.0699376086,244.474494098,0.0,24.9203635341,149.522181205,2.18861444194,0.0,2.18861444194
 06/18  17:00:00,563.410875865,21.4797935925,198.46476665,0.0,24.9203635341,149.522181205,2.18877739291,0.0,2.18877739291
 06/18  18:00:00,631.192158719,27.6502854278,248.29629892,0.0,24.9203635341,149.522181205,2.18837531137,0.0,2.18837531137
 06/18  19:00:00,534.284834457,21.3847539108,193.901175465,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  20:00:00,607.699791095,25.2015780022,226.918223772,0.0,24.9203635341,149.522181205,2.18876896191,0.0,2.18876896191
 06/18  21:00:00,399.981288264,5.78784276352,60.0253014763,0.0,24.9203635341,149.522181205,4.36223600306,0.0,4.36223600306
 06/18  22:00:00,274.59517867,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  23:00:00,250.150783333,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859428338,0.0,2.18859428338
 06/18  24:00:00,237.928585729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875740292,0.0,2.18875740292
 06/19  01:00:00,287.769770884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931983272,0.0,2.18931983272
 06/19  02:00:00,287.76977088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930641796,0.0,2.18930641796
 06/19  03:00:00,287.769770879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929286491,0.0,2.18929286491
 06/19  04:00:00,299.991968681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896886266,0.0,2.18896886266
 06/19  05:00:00,340.814442091,0.0,0.0,0.0,49.8407270682,199.362908273,4.36318334947,0.0,4.36318334947
 06/19  06:00:00,568.043692148,34.1829519426,126.948309907,0.0,49.8407270682,199.362908273,2.67867179246,0.487706646822,2.19096514564
 06/19  07:00:00,762.272628244,33.4252177254,194.505855209,0.0,149.522181205,199.362908273,7.16394720669,0.604013403138,6.55993380356
 06/19  08:00:00,1347.17909186,37.3945207163,223.50303913,0.0,448.566543614,448.566543614,13.1776508303,0.0,13.1776508303
 06/19  09:00:00,1350.30033378,40.2540021635,258.345977242,0.0,448.566543614,448.566543614,15.3824005767,0.0,15.3824005767
 06/19  10:00:00,1325.67124628,42.9335875019,278.489603254,0.0,448.566543614,448.566543614,15.3888654608,0.0,15.3888654608
 06/19  11:00:00,1330.1542477,43.0883204593,282.35222474,0.0,448.566543614,448.566543614,17.63712994,0.0,17.63712994
 06/19  12:00:00,1282.3128786,39.1544694264,288.063038081,0.0,448.566543614,398.725816546,22.1230110914,0.0,22.1230110914
 06/19  13:00:00,1327.36261002,46.2177003563,275.96103525,0.0,448.566543614,448.566543614,19.8883614331,0.0,19.8883614331
 06/19  14:00:00,1325.74017708,48.7225901538,272.155669343,0.0,448.566543614,448.566543614,13.1737832275,0.0,13.1737832275
 06/19  15:00:00,1325.0061348,53.4083966854,267.22484432,0.0,448.566543614,448.566543614,13.1680595469,0.0,13.1680595469
 06/19  16:00:00,1373.82753985,59.7043266219,261.510858259,0.0,448.566543614,448.566543614,17.6165576082,0.0,17.6165576082
 06/19  17:00:00,1257.59872324,54.9586473635,262.887936658,0.0,348.885089477,398.725816546,10.9466563475,0.0,10.9466563475
 06/19  18:00:00,1061.85415586,45.1687135383,275.453782683,0.0,249.203635341,299.044362409,6.56489500463,0.0,6.56489500463
 06/19  19:00:00,1053.21546044,39.2862610334,296.774890463,0.0,249.203635341,299.044362409,6.55074960515,0.0,6.55074960515
 06/19  20:00:00,934.346528207,33.5789550225,307.977095734,0.0,149.522181205,249.203635341,6.55509367727,0.0,6.55509367727
 06/19  21:00:00,906.911312798,32.7776969135,280.696132719,0.0,149.522181205,249.203635341,4.36340795042,0.0,4.36340795042
 06/19  22:00:00,349.356727769,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950814317,0.0,2.18950814317
 06/19  23:00:00,299.991968636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949399144,0.0,2.18949399144
 06/19  24:00:00,287.769770814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947984836,0.0,2.18947984836
 06/20  01:00:00,287.769768286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945799819,0.0,2.18945799819
 06/20  02:00:00,287.769768285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943980362,0.0,2.18943980362
 06/20  03:00:00,287.769768287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942149858,0.0,2.18942149858
 06/20  04:00:00,299.991966093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940311628,0.0,2.18940311628
 06/20  05:00:00,340.814437428,0.0,0.0,0.0,49.8407270682,199.362908273,2.19159931741,0.0,2.19159931741
 06/20  06:00:00,586.76588651,36.4893077268,143.345112147,0.0,49.8407270682,199.362908273,2.5042590781,0.313213869478,2.19104520862
 06/20  07:00:00,769.222190223,33.3193136401,200.934872264,0.0,149.522181205,199.362908273,9.06267371017,0.322292045822,8.74038166434
 06/20  08:00:00,1357.05464364,43.2112741174,227.658298422,0.0,448.566543614,448.566543614,13.1728567092,0.0,13.1728567092
 06/20  09:00:00,1362.92521065,48.1549084228,263.36231632,0.0,448.566543614,448.566543614,15.3841305599,0.0,15.3841305599
 06/20  10:00:00,1324.5980691,50.8732549596,269.327176199,0.0,448.566543614,448.566543614,13.1922582839,0.0,13.1922582839
 06/20  11:00:00,1326.15124347,50.2184221741,271.041616124,0.0,448.566543614,448.566543614,19.8383380189,0.0,19.8383380189
 06/20  12:00:00,1279.64401959,44.9871996646,279.343532107,0.0,448.566543614,398.725816546,21.0964589994,0.0,21.0964589994
 06/20  13:00:00,1330.65657667,52.9685569588,272.947801027,0.0,448.566543614,448.566543614,20.9079647242,0.0,20.9079647242
 06/20  14:00:00,1328.93749612,55.6706133858,269.381648809,0.0,448.566543614,448.566543614,13.1668969681,0.0,13.1668969681
 06/20  15:00:00,1329.62111363,60.3828321543,265.987362302,0.0,448.566543614,448.566543614,13.1611613482,0.0,13.1611613482
 06/20  16:00:00,1381.68030374,67.1734360733,263.302525632,0.0,448.566543614,448.566543614,15.4167220243,0.0,15.4167220243
 06/20  17:00:00,1261.8579447,60.5158574857,263.213542005,0.0,348.885089477,398.725816546,10.9469647277,0.0,10.9469647277
 06/20  18:00:00,1060.22636262,48.6630852795,271.484822907,0.0,249.203635341,299.044362409,8.7457355723,0.0,8.7457355723
 06/20  19:00:00,1045.09062307,45.0227782362,282.938333525,0.0,249.203635341,299.044362409,4.37405387789,0.0,4.37405387789
 06/20  20:00:00,930.780584731,35.1368221464,302.68093087,0.0,149.522181205,249.203635341,6.5563583754,0.0,6.5563583754
 06/20  21:00:00,912.527921725,32.8344805002,287.17073105,0.0,149.522181205,249.203635341,4.36367576663,0.0,4.36367576663
 06/20  22:00:00,349.356725129,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950415653,0.0,2.18950415653
 06/20  23:00:00,299.991966039,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948542996,0.0,2.18948542996
 06/20  24:00:00,287.769768251,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894667208,0.0,2.1894667208
 06/21  01:00:00,287.769765772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944170567,0.0,2.18944170567
 06/21  02:00:00,287.769765794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941905812,0.0,2.18941905812
 06/21  03:00:00,287.769765814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939629383,0.0,2.18939629383
 06/21  04:00:00,299.991963635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937344853,0.0,2.18937344853
 06/21  05:00:00,340.814433605,0.0,0.0,0.0,49.8407270682,199.362908273,2.19169555314,0.0,2.19169555314
 06/21  06:00:00,587.517712025,36.8242445217,143.966849006,0.0,49.8407270682,199.362908273,4.39512980621,0.0333144828774,4.36181532334
 06/21  07:00:00,750.365862255,33.6362337772,183.562153205,0.0,149.522181205,199.362908273,6.61027686679,0.0502629376621,6.56001392913
 06/21  08:00:00,1365.43915891,46.8722225494,233.157191591,0.0,448.566543614,448.566543614,13.1755944361,0.0,13.1755944361
 06/21  09:00:00,1377.06206785,52.2538600777,272.810454017,0.0,448.566543614,448.566543614,15.3829057487,0.0,15.3829057487
 06/21  10:00:00,1335.6836388,54.0736259651,276.848246236,0.0,448.566543614,448.566543614,15.3888582336,0.0,15.3888582336
 06/21  11:00:00,1339.41142067,52.4794259263,281.88132583,0.0,448.566543614,448.566543614,17.6341423948,0.0,17.6341423948
 06/21  12:00:00,1287.6527637,46.5911275596,285.630454299,0.0,448.566543614,398.725816546,22.1179951526,0.0,22.1179951526
 06/21  13:00:00,1332.22824925,54.7211293275,273.039720773,0.0,448.566543614,448.566543614,19.8885068003,0.0,19.8885068003
 06/21  14:00:00,1330.79773817,57.3109061384,270.023088838,0.0,448.566543614,448.566543614,13.1681373216,0.0,13.1681373216
 06/21  15:00:00,1332.94409774,63.4629200445,266.843590539,0.0,448.566543614,448.566543614,13.1622264026,0.0,13.1622264026
 06/21  16:00:00,1384.37049022,70.0827300326,263.654386477,0.0,448.566543614,448.566543614,15.4152631836,0.0,15.4152631836
 06/21  17:00:00,1264.49185443,62.7856210079,264.128961901,0.0,348.885089477,398.725816546,10.947608417,0.0,10.947608417
 06/21  18:00:00,1060.26209738,51.0798518496,269.750911602,0.0,249.203635341,299.044362409,8.74507460442,0.0,8.74507460442
 06/21  19:00:00,1043.87859737,47.9621319923,279.488104625,0.0,249.203635341,299.044362409,4.37347353002,0.0,4.37347353002
 06/21  20:00:00,936.143972076,35.9237473877,307.080019294,0.0,149.522181205,249.203635341,8.73397460265,0.0,8.73397460265
 06/21  21:00:00,913.909626773,32.8844757999,289.420753235,0.0,149.522181205,249.203635341,2.19149716377,0.0,2.19149716377
 06/21  22:00:00,349.356722657,0.0,0.0,0.0,49.8407270682,199.362908273,2.18945897052,0.0,2.18945897052
 06/21  23:00:00,299.991963568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929047114,0.0,2.18929047114
 06/21  24:00:00,287.769765821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926741168,0.0,2.18926741168
 06/22  01:00:00,287.769763368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952692338,0.0,2.18952692338
 06/22  02:00:00,287.769763355,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894997654,0.0,2.1894997654
 06/22  03:00:00,287.769763352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947249068,0.0,2.18947249068
 06/22  04:00:00,299.991961159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944513565,0.0,2.18944513565
 06/22  05:00:00,340.814429842,0.0,0.0,0.0,49.8407270682,199.362908273,2.19175594421,0.0,2.19175594421
 06/22  06:00:00,619.106917666,37.3925926504,174.371062026,0.0,49.8407270682,199.362908273,4.3618484475,0.0,4.3618484475
 06/22  07:00:00,766.394284462,33.920004503,198.622411127,0.0,149.522181205,199.362908273,6.56028528881,0.000219483343406,6.56006580546
 06/22  08:00:00,1384.06144846,49.5034582389,248.143531672,0.0,448.566543614,448.566543614,13.1746559545,0.0,13.1746559545
 06/22  09:00:00,1384.75737216,54.9877635302,276.909531856,0.0,448.566543614,448.566543614,15.3823332438,0.0,15.3823332438
 06/22  10:00:00,1339.35552804,57.005352122,277.293118359,0.0,448.566543614,448.566543614,15.3880216648,0.0,15.3880216648
 06/22  11:00:00,1337.86804527,55.7059679211,277.341878898,0.0,448.566543614,448.566543614,17.6349740988,0.0,17.6349740988
 06/22  12:00:00,1280.8518655,50.0975958361,276.097592755,0.0,448.566543614,398.725816546,22.1179745915,0.0,22.1179745915
 06/22  13:00:00,1330.19549443,57.0052887762,269.490831527,0.0,448.566543614,448.566543614,19.8858548223,0.0,19.8858548223
 06/22  14:00:00,1328.67764629,60.7898828365,265.155397749,0.0,448.566543614,448.566543614,13.1664614973,0.0,13.1664614973
 06/22  15:00:00,1332.81576639,66.9775266629,264.126255391,0.0,448.566543614,448.566543614,13.1603951178,0.0,13.1603951178
 06/22  16:00:00,1380.22585281,64.2286600386,265.904653611,0.0,448.566543614,448.566543614,15.4149694349,0.0,15.4149694349
 06/22  17:00:00,1265.63596079,60.995209182,267.189890533,0.0,348.885089477,398.725816546,10.9458279708,0.0,10.9458279708
 06/22  18:00:00,1059.27591521,48.7398687728,271.293422468,0.0,249.203635341,299.044362409,8.74585541692,0.0,8.74585541692
 06/22  19:00:00,1045.3458857,39.3012312378,289.072336077,0.0,249.203635341,299.044362409,4.37435041448,0.0,4.37435041448
 06/22  20:00:00,937.458613092,33.7217505769,310.440528658,0.0,149.522181205,249.203635341,6.55549223747,0.0,6.55549223747
 06/22  21:00:00,922.387135031,32.7549833344,296.964338019,0.0,149.522181205,249.203635341,4.3631378096,0.0,4.3631378096
 06/22  22:00:00,349.356720452,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952376171,0.0,2.18952376171
 06/22  23:00:00,299.991961282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949611235,0.0,2.18949611235
 06/22  24:00:00,287.769763438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946847456,0.0,2.18946847456
 06/23  01:00:00,287.769760966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943403935,0.0,2.18943403935
 06/23  02:00:00,287.769760963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940253833,0.0,2.18940253833
 06/23  03:00:00,287.76976097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937093166,0.0,2.18937093166
 06/23  04:00:00,299.991958786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933925373,0.0,2.18933925373
 06/23  05:00:00,340.814425674,0.0,0.0,0.0,49.8407270682,199.362908273,2.19179038086,0.0,2.19179038086
 06/23  06:00:00,590.813069275,37.1559596392,146.92462847,0.0,49.8407270682,199.362908273,4.54344778504,0.181425699413,4.36202208562
 06/23  07:00:00,767.770562861,33.7932929203,200.123942307,0.0,149.522181205,199.362908273,6.94027460742,0.380565851684,6.55970875574
 06/23  08:00:00,1383.64088223,48.8792362449,248.353326669,0.0,448.566543614,448.566543614,13.1722160194,0.0,13.1722160194
 06/23  09:00:00,1383.72057205,55.0193916564,275.561353442,0.0,448.566543614,448.566543614,15.3825325666,0.0,15.3825325666
 06/23  10:00:00,1341.41378445,57.5476170521,278.782583463,0.0,448.566543614,448.566543614,13.1902236792,0.0,13.1902236792
 06/23  11:00:00,1338.85439615,56.7615335981,277.375879924,0.0,448.566543614,448.566543614,19.0537299751,0.0,19.0537299751
 06/23  12:00:00,1283.46080148,50.6875481707,278.207163709,0.0,448.566543614,398.725816546,20.6907788317,0.0,20.6907788317
 06/23  13:00:00,1337.00777497,60.8506387563,272.810834643,0.0,448.566543614,448.566543614,22.0940510515,0.0,22.0940510515
 06/23  14:00:00,1333.47891835,62.4419008061,268.974740895,0.0,448.566543614,448.566543614,10.9735817194,0.0,10.9735817194
 06/23  15:00:00,1330.7672235,58.5817512501,270.182802295,0.0,448.566543614,448.566543614,13.1665300656,0.0,13.1665300656
 06/23  16:00:00,1384.48073225,60.9485378077,272.006759281,0.0,448.566543614,448.566543614,17.6134228613,0.0,17.6134228613
 06/23  17:00:00,1269.56142063,53.453196794,276.747311772,0.0,348.885089477,398.725816546,8.76007006162,0.0,8.76007006162
 06/23  18:00:00,1075.99865457,41.1678776168,293.222726558,0.0,249.203635341,299.044362409,8.74519076326,0.0,8.74519076326
 06/23  19:00:00,1057.5620231,40.9097502962,299.266236218,0.0,249.203635341,299.044362409,6.55087397593,0.0,6.55087397593
 06/23  20:00:00,943.39864416,34.1426209072,316.264959416,0.0,149.522181205,249.203635341,6.55563942351,0.0,6.55563942351
 06/23  21:00:00,932.778070634,32.7265927388,306.509242262,0.0,149.522181205,249.203635341,2.19160795238,0.0,2.19160795238
 06/23  22:00:00,349.356717984,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890587227,0.0,2.1890587227
 06/23  23:00:00,299.991958831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925988307,0.0,2.18925988307
 06/23  24:00:00,287.769761041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951531068,0.0,2.18951531068
 06/24  01:00:00,237.929031502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947841424,0.0,2.18947841424
 06/24  02:00:00,237.929031484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944263123,0.0,2.18944263123
 06/24  03:00:00,237.929031482,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940672243,0.0,2.18940672243
 06/24  04:00:00,250.151229295,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937072806,0.0,2.18937072806
 06/24  05:00:00,266.053332367,0.0,0.0,0.0,24.9203635341,149.522181205,4.36358248837,0.0,4.36358248837
 06/24  06:00:00,741.042576826,38.253206815,279.345309219,0.0,49.8407270682,199.362908273,2.20685026987,0.0159911959664,2.1908590739
 06/24  07:00:00,749.924286326,32.3981988688,273.34608014,0.0,49.8407270682,199.362908273,4.36788002675,0.0,4.36788002675
 06/24  08:00:00,1024.9908194,34.2780379773,296.825277847,0.0,249.203635341,249.203635341,6.55091643384,0.0,6.55091643384
 06/24  09:00:00,1013.39692553,35.1649373886,317.565498038,0.0,249.203635341,249.203635341,6.56399560519,0.0,6.56399560519
 06/24  10:00:00,962.560575304,36.7789435796,314.004849255,0.0,249.203635341,249.203635341,8.73935970085,0.0,8.73935970085
 06/24  11:00:00,961.045051693,37.0574806831,312.208956433,0.0,249.203635341,249.203635341,8.75032522419,0.0,8.75032522419
 06/24  12:00:00,960.941187625,36.8184535017,312.345493279,0.0,249.203635341,249.203635341,6.56204713568,0.0,6.56204713568
 06/24  13:00:00,958.633997186,37.9062663131,308.950948395,0.0,249.203635341,249.203635341,8.73912231187,0.0,8.73912231187
 06/24  14:00:00,711.865204876,36.4081015753,312.885786735,0.0,74.7610906023,174.442544739,4.37338398155,0.0,4.37338398155
 06/24  15:00:00,717.017802187,36.0134795804,318.433921428,0.0,74.7610906023,174.442544739,6.54654850766,0.0,6.54654850766
 06/24  16:00:00,776.3153909,33.9238874893,330.931853449,0.0,74.7610906023,174.442544739,4.37215951452,0.0,4.37215951452
 06/24  17:00:00,745.31587418,32.7351100499,339.620927823,0.0,24.9203635341,149.522181205,4.36180849356,0.0,4.36180849356
 06/24  18:00:00,296.667726871,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078593199,0.0,2.19078593199
 06/24  19:00:00,335.76196954,1.22408355652,33.3801229024,0.0,24.9203635341,149.522181205,2.19104622751,0.0,2.19104622751
 06/24  20:00:00,297.854332171,0.0,0.0,0.0,24.9203635341,149.522181205,4.36189135118,0.0,4.36189135118
 06/24  21:00:00,299.041851407,0.0,0.0,0.0,24.9203635341,149.522181205,2.19257235267,0.0,2.19257235267
 06/24  22:00:00,274.59562491,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948642955,0.0,2.18948642955
 06/24  23:00:00,250.151229282,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894500807,0.0,2.1894500807
 06/24  24:00:00,237.929031475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941375076,0.0,2.18941375076
 06/25  01:00:00,237.928571933,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855497701,0.0,2.18855497701
 06/25  02:00:00,237.92857204,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868583066,0.0,2.18868583066
 06/25  03:00:00,237.928571894,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858087726,0.0,2.18858087726
 06/25  04:00:00,250.150769381,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  05:00:00,266.052870497,0.0,0.0,0.0,24.9203635341,149.522181205,4.36181248098,0.0,4.36181248098
 06/25  06:00:00,438.946886541,12.4000434209,118.171357911,0.0,24.9203635341,149.522181205,2.18869440309,0.0,2.18869440309
 06/25  07:00:00,626.592008105,25.1685841323,235.546814746,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  08:00:00,623.171846706,21.6248161046,234.323971633,0.0,24.9203635341,149.522181205,2.1886673793,0.0,2.1886673793
 06/25  09:00:00,644.556384086,25.1848587452,285.445146743,0.0,24.9203635341,149.522181205,2.18871900187,0.0,2.18871900187
 06/25  10:00:00,577.300483745,21.4943243074,273.507022822,0.0,24.9203635341,149.522181205,2.18870775103,0.0,2.18870775103
 06/25  11:00:00,601.668593025,24.3504569492,292.24832704,0.0,24.9203635341,149.522181205,2.19024245774,0.0,2.19024245774
 06/25  12:00:00,568.071771409,20.9003499583,264.950299398,0.0,24.9203635341,149.522181205,2.19023381822,0.0,2.19023381822
 06/25  13:00:00,575.762124562,23.9801183308,269.593031198,0.0,24.9203635341,149.522181205,4.36501335466,0.0,4.36501335466
 06/25  14:00:00,549.742400565,19.8636926343,250.408428373,0.0,24.9203635341,149.522181205,2.19020071528,0.0,2.19020071528
 06/25  15:00:00,571.381067537,22.9436059917,268.56988329,0.0,24.9203635341,149.522181205,2.18869301061,0.0,2.18869301061
 06/25  16:00:00,617.678931657,21.6631919348,265.012806978,0.0,24.9203635341,149.522181205,2.1887286468,0.0,2.1887286468
 06/25  17:00:00,691.21477126,25.3588886409,295.336921973,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  18:00:00,661.579835545,22.3436452122,271.552471787,0.0,24.9203635341,149.522181205,2.18871730291,0.0,2.18871730291
 06/25  19:00:00,662.913699766,26.163632843,290.671797109,0.0,24.9203635341,149.522181205,2.18872936836,0.0,2.18872936836
 06/25  20:00:00,647.9541741,21.632495444,257.464118852,0.0,24.9203635341,149.522181205,2.18869461115,0.0,2.18869461115
 06/25  21:00:00,515.993137739,14.3033193993,156.046891378,0.0,24.9203635341,149.522181205,2.19099616114,0.0,2.19099616114
 06/25  22:00:00,318.361739866,1.02006963043,18.8408997213,0.0,24.9203635341,149.522181205,2.18872562172,0.0,2.18872562172
 06/25  23:00:00,250.150769711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861920908,0.0,2.18861920908
 06/25  24:00:00,237.92857161,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851361863,0.0,2.18851361863
 06/26  01:00:00,287.769753762,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  02:00:00,287.769753753,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894675639,0.0,2.1894675639
 06/26  03:00:00,287.769753743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942317836,0.0,2.18942317836
 06/26  04:00:00,299.991951556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937870432,0.0,2.18937870432
 06/26  05:00:00,340.814414705,0.0,0.0,0.0,49.8407270682,199.362908273,4.36324312457,0.0,4.36324312457
 06/26  06:00:00,708.976421847,36.1695659968,253.814881902,0.0,49.8407270682,199.362908273,2.29680725846,0.105880931049,2.19092632741
 06/26  07:00:00,831.919732959,32.3981988688,256.259206113,0.0,149.522181205,199.362908273,8.73918345451,0.0,8.73918345451
 06/26  08:00:00,1405.00677587,34.6701953229,274.880965142,0.0,448.566543614,448.566543614,13.1672896738,0.0,13.1672896738
 06/26  09:00:00,1401.4320301,38.2892074451,303.742773143,0.0,448.566543614,448.566543614,13.1838528186,0.0,13.1838528186
 06/26  10:00:00,1359.56778197,44.5429607963,304.513102266,0.0,448.566543614,448.566543614,15.3844775014,0.0,15.3844775014
 06/26  11:00:00,1356.25897835,47.4432792842,298.300326274,0.0,448.566543614,448.566543614,17.6289629347,0.0,17.6289629347
 06/26  12:00:00,1309.66422574,42.824301075,306.160710424,0.0,448.566543614,398.725816546,22.1109415206,0.0,22.1109415206
 06/26  13:00:00,1357.74358106,48.4039835883,298.821027377,0.0,448.566543614,448.566543614,19.8807156362,0.0,19.8807156362
 06/26  14:00:00,1365.9251293,46.768610863,309.259001557,0.0,448.566543614,448.566543614,13.1632641803,0.0,13.1632641803
 06/26  15:00:00,1383.46174784,45.7569775693,329.218886165,0.0,448.566543614,448.566543614,10.9691611905,0.0,10.9691611905
 06/26  16:00:00,1428.70331516,45.287835044,325.373562522,0.0,448.566543614,448.566543614,17.6123796081,0.0,17.6123796081
 06/26  17:00:00,1324.23637403,40.3588804087,339.284147848,0.0,348.885089477,398.725816546,8.76078011823,0.0,8.76078011823
 06/26  18:00:00,1105.87637192,35.8122413587,328.386890637,0.0,249.203635341,299.044362409,8.74508640067,0.0,8.74508640067
 06/26  19:00:00,1064.62745977,34.1030144745,313.736912388,0.0,249.203635341,299.044362409,6.549961564,0.0,6.549961564
 06/26  20:00:00,931.590734723,32.5013847879,307.262555171,0.0,149.522181205,249.203635341,6.55534448431,0.0,6.55534448431
 06/26  21:00:00,919.060805722,32.3981988688,295.641997635,0.0,149.522181205,249.203635341,2.23525178327,0.0437094313145,2.19154235195
 06/26  22:00:00,349.356710891,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946180527,0.0,2.18946180527
 06/26  23:00:00,299.991951744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947258687,0.0,2.18947258687
 06/26  24:00:00,287.769753887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942779477,0.0,2.18942779477
 06/27  01:00:00,287.769751518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937834081,0.0,2.18937834081
 06/27  02:00:00,287.76975153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932998168,0.0,2.18932998168
 06/27  03:00:00,287.769751559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928150813,0.0,2.18928150813
 06/27  04:00:00,299.991949406,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923295922,0.0,2.18923295922
 06/27  05:00:00,340.814411367,0.0,0.0,0.0,49.8407270682,199.362908273,4.36322686841,0.0,4.36322686841
 06/27  06:00:00,428.24524011,36.3417445913,16.1651357123,0.0,49.8407270682,199.362908273,32.4955521983,30.3048830163,2.19066918198
 06/27  07:00:00,753.540670304,32.3981988688,187.233762581,0.0,149.522181205,199.362908273,38.9414440891,32.3830828209,6.55836126824
 06/27  08:00:00,1386.28879197,35.6460569055,265.264461054,0.0,448.566543614,448.566543614,13.3474078504,0.173782432519,13.1736254179
 06/27  09:00:00,1367.6728165,38.4614019939,276.814682499,0.0,448.566543614,448.566543614,15.3776909385,0.0,15.3776909385
 06/27  10:00:00,1344.41036318,41.8141019032,294.345807009,0.0,448.566543614,448.566543614,15.3861268672,0.0,15.3861268672
 06/27  11:00:00,1371.04738222,44.5221967273,316.047090379,0.0,448.566543614,448.566543614,17.6282671953,0.0,17.6282671953
 06/27  12:00:00,1314.80314613,41.6330171985,312.490941044,0.0,448.566543614,398.725816546,19.9009306201,0.0,19.9009306201
 06/27  13:00:00,1357.40670746,48.2055911602,298.68257012,0.0,448.566543614,448.566543614,19.8816012263,0.0,19.8816012263
 06/27  14:00:00,1354.17717772,50.1443709876,293.523386532,0.0,448.566543614,448.566543614,13.1694980141,0.0,13.1694980141
 06/27  15:00:00,1353.21943315,53.3650185103,289.345457924,0.0,448.566543614,448.566543614,13.1624866395,0.0,13.1624866395
 06/27  16:00:00,1402.85891095,57.7607873973,285.695345646,0.0,448.566543614,448.566543614,17.6122679808,0.0,17.6122679808
 06/27  17:00:00,1289.65064468,46.2753316135,296.836342613,0.0,348.885089477,398.725816546,8.75935861159,0.0,8.75935861159
 06/27  18:00:00,1092.76501437,40.9523665118,304.638867582,0.0,249.203635341,299.044362409,8.74492717021,0.0,8.74492717021
 06/27  19:00:00,1067.81293843,40.4627274365,304.623564011,0.0,249.203635341,299.044362409,4.37362407197,0.0,4.37362407197
 06/27  20:00:00,955.238900756,33.8061303322,322.596392379,0.0,149.522181205,249.203635341,6.55536790513,0.0,6.55536790513
 06/27  21:00:00,939.312605752,32.5033466416,306.790383834,0.0,149.522181205,249.203635341,4.36312283493,0.0,4.36312283493
 06/27  22:00:00,349.356708471,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922745779,0.0,2.18922745779
 06/27  23:00:00,299.99194939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946306795,0.0,2.18946306795
 06/27  24:00:00,287.769751529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941413028,0.0,2.18941413028
 06/28  01:00:00,287.769749189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935884326,0.0,2.18935884326
 06/28  02:00:00,287.769749204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930632655,0.0,2.18930632655
 06/28  03:00:00,287.769749241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925371878,0.0,2.18925371878
 06/28  04:00:00,299.991947096,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920105351,0.0,2.18920105351
 06/28  05:00:00,340.814406731,0.0,0.0,0.0,49.8407270682,199.362908273,2.19159577179,0.0,2.19159577179
 06/28  06:00:00,597.567418763,36.6433542435,153.162967524,0.0,49.8407270682,199.362908273,2.86325264127,0.672298305595,2.19095433568
 06/28  07:00:00,823.013418604,34.1569432817,248.046413295,0.0,149.522181205,199.362908273,9.59637098611,0.857804009812,8.7385669763
 06/28  08:00:00,1419.51867779,45.9150638099,277.538372618,0.0,448.566543614,448.566543614,13.1686638611,0.0,13.1686638611
 06/28  09:00:00,1409.05036214,51.0442441098,298.606100376,0.0,448.566543614,448.566543614,13.1838623364,0.0,13.1838623364
 06/28  10:00:00,1354.87909919,52.9959235271,291.371491994,0.0,448.566543614,448.566543614,15.3831032764,0.0,15.3831032764
 06/28  11:00:00,1357.04842747,51.5886471413,294.944449699,0.0,448.566543614,448.566543614,17.6288549652,0.0,17.6288549652
 06/28  12:00:00,1305.90061261,46.0793415667,299.14210837,0.0,448.566543614,398.725816546,22.109479755,0.0,22.109479755
 06/28  13:00:00,1352.2845439,54.1345127101,287.631510887,0.0,448.566543614,448.566543614,19.878667142,0.0,19.878667142
 06/28  14:00:00,1349.36546704,55.9930693884,282.862992897,0.0,448.566543614,448.566543614,13.1620004114,0.0,13.1620004114
 06/28  15:00:00,1351.68439316,61.3993753314,279.776066775,0.0,448.566543614,448.566543614,10.9711995965,0.0,10.9711995965
 06/28  16:00:00,1404.29426674,68.4586146592,276.432902025,0.0,448.566543614,448.566543614,17.6094081659,0.0,17.6094081659
 06/28  17:00:00,1288.95757638,61.853966086,282.389390057,0.0,348.885089477,398.725816546,8.75866427077,0.0,8.75866427077
 06/28  18:00:00,1073.86469386,50.5239120876,282.94183402,0.0,249.203635341,299.044362409,8.74470363081,0.0,8.74470363081
 06/28  19:00:00,1052.18308569,47.9371713306,287.88102718,0.0,249.203635341,299.044362409,6.55041363012,0.0,6.55041363012
 06/28  20:00:00,940.874600053,36.5642729965,309.109801981,0.0,149.522181205,249.203635341,6.55410510542,0.0,6.55410510542
 06/28  21:00:00,963.918767804,33.1306260407,330.769270302,0.0,149.522181205,249.203635341,2.19158700086,0.0,2.19158700086
 06/28  22:00:00,349.356706393,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894152691,0.0,2.1894152691
 06/28  23:00:00,365.92175067,1.22408355652,35.5757647942,0.0,24.9203635341,199.362908273,2.18936246341,0.0,2.18936246341
 06/28  24:00:00,287.769749349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930856942,0.0,2.18930856942
 06/29  01:00:00,334.843669946,1.22408355652,17.1231723717,0.0,24.9203635341,199.362908273,2.18939309427,0.0,2.18939309427
 06/29  02:00:00,287.76974712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919400677,0.0,2.18919400677
 06/29  03:00:00,287.769747073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942067156,0.0,2.18942067156
 06/29  04:00:00,299.991944825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936393129,0.0,2.18936393129
 06/29  05:00:00,340.814403502,0.0,0.0,0.0,49.8407270682,199.362908273,2.1915990677,0.0,2.1915990677
 06/29  06:00:00,673.999338859,37.73367842,227.339576074,0.0,49.8407270682,199.362908273,4.36193292947,0.0,4.36193292947
 06/29  07:00:00,821.81143022,34.9384262756,250.19886067,0.0,149.522181205,199.362908273,6.55971139571,0.0,6.55971139571
 06/29  08:00:00,1426.57429768,52.4508898398,279.454317329,0.0,448.566543614,448.566543614,13.1702078929,0.0,13.1702078929
 06/29  09:00:00,1401.19550301,57.7697338755,284.025761175,0.0,448.566543614,448.566543614,15.3805645984,0.0,15.3805645984
 06/29  10:00:00,1355.89097618,58.9587598368,286.420557302,0.0,448.566543614,448.566543614,13.1856059093,0.0,13.1856059093
 06/29  11:00:00,1356.21431876,57.0357411203,288.663266577,0.0,448.566543614,448.566543614,17.6259272104,0.0,17.6259272104
 06/29  12:00:00,1302.86069033,50.1394631165,292.042091487,0.0,448.566543614,398.725816546,22.1082707599,0.0,22.1082707599
 06/29  13:00:00,1350.42266323,58.5231922985,281.380973374,0.0,448.566543614,448.566543614,19.8799193592,0.0,19.8799193592
 06/29  14:00:00,1349.63430269,60.1834148287,278.941502508,0.0,448.566543614,448.566543614,13.1628225622,0.0,13.1628225622
 06/29  15:00:00,1349.40103131,67.2021865005,277.618900922,0.0,448.566543614,448.566543614,10.9683662093,0.0,10.9683662093
 06/29  16:00:00,1400.95434769,74.7554468553,275.516491557,0.0,448.566543614,448.566543614,17.6099023907,0.0,17.6099023907
 06/29  17:00:00,1288.76144301,67.6680699949,278.229263029,0.0,348.885089477,398.725816546,8.75894886865,0.0,8.75894886865
 06/29  18:00:00,1072.80632013,54.0367958781,280.012065435,0.0,249.203635341,299.044362409,8.74495195562,0.0,8.74495195562
 06/29  19:00:00,1050.9757413,50.1854949608,285.977705311,0.0,249.203635341,299.044362409,6.54965389016,0.0,6.54965389016
 06/29  20:00:00,937.54920803,37.5229839222,306.75226065,0.0,149.522181205,249.203635341,6.5542229464,0.0,6.5542229464
 06/29  21:00:00,950.403509601,33.7236317163,322.196032415,0.0,149.522181205,249.203635341,2.191634414,0.0,2.191634414
 06/29  22:00:00,556.289672626,12.5594212869,150.979632403,0.0,49.8407270682,199.362908273,2.1893702014,0.0,2.1893702014
 06/29  23:00:00,365.580988058,1.22408355652,35.574801662,0.0,24.9203635341,199.362908273,2.18940786411,0.0,2.18940786411
 06/29  24:00:00,287.769747071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934937469,0.0,2.18934937469
 06/30  01:00:00,321.675454721,0.816055704344,14.0170122186,0.0,24.9203635341,199.362908273,2.18928737103,0.0,2.18928737103
 06/30  02:00:00,304.125223798,0.408027852172,6.41424138011,0.0,24.9203635341,199.362908273,2.18936917486,0.0,2.18936917486
 06/30  03:00:00,287.769744903,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893126473,0.0,2.1893126473
 06/30  04:00:00,299.991942615,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938811228,0.0,2.18938811228
 06/30  05:00:00,340.814399998,0.0,0.0,0.0,49.8407270682,199.362908273,2.19161316867,0.0,2.19161316867
 06/30  06:00:00,689.11145129,38.6533513794,240.322063828,0.0,49.8407270682,199.362908273,4.36149344973,0.0,4.36149344973
 06/30  07:00:00,832.85367417,35.2630826336,257.348818725,0.0,149.522181205,199.362908273,6.55963651948,0.0,6.55963651948
 06/30  08:00:00,1434.97694154,54.2345396319,284.677194772,0.0,448.566543614,448.566543614,13.169740295,0.0,13.169740295
 06/30  09:00:00,1398.53615585,60.0425353904,279.093629879,0.0,448.566543614,448.566543614,14.7652601605,0.0,14.7652601605
 06/30  10:00:00,1355.02424502,62.306815373,282.205787588,0.0,448.566543614,448.566543614,13.7996347659,0.0,13.7996347659
 06/30  11:00:00,1358.02333664,59.6520288111,287.856018115,0.0,448.566543614,448.566543614,17.6291894117,0.0,17.6291894117
 06/30  12:00:00,1302.20875148,53.0633157025,288.466324229,0.0,448.566543614,398.725816546,22.1069671413,0.0,22.1069671413
 06/30  13:00:00,1349.35941354,62.4416468601,276.399295244,0.0,448.566543614,448.566543614,19.8771767011,0.0,19.8771767011
 06/30  14:00:00,1346.56702728,65.5679122258,275.075624848,0.0,448.566543614,448.566543614,13.1610977058,0.0,13.1610977058
 06/30  15:00:00,1342.90831167,71.5166644304,270.065975437,0.0,448.566543614,448.566543614,10.9704782631,0.0,10.9704782631
 06/30  16:00:00,1398.66338878,70.3125051942,273.899881285,0.0,448.566543614,448.566543614,17.6092471263,0.0,17.6092471263
 06/30  17:00:00,1278.86796633,64.3248648178,273.968294892,0.0,348.885089477,398.725816546,8.76019775374,0.0,8.76019775374
 06/30  18:00:00,1064.00452301,50.0611188222,275.688313806,0.0,249.203635341,299.044362409,8.74455304907,0.0,8.74455304907
 06/30  19:00:00,1044.79973017,43.9414688533,285.54668365,0.0,249.203635341,299.044362409,6.54946805564,0.0,6.54946805564
 06/30  20:00:00,941.7445463,35.6397307886,312.683146499,0.0,149.522181205,249.203635341,6.55306174696,0.0,6.55306174696
 06/30  21:00:00,950.878703376,33.8531768217,322.472001167,0.0,149.522181205,249.203635341,2.19168992515,0.0,2.19168992515
 06/30  22:00:00,397.357623789,0.816055704344,27.9806678792,0.0,49.8407270682,199.362908273,2.18937172209,0.0,2.18937172209
 06/30  23:00:00,322.521180291,0.408027852172,12.5236269893,0.0,24.9203635341,199.362908273,2.189311727,0.0,2.189311727
 06/30  24:00:00,346.884472921,1.22408355652,29.1750546019,0.0,24.9203635341,199.362908273,2.18939193597,0.0,2.18939193597
 07/01  01:00:00,237.929015431,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918337097,0.0,2.18918337097
 07/01  02:00:00,237.92901543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940094588,0.0,2.18940094588
 07/01  03:00:00,237.929015398,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933643822,0.0,2.18933643822
 07/01  04:00:00,250.151213215,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892718662,0.0,2.1892718662
 07/01  05:00:00,266.053305458,0.0,0.0,0.0,24.9203635341,149.522181205,2.19163503399,0.0,2.19163503399
 07/01  06:00:00,684.133721034,37.4304127278,237.083947995,0.0,49.8407270682,199.362908273,2.19092195555,0.0,2.19092195555
 07/01  07:00:00,714.876148758,34.1926208285,244.426821059,0.0,49.8407270682,199.362908273,4.36790056915,0.0,4.36790056915
 07/01  08:00:00,1000.07162385,37.3319876756,273.674239572,0.0,249.203635341,249.203635341,6.55019807204,0.0,6.55019807204
 07/01  09:00:00,994.778243357,39.1704940982,300.689952008,0.0,249.203635341,249.203635341,8.74359826132,0.0,8.74359826132
 07/01  10:00:00,944.47148354,39.4711366324,298.664716931,0.0,249.203635341,249.203635341,6.55865969463,0.0,6.55865969463
 07/01  11:00:00,945.50744977,37.6255708119,301.3379749,0.0,249.203635341,249.203635341,8.75037066572,0.0,8.75037066572
 07/01  12:00:00,946.533992736,36.9692001362,302.867479057,0.0,249.203635341,249.203635341,8.740619726,0.0,8.740619726
 07/01  13:00:00,946.874136133,37.2282881352,302.833926793,0.0,249.203635341,249.203635341,6.55839066617,0.0,6.55839066617
 07/01  14:00:00,697.874291757,35.9392981211,304.265271536,0.0,74.7610906023,174.442544739,4.37298375745,0.0,4.37298375745
 07/01  15:00:00,695.49446436,37.1151761147,300.96412352,0.0,74.7610906023,174.442544739,6.54577683669,0.0,6.54577683669
 07/01  16:00:00,742.854339948,40.4496969679,296.829373107,0.0,74.7610906023,174.442544739,4.37182654711,0.0,4.37182654711
 07/01  17:00:00,704.30580607,41.3076329901,295.946004651,0.0,24.9203635341,149.522181205,4.36156817635,0.0,4.36156817635
 07/01  18:00:00,631.689377382,24.884134984,255.926449825,0.0,24.9203635341,149.522181205,2.19089241631,0.0,2.19089241631
 07/01  19:00:00,567.688512369,21.6335903947,226.661439753,0.0,24.9203635341,149.522181205,2.1908865558,0.0,2.1908865558
 07/01  20:00:00,661.280178079,26.0772891026,278.449889531,0.0,24.9203635341,149.522181205,2.19091843139,0.0,2.19091843139
 07/01  21:00:00,558.44728076,17.7452031181,196.110370805,0.0,24.9203635341,149.522181205,4.36481097547,0.0,4.36481097547
 07/01  22:00:00,516.345358288,14.1673101152,168.244250044,0.0,24.9203635341,149.522181205,2.18928675332,0.0,2.18928675332
 07/01  23:00:00,307.694207353,1.22408355652,27.5823257899,0.0,24.9203635341,149.522181205,2.18936369701,0.0,2.18936369701
 07/01  24:00:00,237.929015575,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901086362,0.0,2.18901086362
 07/02  01:00:00,294.360779419,1.22408355652,26.4608083198,0.0,24.9203635341,149.522181205,2.18865438574,0.0,2.18865438574
 07/02  02:00:00,237.928558984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856873991,0.0,2.18856873991
 07/02  03:00:00,237.928558757,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  04:00:00,250.150756973,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866910573,0.0,2.18866910573
 07/02  05:00:00,266.052848473,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071176825,0.0,2.19071176825
 07/02  06:00:00,415.899079652,12.6509480545,102.572150662,0.0,24.9203635341,149.522181205,2.18859696512,0.0,2.18859696512
 07/02  07:00:00,574.79269474,20.8348074841,192.476056567,0.0,24.9203635341,149.522181205,2.18865115864,0.0,2.18865115864
 07/02  08:00:00,640.326281247,26.3081348532,246.625266247,0.0,24.9203635341,149.522181205,2.18865860664,0.0,2.18865860664
 07/02  09:00:00,566.177879919,21.8092114445,218.53165698,0.0,24.9203635341,149.522181205,2.18866600059,0.0,2.18866600059
 07/02  10:00:00,579.263397707,26.9812126597,273.034756913,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  11:00:00,535.196362226,20.9469888488,237.273062386,0.0,24.9203635341,149.522181205,4.36030601654,0.0,4.36030601654
 07/02  12:00:00,585.10498619,25.8709854106,280.052069816,0.0,24.9203635341,149.522181205,2.19016188177,0.0,2.19016188177
 07/02  13:00:00,534.80648748,20.4975483889,237.465588027,0.0,24.9203635341,149.522181205,2.1924329095,0.0,2.1924329095
 07/02  14:00:00,579.869191131,25.4301960806,275.448219163,0.0,24.9203635341,149.522181205,2.1901785056,0.0,2.1901785056
 07/02  15:00:00,529.357591567,20.4352819386,232.084967378,0.0,24.9203635341,149.522181205,2.18866218,0.0,2.18866218
 07/02  16:00:00,607.265298481,23.3489936475,257.011016815,0.0,24.9203635341,149.522181205,2.18866947249,0.0,2.18866947249
 07/02  17:00:00,519.132421403,13.3495261774,156.196284599,0.0,24.9203635341,149.522181205,2.18865323508,0.0,2.18865323508
 07/02  18:00:00,598.644836791,20.6495447394,224.806849817,0.0,24.9203635341,149.522181205,2.18863758981,0.0,2.18863758981
 07/02  19:00:00,548.947217693,16.7875963507,199.776179255,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,533.623538279,12.4498690405,163.246209229,0.0,24.9203635341,149.522181205,2.18866026296,0.0,2.18866026296
 07/02  21:00:00,321.786211792,0.408027852172,12.7239987441,0.0,24.9203635341,149.522181205,2.1909327816,0.0,2.1909327816
 07/02  22:00:00,341.772731075,1.22408355652,37.1105644226,0.0,24.9203635341,149.522181205,2.1886642606,0.0,2.1886642606
 07/02  23:00:00,272.521866732,0.408027852172,12.3459611912,0.0,24.9203635341,149.522181205,2.18853171442,0.0,2.18853171442
 07/02  24:00:00,281.205053682,0.816055704344,23.2464331855,0.0,24.9203635341,149.522181205,2.1886322501,0.0,2.1886322501
 07/03  01:00:00,287.769738427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916259751,0.0,2.18916259751
 07/03  02:00:00,287.769738348,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893713805,0.0,2.1893713805
 07/03  03:00:00,287.769738276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929934509,0.0,2.18929934509
 07/03  04:00:00,299.991936074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922723978,0.0,2.18922723978
 07/03  05:00:00,340.81438921,0.0,0.0,0.0,49.8407270682,199.362908273,2.19157020598,0.0,2.19157020598
 07/03  06:00:00,696.663299797,37.2891428132,248.128529706,0.0,49.8407270682,199.362908273,2.27927601608,0.0883974370468,2.19087857903
 07/03  07:00:00,841.439719143,34.0071717092,264.962398913,0.0,149.522181205,199.362908273,8.73774226538,0.0,8.73774226538
 07/03  08:00:00,1434.46876128,39.4452392015,298.958355775,0.0,448.566543614,448.566543614,13.1658199381,0.0,13.1658199381
 07/03  09:00:00,1405.22491705,44.4720511591,301.352935734,0.0,448.566543614,448.566543614,13.1799416728,0.0,13.1799416728
 07/03  10:00:00,1355.15484902,51.5862351628,293.057010236,0.0,448.566543614,448.566543614,15.3815508746,0.0,15.3815508746
 07/03  11:00:00,1355.78336633,51.6954160548,293.572726539,0.0,448.566543614,448.566543614,17.6251780087,0.0,17.6251780087
 07/03  12:00:00,1305.21621169,46.1806747731,298.356499993,0.0,448.566543614,398.725816546,19.8941925158,0.0,19.8941925158
 07/03  13:00:00,1355.53612425,54.530541978,290.487181364,0.0,448.566543614,448.566543614,19.8728958035,0.0,19.8728958035
 07/03  14:00:00,1356.73319419,55.9756611915,290.290093903,0.0,448.566543614,448.566543614,13.1638553607,0.0,13.1638553607
 07/03  15:00:00,1357.06168388,61.4388094711,285.67457229,0.0,448.566543614,448.566543614,13.1561034359,0.0,13.1561034359
 07/03  16:00:00,1406.80613627,65.4714460565,283.032354792,0.0,448.566543614,448.566543614,15.4056938494,0.0,15.4056938494
 07/03  17:00:00,1288.85926958,48.4237050999,294.030540676,0.0,348.885089477,398.725816546,8.75860063858,0.0,8.75860063858
 07/03  18:00:00,1093.20241188,37.9335014227,308.095185845,0.0,249.203635341,299.044362409,8.74446217276,0.0,8.74446217276
 07/03  19:00:00,1070.10898558,38.9965262921,308.385852744,0.0,249.203635341,299.044362409,6.54973287852,0.0,6.54973287852
 07/03  20:00:00,957.857571127,34.3687367289,324.652501894,0.0,149.522181205,249.203635341,6.55405631619,0.0,6.55405631619
 07/03  21:00:00,966.442592196,32.786626283,333.637112274,0.0,149.522181205,249.203635341,2.19146360881,0.0,2.19146360881
 07/03  22:00:00,349.356695311,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930003933,0.0,2.18930003933
 07/03  23:00:00,299.991936112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922679953,0.0,2.18922679953
 07/03  24:00:00,287.769738372,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891544787,0.0,2.1891544787
 07/04  01:00:00,237.928555968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846132531,0.0,2.18846132531
 07/04  02:00:00,237.928555617,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885542094,0.0,2.1885542094
 07/04  03:00:00,237.928555376,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  04:00:00,250.150753596,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864666464,0.0,2.18864666464
 07/04  05:00:00,266.052842524,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067124047,0.0,2.19067124047
 07/04  06:00:00,501.675892475,15.6621605826,160.582141416,0.0,24.9203635341,149.522181205,2.18863621037,0.0,2.18863621037
 07/04  07:00:00,638.128177916,26.0254606494,242.804071939,0.0,24.9203635341,149.522181205,2.18865172536,0.0,2.18865172536
 07/04  08:00:00,616.732821933,21.0462283626,228.842908573,0.0,24.9203635341,149.522181205,2.1886285939,0.0,2.1886285939
 07/04  09:00:00,641.112441947,27.0895633992,280.397023697,0.0,24.9203635341,149.522181205,2.1886515699,0.0,2.1886515699
 07/04  10:00:00,548.610648483,21.5513641464,245.351545062,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  11:00:00,592.781618421,26.1435766787,281.87864881,0.0,24.9203635341,149.522181205,4.36007162008,0.0,4.36007162008
 07/04  12:00:00,547.583387166,20.6873757479,245.183304942,0.0,24.9203635341,149.522181205,2.19013677331,0.0,2.19013677331
 07/04  13:00:00,598.372488531,25.600152384,288.011584379,0.0,24.9203635341,149.522181205,2.19232255791,0.0,2.19232255791
 07/04  14:00:00,555.332288607,20.5850239429,253.034558081,0.0,24.9203635341,149.522181205,2.19013694536,0.0,2.19013694536
 07/04  15:00:00,602.011295749,25.6830941446,291.569715438,0.0,24.9203635341,149.522181205,2.18864670075,0.0,2.18864670075
 07/04  16:00:00,603.671347004,20.7721319298,252.298623007,0.0,24.9203635341,149.522181205,2.18864649782,0.0,2.18864649782
 07/04  17:00:00,685.810606006,26.1363312617,289.360403351,0.0,24.9203635341,149.522181205,2.18864629104,0.0,2.18864629104
 07/04  18:00:00,639.943909319,21.4790373898,251.197685261,0.0,24.9203635341,149.522181205,2.18864607917,0.0,2.18864607917
 07/04  19:00:00,653.876649294,26.7521290698,281.340253782,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  20:00:00,614.63674714,20.7997828382,225.608917005,0.0,24.9203635341,149.522181205,2.18864586322,0.0,2.18864586322
 07/04  21:00:00,533.601705716,13.9478332129,156.633664504,0.0,24.9203635341,149.522181205,2.19081281724,0.0,2.19081281724
 07/04  22:00:00,322.882204365,1.22408355652,18.3527488217,0.0,24.9203635341,149.522181205,2.18864923334,0.0,2.18864923334
 07/04  23:00:00,250.1507539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860262387,0.0,2.18860262387
 07/04  24:00:00,237.928556082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846348453,0.0,2.18846348453
 07/05  01:00:00,287.769734112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926343062,0.0,2.18926343062
 07/05  02:00:00,287.769734121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918424052,0.0,2.18918424052
 07/05  03:00:00,287.769734131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938422588,0.0,2.18938422588
 07/05  04:00:00,299.991931811,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893048238,0.0,2.1893048238
 07/05  05:00:00,340.814382598,0.0,0.0,0.0,49.8407270682,199.362908273,2.19134833849,0.0,2.19134833849
 07/05  06:00:00,687.083119861,36.6788252387,240.286085828,0.0,49.8407270682,199.362908273,2.19087620438,0.0,2.19087620438
 07/05  07:00:00,832.327563733,35.093604883,256.992775912,0.0,149.522181205,199.362908273,8.73755394828,0.0,8.73755394828
 07/05  08:00:00,1432.79477318,44.5786272585,292.151003654,0.0,448.566543614,448.566543614,13.1634872488,0.0,13.1634872488
 07/05  09:00:00,1398.39472025,50.6244472114,290.146854191,0.0,448.566543614,448.566543614,13.1771549546,0.0,13.1771549546
 07/05  10:00:00,1346.40901513,53.2689352385,282.628512106,0.0,448.566543614,448.566543614,14.4159358177,0.0,14.4159358177
