Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/05  11:00:00,1345.65150713,52.604936037,282.531386795,0.0,448.566543614,448.566543614,16.3913261886,0.0,16.3913261886
 07/05  12:00:00,1293.62573181,46.9469144885,287.674568649,0.0,448.566543614,398.725816546,22.1009477925,0.0,22.1009477925
 07/05  13:00:00,1335.73833523,54.8644914124,276.919271515,0.0,448.566543614,448.566543614,19.8739144464,0.0,19.8739144464
 07/05  14:00:00,1336.93359294,57.5667266175,276.662840494,0.0,448.566543614,448.566543614,13.1591161021,0.0,13.1591161021
 07/05  15:00:00,1343.598511,64.9468736627,276.934437186,0.0,448.566543614,448.566543614,10.969587589,0.0,10.969587589
 07/05  16:00:00,1401.55671912,72.03959719,279.156179668,0.0,448.566543614,448.566543614,17.6059022221,0.0,17.6059022221
 07/05  17:00:00,1284.83693657,63.2888827267,280.608902586,0.0,348.885089477,398.725816546,8.75887812387,0.0,8.75887812387
 07/05  18:00:00,1067.0610179,49.9186608893,278.987841309,0.0,249.203635341,299.044362409,8.74285307916,0.0,8.74285307916
 07/05  19:00:00,1047.47918031,47.2701460757,284.860136284,0.0,249.203635341,299.044362409,4.37333663508,0.0,4.37333663508
 07/05  20:00:00,941.162656366,36.5423019804,311.323322807,0.0,149.522181205,249.203635341,6.55384430557,0.0,6.55384430557
 07/05  21:00:00,961.403354896,33.2199585274,329.821464074,0.0,149.522181205,249.203635341,4.36279278525,0.0,4.36279278525
 07/05  22:00:00,386.284205634,0.816055704344,16.9315958764,0.0,49.8407270682,199.362908273,2.18936350741,0.0,2.18936350741
 07/05  23:00:00,317.772672285,0.408027852172,7.78982911986,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/05  24:00:00,303.537576476,0.408027852172,5.81455433259,0.0,24.9203635341,199.362908273,2.1893940406,0.0,2.1893940406
 07/06  01:00:00,318.835868494,0.816055704344,11.1596330027,0.0,24.9203635341,199.362908273,2.18938201791,0.0,2.18938201791
 07/06  02:00:00,287.769731945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922830274,0.0,2.18922830274
 07/06  03:00:00,287.769732028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914553661,0.0,2.18914553661
 07/06  04:00:00,299.991929825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934145228,0.0,2.18934145228
 07/06  05:00:00,340.8143805,0.0,0.0,0.0,49.8407270682,199.362908273,4.36280279692,0.0,4.36280279692
 07/06  06:00:00,716.389566785,38.7360865691,256.099657682,0.0,49.8407270682,199.362908273,2.19082554346,0.0,2.19082554346
 07/06  07:00:00,873.224011507,34.8135446004,290.600581607,0.0,149.522181205,199.362908273,6.55742048269,0.0,6.55742048269
 07/06  08:00:00,1440.96463993,53.9734403253,290.9260787,0.0,448.566543614,448.566543614,13.168842238,0.0,13.168842238
 07/06  09:00:00,1408.21433433,59.832074181,289.020454784,0.0,448.566543614,448.566543614,15.3779020727,0.0,15.3779020727
 07/06  10:00:00,1361.26448332,61.2894191597,290.769436305,0.0,448.566543614,448.566543614,13.1820738682,0.0,13.1820738682
 07/06  11:00:00,1357.66175147,59.4844698,290.468991316,0.0,448.566543614,448.566543614,17.6233912464,0.0,17.6233912464
 07/06  12:00:00,1302.70166297,52.8346192895,292.417150022,0.0,448.566543614,398.725816546,19.8902342928,0.0,19.8902342928
 07/06  13:00:00,1357.07730583,61.9152591529,288.115361883,0.0,448.566543614,448.566543614,19.8738345021,0.0,19.8738345021
 07/06  14:00:00,1355.81263621,61.5185433577,287.787249041,0.0,448.566543614,448.566543614,13.1645410408,0.0,13.1645410408
 07/06  15:00:00,1355.2326777,59.2223011104,289.234370582,0.0,448.566543614,448.566543614,13.156322373,0.0,13.156322373
 07/06  16:00:00,1404.90851415,57.9833177098,290.23383809,0.0,448.566543614,448.566543614,15.4049631824,0.0,15.4049631824
 07/06  17:00:00,1306.4847166,48.1612404121,313.306420009,0.0,348.885089477,398.725816546,8.75711291548,0.0,8.75711291548
 07/06  18:00:00,1112.2086515,37.1804713812,332.254128065,0.0,249.203635341,299.044362409,8.7440527123,0.0,8.7440527123
 07/06  19:00:00,1083.14820348,35.5238717403,328.767565689,0.0,249.203635341,299.044362409,6.5498225349,0.0,6.5498225349
 07/06  20:00:00,965.263850037,32.8280586851,336.611080099,0.0,149.522181205,249.203635341,6.55312934079,0.0,6.55312934079
 07/06  21:00:00,960.601816785,32.4840330648,331.462727042,0.0,149.522181205,249.203635341,2.1913270925,0.0,2.1913270925
 07/06  22:00:00,349.356689073,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930742386,0.0,2.18930742386
 07/06  23:00:00,299.991929936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936265363,0.0,2.18936265363
 07/06  24:00:00,287.769732061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927951234,0.0,2.18927951234
 07/07  01:00:00,287.769730052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919143618,0.0,2.18919143618
 07/07  02:00:00,287.769730132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938331359,0.0,2.18938331359
 07/07  03:00:00,287.769730014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929701377,0.0,2.18929701377
 07/07  04:00:00,299.9919278,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892106348,0.0,2.1892106348
 07/07  05:00:00,340.814376012,0.0,0.0,0.0,49.8407270682,199.362908273,2.19151542337,0.0,2.19151542337
 07/07  06:00:00,741.572513872,37.2730112972,289.755020447,0.0,49.8407270682,199.362908273,5.21281629415,3.0220011963,2.19081509785
 07/07  07:00:00,850.049744573,34.2539853654,276.890266804,0.0,149.522181205,199.362908273,14.0766722966,5.33968057053,8.73699172608
 07/07  08:00:00,1440.82016974,48.1493500853,301.194242123,0.0,448.566543614,448.566543614,13.1635199726,0.0,13.1635199726
 07/07  09:00:00,1414.27865508,53.9871476907,301.966759281,0.0,448.566543614,448.566543614,13.1768505893,0.0,13.1768505893
 07/07  10:00:00,1359.28624994,55.9940702863,295.30647673,0.0,448.566543614,448.566543614,14.1916310443,0.0,14.1916310443
 07/07  11:00:00,1351.35127866,54.8261418652,289.325916565,0.0,448.566543614,448.566543614,16.6142037606,0.0,16.6142037606
 07/07  12:00:00,1300.86620135,49.2424754137,294.012488815,0.0,448.566543614,398.725816546,22.1007134759,0.0,22.1007134759
 07/07  13:00:00,1355.37483393,57.1864207454,290.762955018,0.0,448.566543614,448.566543614,19.8704589372,0.0,19.8704589372
 07/07  14:00:00,1353.388853,55.1925810514,291.129404787,0.0,448.566543614,448.566543614,10.9693925298,0.0,10.9693925298
 07/07  15:00:00,1353.47695041,55.3607098913,291.112540005,0.0,448.566543614,448.566543614,13.1593865878,0.0,13.1593865878
 07/07  16:00:00,1406.84742513,59.3680463148,291.568368605,0.0,448.566543614,448.566543614,15.4060269687,0.0,15.4060269687
 07/07  17:00:00,1290.28419816,53.8900919357,292.737305365,0.0,348.885089477,398.725816546,10.9417278688,0.0,10.9417278688
 07/07  18:00:00,1095.07757046,39.9251960269,309.069065487,0.0,249.203635341,299.044362409,6.5620055437,0.0,6.5620055437
 07/07  19:00:00,1082.7911193,38.5440662354,321.561448702,0.0,249.203635341,299.044362409,6.54965114174,0.0,6.54965114174
 07/07  20:00:00,971.705172631,33.5665190999,339.336639565,0.0,149.522181205,249.203635341,6.5544622933,0.0,6.5544622933
 07/07  21:00:00,973.75089439,32.6136312503,341.431615378,0.0,149.522181205,249.203635341,2.19134667898,0.0,2.19134667898
 07/07  22:00:00,349.356686967,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933556656,0.0,2.18933556656
 07/07  23:00:00,299.991927794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924782749,0.0,2.18924782749
 07/07  24:00:00,287.769730054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916123472,0.0,2.18916123472
 07/08  01:00:00,237.929001041,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893483671,0.0,2.1893483671
 07/08  02:00:00,237.929000996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925882205,0.0,2.18925882205
 07/08  03:00:00,237.929001039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916916612,0.0,2.18916916612
 07/08  04:00:00,250.151198899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935693001,0.0,2.18935693001
 07/08  05:00:00,266.053282689,0.0,0.0,0.0,24.9203635341,149.522181205,2.19150721456,0.0,2.19150721456
 07/08  06:00:00,796.247046628,37.5196871831,338.587365502,0.0,49.8407270682,199.362908273,4.3616709192,0.0,4.3616709192
 07/08  07:00:00,813.857302114,32.3981988688,335.9226321,0.0,49.8407270682,199.362908273,4.39220747128,0.0251717272365,4.36703574404
 07/08  08:00:00,1063.91608073,32.3981988688,336.135649643,0.0,249.203635341,249.203635341,4.37276145945,0.0,4.37276145945
 07/08  09:00:00,1031.34654204,32.5568427935,338.161008867,0.0,249.203635341,249.203635341,8.74321991956,0.0,8.74321991956
 07/08  10:00:00,974.53055204,33.6487478701,329.319830978,0.0,249.203635341,249.203635341,6.55813579889,0.0,6.55813579889
 07/08  11:00:00,991.655948025,33.5752591418,346.961424873,0.0,249.203635341,249.203635341,8.74904996011,0.0,8.74904996011
 07/08  12:00:00,986.689926124,34.5705818458,340.783140798,0.0,249.203635341,249.203635341,6.55963706029,0.0,6.55963706029
 07/08  13:00:00,988.616177184,35.1458790322,342.496121604,0.0,249.203635341,249.203635341,8.7375149074,0.0,8.7375149074
 07/08  14:00:00,727.278047934,33.5585438856,331.326728075,0.0,74.7610906023,174.442544739,4.37272454948,0.0,4.37272454948
 07/08  15:00:00,714.913755284,33.0407716964,320.3975524,0.0,74.7610906023,174.442544739,6.54475417711,0.0,6.54475417711
 07/08  16:00:00,759.349376795,32.4536790753,317.384983549,0.0,74.7610906023,174.442544739,4.37125196268,0.0,4.37125196268
 07/08  17:00:00,714.890702047,32.3981988688,312.094165939,0.0,24.9203635341,149.522181205,2.19067641064,0.0,2.19067641064
 07/08  18:00:00,348.688088721,2.15192596454,39.3076589166,0.0,24.9203635341,149.522181205,4.36163406116,0.0,4.36163406116
 07/08  19:00:00,417.349302958,9.53554626617,110.025727337,0.0,24.9203635341,149.522181205,2.19084158024,0.0,2.19084158024
 07/08  20:00:00,297.854288541,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076951822,0.0,2.19076951822
 07/08  21:00:00,299.041797032,0.0,0.0,0.0,24.9203635341,149.522181205,4.36431622113,0.0,4.36431622113
 07/08  22:00:00,274.595594453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935692621,0.0,2.18935692621
 07/08  23:00:00,250.151198714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926696485,0.0,2.18926696485
 07/08  24:00:00,237.929000892,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917699623,0.0,2.18917699623
 07/09  01:00:00,237.928547452,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  02:00:00,237.928547867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855623134,0.0,2.18855623134
 07/09  03:00:00,237.928548111,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840201138,0.0,2.18840201138
 07/09  04:00:00,250.150745688,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847623819,0.0,2.18847623819
 07/09  05:00:00,266.052828249,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052026278,0.0,2.19052026278
 07/09  06:00:00,349.287431954,4.77376164068,59.9099261009,0.0,24.9203635341,149.522181205,2.18858078972,0.0,2.18858078972
 07/09  07:00:00,680.055654385,25.8453074166,293.867290009,0.0,24.9203635341,149.522181205,2.18854043909,0.0,2.18854043909
 07/09  08:00:00,296.666327626,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  09:00:00,259.999734653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849941008,0.0,2.18849941008
 07/09  10:00:00,211.11094362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857305116,0.0,2.18857305116
 07/09  11:00:00,528.142509861,15.1970674579,243.686270366,0.0,24.9203635341,149.522181205,2.19009188511,0.0,2.19009188511
 07/09  12:00:00,454.82871033,12.3060338361,181.27782449,0.0,24.9203635341,149.522181205,2.18983092627,0.0,2.18983092627
 07/09  13:00:00,473.298330458,13.6504748358,197.982259603,0.0,24.9203635341,149.522181205,4.36455635515,0.0,4.36455635515
 07/09  14:00:00,500.654222378,15.3065402748,213.497084622,0.0,24.9203635341,149.522181205,2.1900987234,0.0,2.1900987234
 07/09  15:00:00,534.160865815,18.4709780988,236.906729715,0.0,24.9203635341,149.522181205,2.18859385285,0.0,2.18859385285
 07/09  16:00:00,648.803324655,25.7107733046,290.960966923,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  17:00:00,641.400429826,21.8928087746,252.888922552,0.0,24.9203635341,149.522181205,2.18862173127,0.0,2.18862173127
 07/09  18:00:00,681.711548292,25.5982707843,286.767016485,0.0,24.9203635341,149.522181205,2.18860406449,0.0,2.18860406449
 07/09  19:00:00,617.165730555,20.743762519,254.248854439,0.0,24.9203635341,149.522181205,2.18858641018,0.0,2.18858641018
 07/09  20:00:00,639.88248871,19.1811510025,255.987894631,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  21:00:00,393.888475193,5.17580098526,67.5929938654,0.0,24.9203635341,149.522181205,4.3615946503,0.0,4.3615946503
 07/09  22:00:00,274.595140893,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848635006,0.0,2.18848635006
 07/09  23:00:00,250.150745111,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  24:00:00,237.928547758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855990483,0.0,2.18855990483
 07/10  01:00:00,287.769724223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923714719,0.0,2.18923714719
 07/10  02:00:00,287.769724286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914105106,0.0,2.18914105106
 07/10  03:00:00,287.769724315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932130425,0.0,2.18932130425
 07/10  04:00:00,299.991922063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922502554,0.0,2.18922502554
 07/10  05:00:00,349.358033593,0.0,0.0,0.0,49.8407270682,199.362908273,2.19135818857,0.0,2.19135818857
 07/10  06:00:00,539.656666704,36.0629889374,96.7574996579,0.0,49.8407270682,199.362908273,4.59780971072,0.236374920484,4.36143479024
 07/10  07:00:00,802.404703955,33.5426343773,227.901447144,0.0,149.522181205,199.362908273,6.81063817882,0.252853067683,6.55778511113
 07/10  08:00:00,1392.7808536,40.5492336641,261.110831917,0.0,448.566543614,448.566543614,13.1632090276,0.0,13.1632090276
 07/10  09:00:00,1391.08125808,47.0544636216,287.400833509,0.0,448.566543614,448.566543614,13.1766358101,0.0,13.1766358101
 07/10  10:00:00,1349.40800532,49.591152593,289.305358078,0.0,448.566543614,448.566543614,15.3802220368,0.0,15.3802220368
 07/10  11:00:00,1347.32975351,48.418302994,288.39635977,0.0,448.566543614,448.566543614,15.4190308602,0.0,15.4190308602
 07/10  12:00:00,1296.05741651,43.1235504995,292.254987882,0.0,448.566543614,398.725816546,22.0967003123,0.0,22.0967003123
 07/10  13:00:00,1341.42580039,50.2966462198,285.903568594,0.0,448.566543614,448.566543614,19.8659764289,0.0,19.8659764289
 07/10  14:00:00,1338.64507365,52.0236236173,281.858452816,0.0,448.566543614,448.566543614,10.9727735848,0.0,10.9727735848
 07/10  15:00:00,1339.24919091,57.0584919415,278.08954022,0.0,448.566543614,448.566543614,13.1561287403,0.0,13.1561287403
 07/10  16:00:00,1388.74761194,64.5926149747,272.045149516,0.0,448.566543614,448.566543614,15.4035082456,0.0,15.4035082456
 07/10  17:00:00,1270.23397135,56.099247269,274.937876933,0.0,348.885089477,398.725816546,8.75625486921,0.0,8.75625486921
 07/10  18:00:00,1070.68381036,44.67998434,284.988480939,0.0,249.203635341,299.044362409,8.74322594273,0.0,8.74322594273
 07/10  19:00:00,1056.26642483,42.2068250624,296.63268943,0.0,249.203635341,299.044362409,6.54916838612,0.0,6.54916838612
 07/10  20:00:00,951.620931553,34.5605385159,323.358386353,0.0,149.522181205,249.203635341,6.5527476981,0.0,6.5527476981
 07/10  21:00:00,955.082092332,32.9009824261,323.015536956,0.0,149.522181205,249.203635341,2.1915048052,0.0,2.1915048052
 07/10  22:00:00,349.35668104,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920462897,0.0,2.18920462897
 07/10  23:00:00,365.524052011,1.22408355652,35.18472252,0.0,24.9203635341,199.362908273,2.18933068606,0.0,2.18933068606
 07/10  24:00:00,287.76972417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928800222,0.0,2.18928800222
 07/11  01:00:00,287.769722312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918652728,0.0,2.18918652728
 07/11  02:00:00,287.769722392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908723258,0.0,2.18908723258
 07/11  03:00:00,287.769722276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926390526,0.0,2.18926390526
 07/11  04:00:00,299.991920047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916444652,0.0,2.18916444652
 07/11  05:00:00,349.358030897,0.0,0.0,0.0,49.8407270682,199.362908273,2.19115741413,0.0,2.19115741413
 07/11  06:00:00,725.199622956,37.5549639393,269.688838918,0.0,49.8407270682,199.362908273,2.19067041307,0.0,2.19067041307
 07/11  07:00:00,858.463580356,32.3992980746,280.504000672,0.0,149.522181205,199.362908273,6.55825143432,0.0,6.55825143432
 07/11  08:00:00,1444.07223489,39.260087372,309.197407046,0.0,448.566543614,448.566543614,13.1691772578,0.0,13.1691772578
 07/11  09:00:00,1416.19220949,42.5974640003,314.194928967,0.0,448.566543614,448.566543614,15.3732664883,0.0,15.3732664883
 07/11  10:00:00,1365.04555805,44.4009949289,310.763444458,0.0,448.566543614,448.566543614,13.1806606361,0.0,13.1806606361
 07/11  11:00:00,1362.94262468,45.5668447237,308.242946359,0.0,448.566543614,448.566543614,17.6198269803,0.0,17.6198269803
 07/11  12:00:00,1309.52621411,41.4279887489,308.594386845,0.0,448.566543614,398.725816546,19.8867531002,0.0,19.8867531002
 07/11  13:00:00,1358.57895269,47.2497517904,301.794932114,0.0,448.566543614,448.566543614,19.8660777438,0.0,19.8660777438
 07/11  14:00:00,1359.72851463,47.5352761472,302.368545836,0.0,448.566543614,448.566543614,13.1595069738,0.0,13.1595069738
 07/11  15:00:00,1361.22548131,47.5325345015,303.53188154,0.0,448.566543614,448.566543614,10.9659916728,0.0,10.9659916728
 07/11  16:00:00,1412.08314066,47.0461301199,305.648571514,0.0,448.566543614,448.566543614,17.6032487673,0.0,17.6032487673
 07/11  17:00:00,1313.89745145,40.629409973,327.674075657,0.0,348.885089477,398.725816546,8.75771310775,0.0,8.75771310775
 07/11  18:00:00,1084.07950468,33.0582443653,310.228157194,0.0,249.203635341,299.044362409,6.56144545238,0.0,6.56144545238
 07/11  19:00:00,1040.79544435,32.5646117734,294.089311874,0.0,249.203635341,299.044362409,6.56733981661,0.0179800206067,6.549359796
 07/11  20:00:00,921.886149842,32.3981988688,298.743749085,0.0,149.522181205,249.203635341,19.8643673335,13.3113362366,6.5530310969
 07/11  21:00:00,912.698495515,32.3981988688,290.953691447,0.0,149.522181205,249.203635341,32.6937713429,30.5022951899,2.19147615307
 07/11  22:00:00,349.35667911,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930353768,0.0,2.18930353768
 07/11  23:00:00,299.991920056,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890920953,0.0,2.1890920953
 07/11  24:00:00,287.769722266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926841308,0.0,2.18926841308
 07/12  01:00:00,287.769720498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916521999,0.0,2.18916521999
 07/12  02:00:00,287.769720629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933820578,0.0,2.18933820578
 07/12  03:00:00,287.769720568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923578995,0.0,2.18923578995
 07/12  04:00:00,299.991918426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913328126,0.0,2.18913328126
 07/12  05:00:00,349.358028233,0.0,0.0,0.0,49.8407270682,199.362908273,2.19152630112,0.0,2.19152630112
 07/12  06:00:00,460.231771296,36.2254832477,27.1543814263,0.0,49.8407270682,199.362908273,73.8986482167,69.5374276415,4.36122057526
 07/12  07:00:00,741.019740754,32.3981988688,175.269355568,0.0,149.522181205,199.362908273,69.904270693,63.3461627061,6.55810798683
 07/12  08:00:00,1390.91304938,35.1462695651,267.446149743,0.0,448.566543614,448.566543614,17.3718365587,4.20406596157,13.1677705971
 07/12  09:00:00,1387.34090814,40.0063360611,289.325820793,0.0,448.566543614,448.566543614,13.9314005721,0.754005894124,13.177394678
 07/12  10:00:00,1373.07341707,43.1581665946,320.966892497,0.0,448.566543614,448.566543614,15.4012536371,0.021646282894,15.3796073542
 07/12  11:00:00,1373.90208455,43.6736616856,321.104812031,0.0,448.566543614,448.566543614,15.4178615076,0.0,15.4178615076
 07/12  12:00:00,1321.04730533,39.3471872596,322.167269508,0.0,448.566543614,398.725816546,22.0969258223,0.0,22.0969258223
 07/12  13:00:00,1361.57416492,46.0018170064,306.141829596,0.0,448.566543614,448.566543614,17.6590404135,0.0,17.6590404135
 07/12  14:00:00,1354.39079151,47.9408295388,297.759423206,0.0,448.566543614,448.566543614,13.163058973,0.0,13.163058973
 07/12  15:00:00,1354.50266266,51.6192724536,293.328047399,0.0,448.566543614,448.566543614,13.1549477253,0.0,13.1549477253
 07/12  16:00:00,1402.10655204,59.1390878261,285.622460651,0.0,448.566543614,448.566543614,15.4027120083,0.0,15.4027120083
 07/12  17:00:00,1284.77395531,54.8977613586,284.130500936,0.0,348.885089477,398.725816546,8.75594870942,0.0,8.75594870942
 07/12  18:00:00,1082.2750643,45.5705325212,289.530882683,0.0,249.203635341,299.044362409,8.74259123019,0.0,8.74259123019
 07/12  19:00:00,1061.92344728,42.3674896127,298.591762013,0.0,249.203635341,299.044362409,4.37217800092,0.0,4.37217800092
 07/12  20:00:00,947.331531164,34.1134525254,317.855772641,0.0,149.522181205,249.203635341,6.55369583502,0.0,6.55369583502
 07/12  21:00:00,948.34728093,32.5995176595,315.728936704,0.0,149.522181205,249.203635341,4.36263757708,0.0,4.36263757708
 07/12  22:00:00,349.356677562,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932403674,0.0,2.18932403674
 07/12  23:00:00,299.991918307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922134511,0.0,2.18922134511
 07/12  24:00:00,287.769720497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911863138,0.0,2.18911863138
 07/13  01:00:00,287.769718729,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  02:00:00,287.7697187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928569256,0.0,2.18928569256
 07/13  03:00:00,287.769718719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918031078,0.0,2.18918031078
 07/13  04:00:00,299.991916643,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890748325,0.0,2.1890748325
 07/13  05:00:00,349.358025988,0.0,0.0,0.0,49.8407270682,199.362908273,4.36268030979,0.0,4.36268030979
 07/13  06:00:00,720.150339664,36.8805370793,266.481236559,0.0,49.8407270682,199.362908273,2.19073713973,0.0,2.19073713973
 07/13  07:00:00,840.408505826,33.4086686427,260.499351414,0.0,149.522181205,199.362908273,6.55709686851,0.0,6.55709686851
 07/13  08:00:00,1428.91444974,45.7173584055,287.132064725,0.0,448.566543614,448.566543614,13.1653077414,0.0,13.1653077414
 07/13  09:00:00,1400.19447125,51.0709174119,289.723765327,0.0,448.566543614,448.566543614,13.1788866729,0.0,13.1788866729
 07/13  10:00:00,1356.71788501,50.5829968513,295.623437628,0.0,448.566543614,448.566543614,15.3762847118,0.0,15.3762847118
 07/13  11:00:00,1359.61626691,53.7015247783,295.587401416,0.0,448.566543614,448.566543614,15.417898263,0.0,15.417898263
 07/13  12:00:00,1305.94740913,49.1431947394,296.656319282,0.0,448.566543614,398.725816546,22.0940626489,0.0,22.0940626489
 07/13  13:00:00,1355.96764511,57.3471710237,288.233775015,0.0,448.566543614,448.566543614,19.8653735212,0.0,19.8653735212
 07/13  14:00:00,1353.08095546,58.7275278291,283.844227356,0.0,448.566543614,448.566543614,10.970169473,0.0,10.970169473
 07/13  15:00:00,1355.54172118,56.4385720091,288.594409224,0.0,448.566543614,448.566543614,13.1554778948,0.0,13.1554778948
 07/13  16:00:00,1407.23407056,58.0891944506,289.742388699,0.0,448.566543614,448.566543614,15.4018819873,0.0,15.4018819873
 07/13  17:00:00,1291.40632398,48.4274393041,296.440082545,0.0,348.885089477,398.725816546,8.75674967402,0.0,8.75674967402
 07/13  18:00:00,1101.34821413,38.5808639569,315.593707533,0.0,249.203635341,299.044362409,8.74230506352,0.0,8.74230506352
 07/13  19:00:00,1086.82448516,35.5589155297,328.539020981,0.0,249.203635341,299.044362409,4.37255547622,0.0,4.37255547622
 07/13  20:00:00,945.942353864,32.790619145,314.315467348,0.0,149.522181205,249.203635341,6.55423465587,0.0,6.55423465587
 07/13  21:00:00,935.350705278,32.4944926293,303.086567769,0.0,149.522181205,249.203635341,4.36257796884,0.0,4.36257796884
 07/13  22:00:00,349.356675681,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922845444,0.0,2.18922845444
 07/13  23:00:00,299.991916591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912274098,0.0,2.18912274098
 07/13  24:00:00,287.769718781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929186431,0.0,2.18929186431
 07/14  01:00:00,287.769716941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918114284,0.0,2.18918114284
 07/14  02:00:00,287.769716982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907283646,0.0,2.18907283646
 07/14  03:00:00,287.769716983,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  04:00:00,299.991914756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923897015,0.0,2.18923897015
 07/14  05:00:00,349.358022751,0.0,0.0,0.0,49.8407270682,199.362908273,4.362570722,0.0,4.362570722
 07/14  06:00:00,737.933423678,37.6427776175,284.944158156,0.0,49.8407270682,199.362908273,3.15991507232,0.969213841998,2.19070123032
 07/14  07:00:00,863.195456791,32.3981988688,291.646151483,0.0,149.522181205,199.362908273,9.09799842848,2.54100297771,6.55699545077
 07/14  08:00:00,1431.45644994,38.2527954117,304.056334358,0.0,448.566543614,448.566543614,13.1658576062,0.0,13.1658576062
 07/14  09:00:00,1405.68205153,41.9486669294,311.295047379,0.0,448.566543614,448.566543614,13.1792768035,0.0,13.1792768035
 07/14  10:00:00,1356.81234146,45.2360974138,308.97387989,0.0,448.566543614,448.566543614,15.374577746,0.0,15.374577746
 07/14  11:00:00,1366.16663334,47.3304048497,314.762747493,0.0,448.566543614,448.566543614,17.617949103,0.0,17.617949103
 07/14  12:00:00,1330.14716347,42.1304809509,331.264625578,0.0,448.566543614,398.725816546,19.8837798579,0.0,19.8837798579
 07/14  13:00:00,1375.93436839,49.4016924013,317.974896092,0.0,448.566543614,448.566543614,19.864794127,0.0,19.864794127
 07/14  14:00:00,1374.01448945,51.6181099667,313.391687954,0.0,448.566543614,448.566543614,10.9698699879,0.0,10.9698699879
 07/14  15:00:00,1363.66690745,52.9131596734,301.85393883,0.0,448.566543614,448.566543614,13.1550157254,0.0,13.1550157254
 07/14  16:00:00,1400.4467177,52.3106309074,291.994215875,0.0,448.566543614,448.566543614,15.4010663828,0.0,15.4010663828
 07/14  17:00:00,1285.53011728,44.1674503518,297.919652093,0.0,348.885089477,398.725816546,8.75631432818,0.0,8.75631432818
 07/14  18:00:00,1097.42966306,35.3215532916,316.467451461,0.0,249.203635341,299.044362409,8.74195383736,0.0,8.74195383736
 07/14  19:00:00,1073.55404074,33.6822191632,318.456644241,0.0,249.203635341,299.044362409,4.37232366752,0.0,4.37232366752
 07/14  20:00:00,954.535059512,32.4681354499,324.305765331,0.0,149.522181205,249.203635341,6.5538428629,0.0,6.5538428629
 07/14  21:00:00,979.011500306,32.3981988688,346.593884371,0.0,149.522181205,249.203635341,5.15791660339,0.795582769433,4.36233383396
 07/14  22:00:00,349.356673988,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910624718,0.0,2.18910624718
 07/14  23:00:00,299.991914846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927199896,0.0,2.18927199896
 07/14  24:00:00,287.769716958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916339338,0.0,2.18916339338
 07/15  01:00:00,237.928988247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904987699,0.0,2.18904987699
 07/15  02:00:00,237.928988234,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  03:00:00,237.928988204,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921283889,0.0,2.18921283889
 07/15  04:00:00,250.151186101,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891016112,0.0,2.1891016112
 07/15  05:00:00,274.596929944,0.0,0.0,0.0,24.9203635341,149.522181205,4.36201565512,0.0,4.36201565512
 07/15  06:00:00,763.463031989,36.2914697368,312.35713573,0.0,49.8407270682,199.362908273,19.5423103575,17.3517585202,2.19055183729
 07/15  07:00:00,772.918953754,32.3981988688,299.772962161,0.0,49.8407270682,199.362908273,26.3568950936,21.9901868779,4.36670821576
 07/15  08:00:00,1037.45275697,32.3981988688,312.248653273,0.0,249.203635341,249.203635341,9.15227975245,4.77979963933,4.37248011312
 07/15  09:00:00,1026.59641771,32.3981988688,334.973473306,0.0,249.203635341,249.203635341,9.54815761425,0.805312269499,8.74284534475
 07/15  10:00:00,991.7271726,32.4151160579,348.164615606,0.0,249.203635341,249.203635341,6.67570096789,0.119172935128,6.55652803276
 07/15  11:00:00,989.881317371,33.1377873415,346.566397261,0.0,249.203635341,249.203635341,8.74779072874,0.0,8.74779072874
 07/15  12:00:00,983.609932369,33.6557169375,340.982553094,0.0,249.203635341,249.203635341,6.55938758527,0.0,6.55938758527
 07/15  13:00:00,984.715832901,33.7323040351,341.526403136,0.0,249.203635341,249.203635341,8.73590723403,0.0,8.73590723403
 07/15  14:00:00,735.066640213,32.91813829,342.075021917,0.0,74.7610906023,174.442544739,4.3723386225,0.0,4.3723386225
 07/15  15:00:00,732.39724593,32.9164845743,338.450165333,0.0,74.7610906023,174.442544739,4.36959830965,0.0,4.36959830965
 07/15  16:00:00,782.527576281,32.8416463834,339.062483511,0.0,74.7610906023,174.442544739,6.54719926752,0.0,6.54719926752
 07/15  17:00:00,743.274030606,32.8565686165,337.099871246,0.0,24.9203635341,149.522181205,2.19077730295,0.0,2.19077730295
 07/15  18:00:00,521.237822967,15.6265345019,168.321402328,0.0,24.9203635341,149.522181205,2.19072396564,0.0,2.19072396564
 07/15  19:00:00,644.664288258,25.6572035024,273.240730234,0.0,24.9203635341,149.522181205,4.36142666129,0.0,4.36142666129
 07/15  20:00:00,321.549173292,0.418008698157,13.5555249811,0.0,24.9203635341,149.522181205,2.19077487979,0.0,2.19077487979
 07/15  21:00:00,299.041774018,0.0,0.0,0.0,24.9203635341,149.522181205,4.36393941798,0.0,4.36393941798
 07/15  22:00:00,274.595581764,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  23:00:00,250.151186099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921756732,0.0,2.18921756732
 07/15  24:00:00,237.928988362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910613647,0.0,2.18910613647
 07/16  01:00:00,237.928538024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848832165,0.0,2.18848832165
 07/16  02:00:00,237.928538222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854014499,0.0,2.18854014499
 07/16  03:00:00,237.928538018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836632907,0.0,2.18836632907
 07/16  04:00:00,250.150735296,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  05:00:00,274.596478093,0.0,0.0,0.0,24.9203635341,149.522181205,4.36129976042,0.0,4.36129976042
 07/16  06:00:00,272.221922096,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  07:00:00,546.608068632,22.0908952734,171.660320722,0.0,24.9203635341,149.522181205,2.18854973985,0.0,2.18854973985
 07/16  08:00:00,566.637517341,21.2172955023,182.868546213,0.0,24.9203635341,149.522181205,2.18857119195,0.0,2.18857119195
 07/16  09:00:00,586.840285507,25.6431802852,232.03682336,0.0,24.9203635341,149.522181205,2.18857743856,0.0,2.18857743856
 07/16  10:00:00,517.616562202,21.193149316,217.863305801,0.0,24.9203635341,149.522181205,2.18812818429,0.0,2.18812818429
 07/16  11:00:00,551.494535899,22.1985309847,252.520836524,0.0,24.9203635341,149.522181205,2.18993901252,0.0,2.18993901252
 07/16  12:00:00,526.735271578,17.7720324118,230.713375979,0.0,24.9203635341,149.522181205,2.18998258581,0.0,2.18998258581
 07/16  13:00:00,505.771431563,15.60509531,212.916108931,0.0,24.9203635341,149.522181205,2.192106141,0.0,2.192106141
 07/16  14:00:00,528.373646986,16.8865618566,238.983383214,0.0,24.9203635341,149.522181205,2.19002683987,0.0,2.19002683987
 07/16  15:00:00,427.562090159,9.94357411835,153.039216377,0.0,24.9203635341,149.522181205,2.18856928761,0.0,2.18856928761
 07/16  16:00:00,259.999724996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846954871,0.0,2.18846954871
 07/16  17:00:00,296.666318348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852079904,0.0,2.18852079904
 07/16  18:00:00,533.895103081,15.3717367911,170.804575502,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  19:00:00,545.889308509,15.5771088682,193.008688481,0.0,24.9203635341,149.522181205,2.18857290069,0.0,2.18857290069
 07/16  20:00:00,441.177505126,9.55550795814,109.093920432,0.0,24.9203635341,149.522181205,2.1885111841,0.0,2.1885111841
 07/16  21:00:00,299.040873363,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069708444,0.0,2.19069708444
 07/16  22:00:00,274.595131493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845544449,0.0,2.18845544449
 07/16  23:00:00,250.150736033,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850672098,0.0,2.18850672098
 07/16  24:00:00,237.928537988,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855790514,0.0,2.18855790514
 07/17  01:00:00,287.769712071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912063231,0.0,2.18912063231
 07/17  02:00:00,287.769712103,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/17  03:00:00,287.769712079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927701296,0.0,2.18927701296
 07/17  04:00:00,299.991909889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916039258,0.0,2.18916039258
 07/17  05:00:00,349.358015168,0.0,0.0,0.0,49.8407270682,199.362908273,4.36236281335,0.0,4.36236281335
 07/17  06:00:00,466.686558123,34.7064415778,35.0916024663,0.0,49.8407270682,199.362908273,34.5308844233,32.3402972999,2.19058712335
 07/17  07:00:00,751.212933939,32.3981988688,185.245893406,0.0,149.522181205,199.362908273,39.3328514239,32.7759181938,6.55693323011
 07/17  08:00:00,1391.5188407,34.2690784992,271.702996526,0.0,448.566543614,448.566543614,13.5325378104,0.368112914442,13.1644248959
 07/17  09:00:00,1382.71107528,38.654141902,291.959573508,0.0,448.566543614,448.566543614,13.1770222715,0.0,13.1770222715
 07/17  10:00:00,1364.91192283,41.0907256177,317.316590525,0.0,448.566543614,448.566543614,15.3763774795,0.0,15.3763774795
 07/17  11:00:00,1371.10415233,41.84335269,319.947008182,0.0,448.566543614,448.566543614,15.4163703878,0.0,15.4163703878
 07/17  12:00:00,1316.78551903,38.8089524643,318.62001176,0.0,448.566543614,398.725816546,22.0925614515,0.0,22.0925614515
 07/17  13:00:00,1362.89925728,45.85498249,308.28523026,0.0,448.566543614,448.566543614,17.6588157292,0.0,17.6588157292
 07/17  14:00:00,1353.08045287,47.8596270139,296.314770415,0.0,448.566543614,448.566543614,13.1597486833,0.0,13.1597486833
 07/17  15:00:00,1354.0277386,50.711167506,294.047495846,0.0,448.566543614,448.566543614,10.9640098727,0.0,10.9640098727
 07/17  16:00:00,1402.74701214,53.3357044289,291.081814581,0.0,448.566543614,448.566543614,17.5986332774,0.0,17.5986332774
 07/17  17:00:00,1292.40227057,49.5352839287,296.977535536,0.0,348.885089477,398.725816546,8.75663460911,0.0,8.75663460911
 07/17  18:00:00,1105.18520375,39.1483649133,318.929690261,0.0,249.203635341,299.044362409,6.56161429881,0.0,6.56161429881
 07/17  19:00:00,1090.75691737,34.9728024888,333.057585644,0.0,249.203635341,299.044362409,6.54882823837,0.0,6.54882823837
 07/17  20:00:00,981.612043489,32.7240861208,341.508046608,0.0,149.522181205,249.203635341,6.55358945977,0.0,6.55358945977
 07/17  21:00:00,968.477477623,32.4989337445,335.964735388,0.0,149.522181205,249.203635341,2.19113144506,0.0,2.19113144506
 07/17  22:00:00,349.356669185,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922070816,0.0,2.18922070816
 07/17  23:00:00,299.99191008,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928450492,0.0,2.18928450492
 07/17  24:00:00,287.769712229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916767512,0.0,2.18916767512
 07/18  01:00:00,287.769710772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904745206,0.0,2.18904745206
 07/18  02:00:00,287.769710703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920104242,0.0,2.18920104242
 07/18  03:00:00,287.769710736,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908183738,0.0,2.18908183738
 07/18  04:00:00,299.991908508,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923514852,0.0,2.18923514852
 07/18  05:00:00,349.358011848,0.0,0.0,0.0,49.8407270682,199.362908273,2.19145212548,0.0,2.19145212548
 07/18  06:00:00,743.781397665,37.2440686047,293.128916234,0.0,49.8407270682,199.362908273,2.31811589926,0.127409538281,2.19070636098
 07/18  07:00:00,858.397685397,32.3981988688,285.743005206,0.0,149.522181205,199.362908273,9.59261793413,0.8571035984,8.73551433573
 07/18  08:00:00,1437.89410241,36.8412436679,308.308191122,0.0,448.566543614,448.566543614,10.9726691714,0.0,10.9726691714
 07/18  09:00:00,1430.45470769,41.5254623202,331.187126118,0.0,448.566543614,448.566543614,15.3691199644,0.0,15.3691199644
 07/18  10:00:00,1373.33555256,45.1364796956,318.292726372,0.0,448.566543614,448.566543614,13.1777730989,0.0,13.1777730989
 07/18  11:00:00,1364.66754426,47.3202461578,307.499145227,0.0,448.566543614,448.566543614,17.6162832823,0.0,17.6162832823
 07/18  12:00:00,1314.10775673,41.6242738712,312.137754502,0.0,448.566543614,398.725816546,19.8829592732,0.0,19.8829592732
 07/18  13:00:00,1376.39957541,47.109951744,320.128330937,0.0,448.566543614,448.566543614,19.8629990568,0.0,19.8629990568
 07/18  14:00:00,1379.20875492,45.8925853977,324.449972633,0.0,448.566543614,448.566543614,10.9689629839,0.0,10.9689629839
 07/18  15:00:00,1389.45920794,45.8666269685,336.692580617,0.0,448.566543614,448.566543614,13.1535369657,0.0,13.1535369657
 07/18  16:00:00,1418.94772269,46.6205722968,320.390725078,0.0,448.566543614,448.566543614,15.4004851815,0.0,15.4004851815
 07/18  17:00:00,1289.46667169,40.4749758332,309.776694747,0.0,348.885089477,398.725816546,8.75613948636,0.0,8.75613948636
 07/18  18:00:00,1081.87248652,33.3088012456,308.482630364,0.0,249.203635341,299.044362409,8.74132833286,0.0,8.74132833286
 07/18  19:00:00,1058.16163488,32.674749575,309.153457264,0.0,249.203635341,299.044362409,4.37228969495,0.0,4.37228969495
 07/18  20:00:00,939.946728373,32.3981988688,306.982813087,0.0,149.522181205,249.203635341,15.8474849145,9.29496408578,6.55252082868
 07/18  21:00:00,925.277572502,32.3981988688,300.445461874,0.0,149.522181205,249.203635341,28.7540520255,24.391719736,4.36233228949
 07/18  22:00:00,349.356667591,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/18  23:00:00,299.991908427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923318643,0.0,2.18923318643
 07/18  24:00:00,287.769710655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911378115,0.0,2.18911378115
 07/19  01:00:00,287.769709225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926392357,0.0,2.18926392357
 07/19  02:00:00,287.769709202,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914236304,0.0,2.18914236304
 07/19  03:00:00,287.769709327,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889784167,0.0,2.1889784167
 07/19  04:00:00,299.991907039,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917101653,0.0,2.18917101653
 07/19  05:00:00,349.358010126,0.0,0.0,0.0,49.8407270682,199.362908273,2.19109591796,0.0,2.19109591796
 07/19  06:00:00,717.373756903,36.3491269959,271.09356012,0.0,49.8407270682,199.362908273,45.5118454162,41.1507559127,4.3610895035
 07/19  07:00:00,852.785093692,32.3981988688,283.548034369,0.0,149.522181205,199.362908273,50.8440498345,44.2865667054,6.55748312912
 07/19  08:00:00,1420.31339387,34.9415293323,296.734116227,0.0,448.566543614,448.566543614,16.6989940137,3.53842473751,13.1605692762
 07/19  09:00:00,1401.17340812,37.2736181191,310.725023024,0.0,448.566543614,448.566543614,13.4009365116,0.228293569045,13.1726429426
 07/19  10:00:00,1369.42641847,39.8146405304,323.75491394,0.0,448.566543614,448.566543614,13.1802364129,0.0,13.1802364129
 07/19  11:00:00,1387.23780994,41.9913145927,338.328377846,0.0,448.566543614,448.566543614,17.614527465,0.0,17.614527465
 07/19  12:00:00,1337.00322659,38.1088880871,340.399603881,0.0,448.566543614,398.725816546,19.8809992052,0.0,19.8809992052
 07/19  13:00:00,1366.41024787,44.236464928,312.433339134,0.0,448.566543614,448.566543614,19.863026783,0.0,19.863026783
 07/19  14:00:00,1383.65725356,44.7554147646,331.452297548,0.0,448.566543614,448.566543614,10.9655625364,0.0,10.9655625364
 07/19  15:00:00,1384.93166412,46.3814824711,331.508739349,0.0,448.566543614,448.566543614,13.1552684216,0.0,13.1552684216
 07/19  16:00:00,1425.80120472,46.2643203416,321.968052971,0.0,448.566543614,448.566543614,15.4022697381,0.0,15.4022697381
 07/19  17:00:00,1312.4526825,44.3545317891,322.449654202,0.0,348.885089477,398.725816546,8.75587754126,0.0,8.75587754126
 07/19  18:00:00,1122.38712878,38.6578042458,337.641072071,0.0,249.203635341,299.044362409,8.74129150359,0.0,8.74129150359
 07/19  19:00:00,1093.6286396,36.0606389667,336.526010172,0.0,249.203635341,299.044362409,4.37203443408,0.0,4.37203443408
 07/19  20:00:00,970.815201013,32.5451850829,333.437307076,0.0,149.522181205,249.203635341,6.55324737854,0.0,6.55324737854
 07/19  21:00:00,972.62792172,32.3981988688,342.055622495,0.0,149.522181205,249.203635341,4.45984891572,0.0970347385574,4.36281417716
 07/19  22:00:00,349.356666048,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892002787,0.0,2.1892002787
 07/19  23:00:00,299.991906884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907835728,0.0,2.18907835728
 07/19  24:00:00,287.769709083,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  01:00:00,287.76970759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922608996,0.0,2.18922608996
 07/20  02:00:00,287.769707647,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910210518,0.0,2.18910210518
 07/20  03:00:00,287.76970774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924969313,0.0,2.18924969313
 07/20  04:00:00,299.99190554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912555857,0.0,2.18912555857
 07/20  05:00:00,349.358007899,0.0,0.0,0.0,49.8407270682,199.362908273,4.36253216286,0.0,4.36253216286
 07/20  06:00:00,464.8222234,36.4943555447,31.5664017244,0.0,49.8407270682,199.362908273,14.2673688808,12.0767523488,2.19061653202
 07/20  07:00:00,755.326831523,33.1825088745,188.822347401,0.0,149.522181205,199.362908273,22.040729604,15.4836424743,6.55708712965
 07/20  08:00:00,1404.68674366,41.7687250141,276.984191971,0.0,448.566543614,448.566543614,13.2642912819,0.102745429491,13.1615458524
 07/20  09:00:00,1410.50366574,45.7778578205,311.555079468,0.0,448.566543614,448.566543614,13.1735223993,0.0,13.1735223993
 07/20  10:00:00,1377.21158111,47.6919454735,322.182816566,0.0,448.566543614,448.566543614,13.1810140576,0.0,13.1810140576
 07/20  11:00:00,1363.3056942,47.9847160207,306.189714356,0.0,448.566543614,448.566543614,17.6152328416,0.0,17.6152328416
 07/20  12:00:00,1313.71376169,42.3474317784,312.47406861,0.0,448.566543614,398.725816546,19.8783912883,0.0,19.8783912883
 07/20  13:00:00,1358.38841975,49.3880974009,300.209397846,0.0,448.566543614,448.566543614,19.8606686226,0.0,19.8606686226
 07/20  14:00:00,1352.05934627,49.9618495947,293.375028841,0.0,448.566543614,448.566543614,10.9655877955,0.0,10.9655877955
 07/20  15:00:00,1352.42662489,54.2462547843,288.691112443,0.0,448.566543614,448.566543614,13.1554032711,0.0,13.1554032711
 07/20  16:00:00,1403.18120183,56.2112535574,288.716907258,0.0,448.566543614,448.566543614,15.4000034179,0.0,15.4000034179
 07/20  17:00:00,1293.98163457,52.3637827294,295.972443948,0.0,348.885089477,398.725816546,8.75586321764,0.0,8.75586321764
 07/20  18:00:00,1094.70862974,43.9981490991,303.628562898,0.0,249.203635341,299.044362409,8.74124997676,0.0,8.74124997676
 07/20  19:00:00,1073.70072001,41.6011869204,309.373017796,0.0,249.203635341,299.044362409,4.37201055659,0.0,4.37201055659
 07/20  20:00:00,976.922183458,33.7240510644,336.660353361,0.0,149.522181205,249.203635341,6.55318091524,0.0,6.55318091524
 07/20  21:00:00,957.837947308,32.5715675411,329.623167396,0.0,149.522181205,249.203635341,4.36277775964,0.0,4.36277775964
 07/20  22:00:00,349.356664577,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918190457,0.0,2.18918190457
 07/20  23:00:00,299.991905433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905756516,0.0,2.18905756516
 07/20  24:00:00,287.769707625,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  01:00:00,287.769706184,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920260462,0.0,2.18920260462
 07/21  02:00:00,287.769706268,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907627407,0.0,2.18907627407
 07/21  03:00:00,287.769706329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922118806,0.0,2.18922118806
 07/21  04:00:00,299.991904163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909471119,0.0,2.18909471119
 07/21  05:00:00,349.358005631,0.0,0.0,0.0,49.8407270682,199.362908273,4.36245565114,0.0,4.36245565114
 07/21  06:00:00,580.621466508,36.7853835747,136.22032104,0.0,49.8407270682,199.362908273,2.83740933097,0.646833737449,2.19057559352
 07/21  07:00:00,814.062093338,33.995044751,241.551656865,0.0,149.522181205,199.362908273,7.36475572935,0.806861250146,6.5578944792
 07/21  08:00:00,1433.68589265,46.2377605137,294.383690383,0.0,448.566543614,448.566543614,13.1609881318,0.0,13.1609881318
 07/21  09:00:00,1420.3399604,51.6203962723,309.76453499,0.0,448.566543614,448.566543614,13.1728344455,0.0,13.1728344455
 07/21  10:00:00,1363.31155339,53.4703572101,299.716725917,0.0,448.566543614,448.566543614,13.1801975234,0.0,13.1801975234
 07/21  11:00:00,1356.30486882,53.1471535817,294.046005989,0.0,448.566543614,448.566543614,17.6139560358,0.0,17.6139560358
 07/21  12:00:00,1302.37310492,48.2886414795,294.576373431,0.0,448.566543614,398.725816546,19.8803702144,0.0,19.8803702144
 07/21  13:00:00,1353.6500131,53.5968412344,290.264709729,0.0,448.566543614,448.566543614,19.8612851918,0.0,19.8612851918
 07/21  14:00:00,1355.15911889,52.0641009873,292.867277316,0.0,448.566543614,448.566543614,10.9661938839,0.0,10.9661938839
 07/21  15:00:00,1358.68475575,53.5147555798,294.674975664,0.0,448.566543614,448.566543614,13.1539744845,0.0,13.1539744845
 07/21  16:00:00,1409.184971,51.6494512677,298.329967108,0.0,448.566543614,448.566543614,15.3981454123,0.0,15.3981454123
 07/21  17:00:00,1299.50371043,43.7332936288,309.305879234,0.0,348.885089477,398.725816546,8.75535859746,0.0,8.75535859746
 07/21  18:00:00,1112.418047,35.0580871402,330.18637027,0.0,249.203635341,299.044362409,8.74123640669,0.0,8.74123640669
 07/21  19:00:00,1084.79985789,33.4582932326,328.622680066,0.0,249.203635341,299.044362409,4.3722349982,0.0,4.3722349982
 07/21  20:00:00,959.234198043,32.4996509064,323.132108177,0.0,149.522181205,249.203635341,6.5523533241,0.0,6.5523533241
 07/21  21:00:00,953.660055512,32.4004768354,325.441325421,0.0,149.522181205,249.203635341,8.17390969103,3.81166644264,4.36224324839
 07/21  22:00:00,349.356663243,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/21  23:00:00,299.991904083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918685216,0.0,2.18918685216
 07/21  24:00:00,287.769706358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906020213,0.0,2.18906020213
 07/22  01:00:00,237.928977945,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920228187,0.0,2.18920228187
 07/22  02:00:00,237.92897799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907369344,0.0,2.18907369344
 07/22  03:00:00,237.928978021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921596424,0.0,2.18921596424
 07/22  04:00:00,250.151175821,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908723768,0.0,2.18908723768
 07/22  05:00:00,274.596912656,0.0,0.0,0.0,24.9203635341,149.522181205,2.19140823576,0.0,2.19140823576
 07/22  06:00:00,753.17024257,36.5453765686,302.104482441,0.0,49.8407270682,199.362908273,11.7345543908,7.37324675561,4.36130763521
 07/22  07:00:00,768.832631997,32.3981988688,296.443976272,0.0,49.8407270682,199.362908273,17.7823471455,13.4156402347,4.3667069108
 07/22  08:00:00,1030.81447784,32.3981988688,306.953410882,0.0,249.203635341,249.203635341,5.72231721855,1.34989979285,4.3724174257
 07/22  09:00:00,1012.86565589,32.3981988688,323.677198358,0.0,249.203635341,249.203635341,9.0279030867,0.286569147946,8.74133393876
 07/22  10:00:00,978.547757147,32.6738184343,335.665410285,0.0,249.203635341,249.203635341,6.55651677817,0.0,6.55651677817
 07/22  11:00:00,983.990486756,33.6584771378,339.383581062,0.0,249.203635341,249.203635341,8.74695934806,0.0,8.74695934806
 07/22  12:00:00,980.849443169,34.6476008006,335.053687511,0.0,249.203635341,249.203635341,6.55904795901,0.0,6.55904795901
