Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/22  13:00:00,978.790702729,35.1961190526,332.257157565,0.0,249.203635341,249.203635341,6.5572832223,0.0,6.5572832223
 07/22  14:00:00,728.65949257,34.3116043943,331.823165769,0.0,74.7610906023,174.442544739,6.54835267362,0.0,6.54835267362
 07/22  15:00:00,731.190409884,33.2148406101,335.405307878,0.0,74.7610906023,174.442544739,4.36978597609,0.0,4.36978597609
 07/22  16:00:00,784.056355528,32.4536598524,340.143196537,0.0,74.7610906023,174.442544739,4.37092508865,0.0,4.37092508865
 07/22  17:00:00,743.276763057,32.827811668,337.087078201,0.0,24.9203635341,149.522181205,2.19068418896,0.0,2.19068418896
 07/22  18:00:00,628.637611398,22.8174400575,252.913763369,0.0,24.9203635341,149.522181205,4.36141301976,0.0,4.36141301976
 07/22  19:00:00,348.100900969,5.18578183124,57.9094926339,0.0,24.9203635341,149.522181205,2.19059350446,0.0,2.19059350446
 07/22  20:00:00,306.39792292,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048038012,0.0,2.19048038012
 07/22  21:00:00,299.041755955,0.0,0.0,0.0,24.9203635341,149.522181205,4.36380445437,0.0,4.36380445437
 07/22  22:00:00,274.595571234,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890729393,0.0,2.1890729393
 07/22  23:00:00,250.1511756,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921492507,0.0,2.18921492507
 07/22  24:00:00,237.928977717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908602644,0.0,2.18908602644
 07/23  01:00:00,237.928529433,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  02:00:00,237.928529928,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844402585,0.0,2.18844402585
 07/23  03:00:00,237.92853011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847763373,0.0,2.18847763373
 07/23  04:00:00,250.150727638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851109059,0.0,2.18851109059
 07/23  05:00:00,274.596463512,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060187723,0.0,2.19060187723
 07/23  06:00:00,272.221914388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853206796,0.0,2.18853206796
 07/23  07:00:00,599.201265361,24.2203112588,226.92840559,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,554.175370841,20.8514681799,189.627301472,0.0,24.9203635341,149.522181205,2.18834148376,0.0,2.18834148376
 07/23  09:00:00,603.931817291,26.3405876661,255.957763988,0.0,24.9203635341,149.522181205,2.18837486139,0.0,2.18837486139
 07/23  10:00:00,504.872469693,21.0377962473,221.996664331,0.0,24.9203635341,149.522181205,2.188520266,0.0,2.188520266
 07/23  11:00:00,588.947540011,26.0729762857,288.450441592,0.0,24.9203635341,149.522181205,2.18994155014,0.0,2.18994155014
 07/23  12:00:00,534.72677037,20.3251186268,243.601105641,0.0,24.9203635341,149.522181205,2.18996578967,0.0,2.18996578967
 07/23  13:00:00,568.991633552,24.1373409641,271.610418731,0.0,24.9203635341,149.522181205,2.19208280983,0.0,2.19208280983
 07/23  14:00:00,530.371888367,19.6203730499,240.238772878,0.0,24.9203635341,149.522181205,4.35977601064,0.0,4.35977601064
 07/23  15:00:00,585.873816633,23.3489936475,279.838092715,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  16:00:00,600.93237188,21.2090192716,249.399020592,0.0,24.9203635341,149.522181205,2.18854251985,0.0,2.18854251985
 07/23  17:00:00,635.234034032,21.5253918067,255.762729664,0.0,24.9203635341,149.522181205,2.18853121644,0.0,2.18853121644
 07/23  18:00:00,585.776690556,19.6203730499,219.192981653,0.0,24.9203635341,149.522181205,2.18851993423,0.0,2.18851993423
 07/23  19:00:00,544.998888638,15.2566354306,196.701276161,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  20:00:00,331.564257286,0.408027852172,15.0239633571,0.0,24.9203635341,149.522181205,2.18850863753,0.0,2.18850863753
 07/23  21:00:00,364.443135299,1.22408355652,35.1571376119,0.0,24.9203635341,149.522181205,2.19035209123,0.0,2.19035209123
 07/23  22:00:00,274.595123417,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848464532,0.0,2.18848464532
 07/23  23:00:00,250.150727996,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885171024,0.0,2.1885171024
 07/23  24:00:00,237.928529961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832718612,0.0,2.18832718612
 07/24  01:00:00,287.769702286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908936109,0.0,2.18908936109
 07/24  02:00:00,287.769702302,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  03:00:00,287.769702283,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922663569,0.0,2.18922663569
 07/24  04:00:00,299.991900127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909370469,0.0,2.18909370469
 07/24  05:00:00,349.357999744,0.0,0.0,0.0,49.8407270682,199.362908273,4.36252606278,0.0,4.36252606278
 07/24  06:00:00,731.856553006,35.6329562162,275.94552787,0.0,49.8407270682,199.362908273,2.48043953561,0.289805883422,2.19063365219
 07/24  07:00:00,858.692188287,34.4564314499,283.880633268,0.0,149.522181205,199.362908273,6.84896202407,0.292846578894,6.55611544518
 07/24  08:00:00,1452.01649312,42.1236547372,316.575824679,0.0,448.566543614,448.566543614,13.1616148786,0.0,13.1616148786
 07/24  09:00:00,1419.40905519,47.7462240889,312.850528189,0.0,448.566543614,448.566543614,13.1731302781,0.0,13.1731302781
 07/24  10:00:00,1365.89480125,49.4707610211,306.863746435,0.0,448.566543614,448.566543614,13.1801788353,0.0,13.1801788353
 07/24  11:00:00,1361.60718443,50.4303164709,302.752840847,0.0,448.566543614,448.566543614,17.6132205516,0.0,17.6132205516
 07/24  12:00:00,1309.15481651,45.386470012,305.498002757,0.0,448.566543614,398.725816546,19.879165766,0.0,19.879165766
 07/24  13:00:00,1362.03841988,47.6792602432,305.981362842,0.0,448.566543614,448.566543614,19.8589748317,0.0,19.8589748317
 07/24  14:00:00,1384.69967903,43.46321336,333.032769435,0.0,448.566543614,448.566543614,10.9674959801,0.0,10.9674959801
 07/24  15:00:00,1360.55407746,43.3395852467,308.158567895,0.0,448.566543614,448.566543614,13.152268426,0.0,13.152268426
 07/24  16:00:00,1390.91245559,45.5876452234,290.97668157,0.0,448.566543614,448.566543614,15.3976887344,0.0,15.3976887344
 07/24  17:00:00,1278.91205609,40.3430108619,296.639997667,0.0,348.885089477,398.725816546,8.75595700711,0.0,8.75595700711
 07/24  18:00:00,1083.5252556,34.1615069653,305.929474712,0.0,249.203635341,299.044362409,8.74079333895,0.0,8.74079333895
 07/24  19:00:00,1073.52832371,33.621861887,318.617327704,0.0,249.203635341,299.044362409,4.37223396154,0.0,4.37223396154
 07/24  20:00:00,974.48986337,32.4385479755,334.67143672,0.0,149.522181205,249.203635341,6.55327482797,0.0,6.55327482797
 07/24  21:00:00,971.881891093,32.3981988688,342.558259975,0.0,149.522181205,249.203635341,2.19120130545,0.0,2.19120130545
 07/24  22:00:00,349.356659306,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920379251,0.0,2.18920379251
 07/24  23:00:00,299.991900208,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906984397,0.0,2.18906984397
 07/24  24:00:00,287.769702475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920688584,0.0,2.18920688584
 07/25  01:00:00,287.769701281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907119259,0.0,2.18907119259
 07/25  02:00:00,287.76970132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920621305,0.0,2.18920621305
 07/25  03:00:00,287.769701295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907130941,0.0,2.18907130941
 07/25  04:00:00,299.991899098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920619195,0.0,2.18920619195
 07/25  05:00:00,349.357996739,0.0,0.0,0.0,49.8407270682,199.362908273,2.1913811275,0.0,2.1913811275
 07/25  06:00:00,753.379002077,36.4899812507,296.573944655,0.0,49.8407270682,199.362908273,17.8048216127,15.6141955081,2.19062610453
 07/25  07:00:00,867.53117361,33.3078080244,294.42096915,0.0,149.522181205,199.362908273,27.1911416436,18.4555507422,8.73559090137
 07/25  08:00:00,1452.95924984,41.8027418191,319.524791022,0.0,448.566543614,448.566543614,11.0852345537,0.111310457102,10.9739240966
 07/25  09:00:00,1422.44341079,46.4837313815,317.707215746,0.0,448.566543614,448.566543614,13.1776304081,0.0,13.1776304081
 07/25  10:00:00,1354.3564774,48.8136081988,297.261447901,0.0,448.566543614,448.566543614,15.3711242885,0.0,15.3711242885
 07/25  11:00:00,1343.51244503,47.5109684239,290.713587783,0.0,448.566543614,448.566543614,15.4120702038,0.0,15.4120702038
 07/25  12:00:00,1295.51899176,42.3705249128,298.360705604,0.0,448.566543614,398.725816546,19.8805474554,0.0,19.8805474554
 07/25  13:00:00,1357.53710953,50.4735303699,300.405997231,0.0,448.566543614,448.566543614,19.8595692611,0.0,19.8595692611
 07/25  14:00:00,1355.20135065,49.047998857,299.302534917,0.0,448.566543614,448.566543614,13.1554474458,0.0,13.1554474458
 07/25  15:00:00,1355.3229691,51.1565655507,297.185101137,0.0,448.566543614,448.566543614,10.9647084472,0.0,10.9647084472
 07/25  16:00:00,1399.76330294,53.3196630798,291.341787444,0.0,448.566543614,448.566543614,15.3976591082,0.0,15.3976591082
 07/25  17:00:00,1301.29771771,43.549316571,312.806557161,0.0,348.885089477,398.725816546,8.75459407852,0.0,8.75459407852
 07/25  18:00:00,1128.48149347,34.9537945313,347.637785489,0.0,249.203635341,299.044362409,8.74233765553,0.00116838410271,8.74116927142
 07/25  19:00:00,1102.64034944,33.6815862895,346.731135601,0.0,249.203635341,299.044362409,4.3719533119,0.0,4.3719533119
 07/25  20:00:00,990.457056968,32.5417916079,351.151165933,0.0,149.522181205,249.203635341,6.55295236819,0.0,6.55295236819
 07/25  21:00:00,972.662087651,32.4165806909,342.534551351,0.0,149.522181205,249.203635341,5.01236647995,0.649703311687,4.36266316827
 07/25  22:00:00,349.356658089,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912364419,0.0,2.18912364419
 07/25  23:00:00,299.991898982,0.0,0.0,0.0,24.9203635341,199.362908273,1.10225682346,0.0,1.10225682346
 07/25  24:00:00,287.76970114,0.0,0.0,0.0,24.9203635341,199.362908273,1.1064187901,0.0,1.1064187901
 07/26  01:00:00,287.769699961,0.0,0.0,0.0,24.9203635341,199.362908273,2.189121415,0.0,2.189121415
 07/26  02:00:00,287.769700128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906055613,0.0,2.18906055613
 07/26  03:00:00,287.769700084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911740564,0.0,2.18911740564
 07/26  04:00:00,299.991898026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924996752,0.0,2.18924996752
 07/26  05:00:00,349.357995607,0.0,0.0,0.0,49.8407270682,199.362908273,4.36216102857,0.0,4.36216102857
 07/26  06:00:00,740.81429825,36.6191942361,285.548517314,0.0,49.8407270682,199.362908273,21.5317925078,19.3413784367,2.19041407102
 07/26  07:00:00,856.303580872,32.3981988688,286.82247785,0.0,149.522181205,199.362908273,26.2759942868,19.7188461064,6.55714818037
 07/26  08:00:00,1421.56248843,37.4301946671,296.187592109,0.0,448.566543614,448.566543614,13.232271908,0.0721443413026,13.1601275667
 07/26  09:00:00,1420.91096539,42.070041534,322.443432024,0.0,448.566543614,448.566543614,13.1699508457,0.0,13.1699508457
 07/26  10:00:00,1368.53359432,48.1673821608,310.944447056,0.0,448.566543614,448.566543614,13.1767509546,0.0,13.1767509546
 07/26  11:00:00,1356.95126518,48.3560014673,300.519425108,0.0,448.566543614,448.566543614,17.6130339119,0.0,17.6130339119
 07/26  12:00:00,1306.55674353,43.0014281576,305.816782767,0.0,448.566543614,398.725816546,19.8767711854,0.0,19.8767711854
 07/26  13:00:00,1358.05927549,50.7097449071,300.352966226,0.0,448.566543614,448.566543614,17.6513524631,0.0,17.6513524631
 07/26  14:00:00,1355.64848295,51.7096762215,297.166222436,0.0,448.566543614,448.566543614,13.1582874997,0.0,13.1582874997
 07/26  15:00:00,1354.59019416,49.9300486385,298.070259038,0.0,448.566543614,448.566543614,10.9621864657,0.0,10.9621864657
 07/26  16:00:00,1397.55188544,48.1943415067,294.580203296,0.0,448.566543614,448.566543614,15.3985463727,0.0,15.3985463727
 07/26  17:00:00,1277.57474212,40.9555868363,295.420455904,0.0,348.885089477,398.725816546,10.938493843,0.0,10.938493843
 07/26  18:00:00,1095.5559735,33.7041092489,317.320360356,0.0,249.203635341,299.044362409,6.56077359455,0.0,6.56077359455
 07/26  19:00:00,1086.31358637,33.3062194849,330.698103166,0.0,249.203635341,299.044362409,6.54803530584,0.0,6.54803530584
 07/26  20:00:00,974.091843338,32.4494560733,334.271776383,0.0,149.522181205,249.203635341,4.76762136276,0.393256696729,4.37436466603
 07/26  21:00:00,970.740906922,32.3981988688,338.317522623,0.0,149.522181205,249.203635341,12.9498065139,8.58712398881,4.36268252512
 07/26  22:00:00,349.356657044,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900432596,0.0,2.18900432596
 07/26  23:00:00,299.991897835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913699417,0.0,2.18913699417
 07/26  24:00:00,287.769700081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899998068,0.0,2.18899998068
 07/27  01:00:00,287.769698812,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912953973,0.0,2.18912953973
 07/27  02:00:00,287.769698828,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899092795,0.0,2.18899092795
 07/27  03:00:00,287.769698819,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  04:00:00,299.991896623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912170334,0.0,2.18912170334
 07/27  05:00:00,349.357994094,0.0,0.0,0.0,49.8407270682,199.362908273,4.36215011566,0.0,4.36215011566
 07/27  06:00:00,642.582420406,36.5640227852,190.140809598,0.0,49.8407270682,199.362908273,28.7247583163,26.5341216485,2.19063666777
 07/27  07:00:00,833.164195933,33.1116622013,263.684646314,0.0,149.522181205,199.362908273,31.0517900001,24.4953279115,6.55646208869
 07/27  08:00:00,1443.96620916,42.0412748957,310.671249299,0.0,448.566543614,448.566543614,13.5136197592,0.352734765677,13.1608849935
 07/27  09:00:00,1430.05159391,46.5799077248,326.668277712,0.0,448.566543614,448.566543614,13.1720957138,0.0,13.1720957138
 07/27  10:00:00,1368.17527255,49.2248377895,310.248569911,0.0,448.566543614,448.566543614,13.1788456885,0.0,13.1788456885
 07/27  11:00:00,1355.73196505,49.9192424871,298.172058446,0.0,448.566543614,448.566543614,17.6109349942,0.0,17.6109349942
 07/27  12:00:00,1306.80113439,44.6811109048,304.511645287,0.0,448.566543614,398.725816546,19.879359898,0.0,19.879359898
 07/27  13:00:00,1358.19518683,50.929270955,300.035149376,0.0,448.566543614,448.566543614,19.8577082173,0.0,19.8577082173
 07/27  14:00:00,1355.94313003,53.1281173032,296.123338031,0.0,448.566543614,448.566543614,10.9694892843,0.0,10.9694892843
 07/27  15:00:00,1355.62825662,53.142688429,295.439387209,0.0,448.566543614,448.566543614,10.9625605912,0.0,10.9625605912
 07/27  16:00:00,1408.21202276,58.2722918752,295.294281434,0.0,448.566543614,448.566543614,17.5952645989,0.0,17.5952645989
 07/27  17:00:00,1290.84822284,52.355950802,297.220021571,0.0,348.885089477,398.725816546,8.75509222122,0.0,8.75509222122
 07/27  18:00:00,1092.61942258,40.9514108171,308.067981222,0.0,249.203635341,299.044362409,6.56035542531,0.0,6.56035542531
 07/27  19:00:00,1076.83439183,36.7811031366,319.628986229,0.0,249.203635341,299.044362409,6.54790141453,0.0,6.54790141453
 07/27  20:00:00,973.334747064,33.0127694776,333.472732711,0.0,149.522181205,249.203635341,6.55241361638,0.0,6.55241361638
 07/27  21:00:00,976.93844701,32.4735694656,345.057060413,0.0,149.522181205,249.203635341,2.1910649793,0.0,2.1910649793
 07/27  22:00:00,349.356656034,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919667743,0.0,2.18919667743
 07/27  23:00:00,299.991896891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905791393,0.0,2.18905791393
 07/27  24:00:00,287.76969907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918834598,0.0,2.18918834598
 07/28  01:00:00,287.769697958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904685188,0.0,2.18904685188
 07/28  02:00:00,287.769697884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917553902,0.0,2.18917553902
 07/28  03:00:00,287.7696978,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890351961,0.0,2.1890351961
 07/28  04:00:00,299.991895601,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  05:00:00,349.35799193,0.0,0.0,0.0,49.8407270682,199.362908273,4.36250480462,0.0,4.36250480462
 07/28  06:00:00,770.666618671,37.7854591482,310.154746218,0.0,49.8407270682,199.362908273,2.30087251935,0.110244499924,2.19062801943
 07/28  07:00:00,876.342046201,32.3981988688,302.552655586,0.0,149.522181205,199.362908273,6.55646934507,0.0,6.55646934507
 07/28  08:00:00,1459.54651757,42.9940438575,322.608179609,0.0,448.566543614,448.566543614,13.1615917839,0.0,13.1615917839
 07/28  09:00:00,1420.64704692,51.3670800483,310.861332119,0.0,448.566543614,448.566543614,13.1728445427,0.0,13.1728445427
 07/28  10:00:00,1358.87376762,55.2687987597,295.675547592,0.0,448.566543614,448.566543614,13.179521854,0.0,13.179521854
 07/28  11:00:00,1354.83596644,54.9524413917,293.338871142,0.0,448.566543614,448.566543614,17.6115896632,0.0,17.6115896632
 07/28  12:00:00,1305.00229828,49.2897416766,298.742926685,0.0,448.566543614,398.725816546,19.8799019873,0.0,19.8799019873
 07/28  13:00:00,1358.18420762,56.8670800307,295.022620779,0.0,448.566543614,448.566543614,19.8580459709,0.0,19.8580459709
 07/28  14:00:00,1354.73070206,53.1819003121,295.835133896,0.0,448.566543614,448.566543614,10.9680437462,0.0,10.9680437462
 07/28  15:00:00,1354.46167353,50.9227267083,297.207604568,0.0,448.566543614,448.566543614,10.9619086305,0.0,10.9619086305
 07/28  16:00:00,1403.85598949,51.1709552943,297.883654008,0.0,448.566543614,448.566543614,17.5953360523,0.0,17.5953360523
 07/28  17:00:00,1292.65789585,45.4007408394,304.220539269,0.0,348.885089477,398.725816546,8.75514121505,0.0,8.75514121505
 07/28  18:00:00,1116.38883035,35.9405384509,333.541418654,0.0,249.203635341,299.044362409,6.56038330892,0.0,6.56038330892
 07/28  19:00:00,1103.84676584,33.9520218996,348.31945179,0.0,249.203635341,299.044362409,6.54792489763,0.0,6.54792489763
 07/28  20:00:00,969.111208796,32.4933912671,329.703086278,0.0,149.522181205,249.203635341,6.55198747188,0.0,6.55198747188
 07/28  21:00:00,948.842815897,32.3999664297,318.020732367,0.0,149.522181205,249.203635341,3.35421629172,1.1631477233,2.19106856843
 07/28  22:00:00,349.356655071,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920055586,0.0,2.18920055586
 07/28  23:00:00,299.991895897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906009906,0.0,2.18906009906
 07/28  24:00:00,287.769698073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918852664,0.0,2.18918852664
 07/29  01:00:00,237.928969929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904547496,0.0,2.18904547496
 07/29  02:00:00,237.92896985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917225631,0.0,2.18917225631
 07/29  03:00:00,237.928969759,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903029076,0.0,2.18903029076
 07/29  04:00:00,250.151167554,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  05:00:00,274.596899767,0.0,0.0,0.0,24.9203635341,149.522181205,4.36248446466,0.0,4.36248446466
 07/29  06:00:00,787.990812563,36.3489917819,326.890495289,0.0,49.8407270682,199.362908273,18.0988068433,15.9081909942,2.19061584913
 07/29  07:00:00,782.294165753,32.6274472003,307.545276093,0.0,49.8407270682,199.362908273,25.4950249692,21.1284099747,4.36661499446
 07/29  08:00:00,1059.25236047,34.7138829644,328.97747072,0.0,249.203635341,249.203635341,12.1135942819,7.74148517021,4.37210911169
 07/29  09:00:00,1023.21156302,35.3880874054,327.31920957,0.0,249.203635341,249.203635341,10.4611244249,1.71983523758,8.74128918736
 07/29  10:00:00,972.826757137,34.6807891051,327.072230452,0.0,249.203635341,249.203635341,6.77799626454,0.221958905139,6.55603735941
 07/29  11:00:00,977.119627089,33.1341818827,332.878006637,0.0,249.203635341,249.203635341,8.74621446407,0.0,8.74621446407
 07/29  12:00:00,976.895971832,33.2412753561,332.781426545,0.0,249.203635341,249.203635341,6.55811289263,0.0,6.55811289263
 07/29  13:00:00,977.307368601,33.0144366849,333.580488724,0.0,249.203635341,249.203635341,6.55630583977,0.0,6.55630583977
 07/29  14:00:00,738.664156403,32.8723790732,343.443028028,0.0,74.7610906023,174.442544739,6.54808044708,0.0,6.54808044708
 07/29  15:00:00,743.867994252,32.7123071664,348.608951129,0.0,74.7610906023,174.442544739,4.36899469696,0.0,4.36899469696
 07/29  16:00:00,794.460140387,32.4475501284,350.644333883,0.0,74.7610906023,174.442544739,4.37065647219,0.0,4.37065647219
 07/29  17:00:00,744.364097202,32.3981988688,338.759491183,0.0,24.9203635341,149.522181205,4.36076818801,0.0,4.36076818801
 07/29  18:00:00,557.334260543,18.5852128528,196.234372182,0.0,24.9203635341,149.522181205,2.19062161508,0.0,2.19062161508
 07/29  19:00:00,625.212893797,25.9289091562,263.411010323,0.0,24.9203635341,149.522181205,2.19060525308,0.0,2.19060525308
 07/29  20:00:00,306.39791202,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065995717,0.0,2.19065995717
 07/29  21:00:00,299.041741042,0.0,0.0,0.0,24.9203635341,149.522181205,4.36363233784,0.0,4.36363233784
 07/29  22:00:00,274.595563382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921900577,0.0,2.18921900577
 07/29  23:00:00,250.15116766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907692947,0.0,2.18907692947
 07/29  24:00:00,237.928969855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920339866,0.0,2.18920339866
 07/30  01:00:00,237.928523226,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  02:00:00,237.928523674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833281562,0.0,2.18833281562
 07/30  03:00:00,237.92852399,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883530146,0.0,2.1883530146
 07/30  04:00:00,250.150721616,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837310785,0.0,2.18837310785
 07/30  05:00:00,274.596452858,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065271337,0.0,2.19065271337
 07/30  06:00:00,280.765574992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836566226,0.0,2.18836566226
 07/30  07:00:00,296.666303403,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  08:00:00,296.666303726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838558191,0.0,2.18838558191
 07/30  09:00:00,412.544643816,9.46591771092,118.135577153,0.0,24.9203635341,149.522181205,2.18851662012,0.0,2.18851662012
 07/30  10:00:00,563.310084587,20.9655464745,261.285223641,0.0,24.9203635341,149.522181205,2.18842586578,0.0,2.18842586578
 07/30  11:00:00,410.608512089,10.8714165264,149.634522628,0.0,24.9203635341,149.522181205,2.18990989789,0.0,2.18990989789
 07/30  12:00:00,477.145667297,14.2753724162,193.407263677,0.0,24.9203635341,149.522181205,2.18994096531,0.0,2.18994096531
 07/30  13:00:00,486.948976912,16.3816244702,211.578837482,0.0,24.9203635341,149.522181205,2.19205635537,0.0,2.19205635537
 07/30  14:00:00,542.647820475,21.8619687934,255.387515579,0.0,24.9203635341,149.522181205,2.18995041175,0.0,2.18995041175
 07/30  15:00:00,467.826196719,12.3183583187,196.406745041,0.0,24.9203635341,149.522181205,2.18850083658,0.0,2.18850083658
 07/30  16:00:00,259.99971088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852025559,0.0,2.18852025559
 07/30  17:00:00,520.483949535,14.3033193993,172.300252796,0.0,24.9203635341,149.522181205,2.18848516598,0.0,2.18848516598
 07/30  18:00:00,296.666303753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833808869,0.0,2.18833808869
 07/30  19:00:00,272.22190802,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  20:00:00,306.396575199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835801895,0.0,2.18835801895
 07/30  21:00:00,299.040848488,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905786049,0.0,2.1905786049
 07/30  22:00:00,274.59511736,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883508029,0.0,2.1883508029
 07/30  23:00:00,250.150721829,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837071678,0.0,2.18837071678
 07/30  24:00:00,237.928523586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839059683,0.0,2.18839059683
 07/31  01:00:00,287.769694978,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/31  02:00:00,287.769694973,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917986276,0.0,2.18917986276
 07/31  03:00:00,287.769695064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903495733,0.0,2.18903495733
 07/31  04:00:00,299.991892944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915818836,0.0,2.18915818836
 07/31  05:00:00,349.357987865,0.0,0.0,0.0,49.8407270682,199.362908273,4.36246528475,0.0,4.36246528475
 07/31  06:00:00,742.884173355,36.091818252,288.319004154,0.0,49.8407270682,199.362908273,28.272275458,26.0817195946,2.19055586339
 07/31  07:00:00,859.815227627,32.3981988688,288.901994282,0.0,149.522181205,199.362908273,42.3276585667,35.7702927776,6.55736578916
 07/31  08:00:00,1433.03105986,34.537437838,308.020952156,0.0,448.566543614,448.566543614,13.9027073613,0.744240066525,13.1584672948
 07/31  09:00:00,1416.33260882,36.3221765815,324.581452217,0.0,448.566543614,448.566543614,13.661043784,0.491713767725,13.1693300163
 07/31  10:00:00,1384.16316049,37.071742348,338.458627217,0.0,448.566543614,448.566543614,13.3724074388,0.19668672647,13.1757207123
 07/31  11:00:00,1373.00876218,37.9470222843,324.821307393,0.0,448.566543614,448.566543614,17.610814599,0.0,17.610814599
 07/31  12:00:00,1305.56237722,35.1121149597,311.783530747,0.0,448.566543614,398.725816546,19.8876982168,0.0145694153529,19.8731288015
 07/31  13:00:00,1343.49643049,39.6909516842,297.579435097,0.0,448.566543614,448.566543614,17.6507838105,0.0,17.6507838105
 07/31  14:00:00,1350.46016793,40.400682994,302.873937868,0.0,448.566543614,448.566543614,13.1554808841,0.0,13.1554808841
 07/31  15:00:00,1384.45990889,39.3432712542,337.644053978,0.0,448.566543614,448.566543614,10.9883127804,0.0254964863448,10.962816294
 07/31  16:00:00,1427.79283032,39.3794682575,331.16566272,0.0,448.566543614,448.566543614,15.5383727565,0.142052071744,15.3963206847
 07/31  17:00:00,1302.18593984,35.5531417141,320.475064213,0.0,348.885089477,398.725816546,9.52612237471,0.772186745878,8.75393562884
 07/31  18:00:00,1116.77791565,32.3981988688,337.633962933,0.0,249.203635341,299.044362409,17.2699746161,8.52955568984,8.74041892623
 07/31  19:00:00,1106.61734203,32.3981988688,351.834370239,0.0,249.203635341,299.044362409,4.79769888123,0.425014577572,4.37268430366
 07/31  20:00:00,992.534808218,32.3981988688,345.287729557,0.0,149.522181205,249.203635341,28.2996511398,21.7473909344,6.55226020535
 07/31  21:00:00,967.216729003,32.3981988688,337.306548554,0.0,149.522181205,249.203635341,53.7609672737,49.3987397287,4.36222754494
 07/31  22:00:00,349.356651944,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/31  23:00:00,299.991892819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917385969,0.0,2.18917385969
 07/31  24:00:00,287.769695104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902880527,0.0,2.18902880527
 08/01  01:00:00,287.769694334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915035127,0.0,2.18915035127
 08/01  02:00:00,287.769694425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900411636,0.0,2.18900411636
 08/01  03:00:00,287.769694416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912587441,0.0,2.18912587441
 08/01  04:00:00,299.99189231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897953661,0.0,2.18897953661
 08/01  05:00:00,349.357985904,0.0,0.0,0.0,49.8407270682,199.362908273,2.19125216405,0.0,2.19125216405
 08/01  06:00:00,620.163317083,35.6991780383,168.133849589,0.0,49.8407270682,199.362908273,74.4052726875,70.0441730545,4.36109963304
 08/01  07:00:00,799.733610599,32.3981988688,232.403623254,0.0,149.522181205,199.362908273,78.8836549309,72.3276995798,6.55595535115
 08/01  08:00:00,1401.49364716,33.5185517401,282.086110917,0.0,448.566543614,448.566543614,22.7118225525,11.7428468919,10.9689756606
 08/01  09:00:00,1381.67349917,35.2634428019,295.171961456,0.0,448.566543614,448.566543614,15.9950241542,1.70556534822,14.289458806
 08/01  10:00:00,1355.64086453,36.7406023064,313.602776748,0.0,448.566543614,448.566543614,14.4952391278,0.241126975164,14.2541121526
 08/01  11:00:00,1377.06464207,39.7325574232,328.324319223,0.0,448.566543614,448.566543614,15.4099552435,0.0,15.4099552435
 08/01  12:00:00,1323.75137471,38.1155806044,325.928728598,0.0,448.566543614,398.725816546,19.8762185049,0.0,19.8762185049
 08/01  13:00:00,1359.46078898,45.0848468798,303.903500168,0.0,448.566543614,448.566543614,19.8549422113,0.0,19.8549422113
 08/01  14:00:00,1355.24010612,47.0063708372,297.724702965,0.0,448.566543614,448.566543614,10.9637494876,0.0,10.9637494876
 08/01  15:00:00,1352.93681318,48.7568101084,293.671425053,0.0,448.566543614,448.566543614,13.1522917388,0.0,13.1522917388
 08/01  16:00:00,1398.49281396,52.3904473068,286.700093482,0.0,448.566543614,448.566543614,15.3964257791,0.0,15.3964257791
 08/01  17:00:00,1281.27704131,49.9435623087,284.794806607,0.0,348.885089477,398.725816546,8.75408498306,0.0,8.75408498306
 08/01  18:00:00,1087.32223474,41.4624574146,298.686237228,0.0,249.203635341,299.044362409,7.04910649757,0.0,7.04910649757
 08/01  19:00:00,1068.67586164,38.024034413,308.873875219,0.0,249.203635341,299.044362409,6.05995694658,0.0,6.05995694658
 08/01  20:00:00,963.36927633,32.6558864916,316.741949314,0.0,149.522181205,249.203635341,6.55296836586,0.0,6.55296836586
 08/01  21:00:00,937.002785949,32.3981988688,304.851440181,0.0,149.522181205,249.203635341,2.19099263565,0.0,2.19099263565
 08/01  22:00:00,349.356651319,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913345122,0.0,2.18913345122
 08/01  23:00:00,299.991892175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912011195,0.0,2.18912011195
 08/01  24:00:00,287.769694483,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889736672,0.0,2.1889736672
 08/02  01:00:00,287.769693615,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909351373,0.0,2.18909351373
 08/02  02:00:00,287.769693684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921359826,0.0,2.18921359826
 08/02  03:00:00,287.769693544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906608317,0.0,2.18906608317
 08/02  04:00:00,299.991891329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918614824,0.0,2.18918614824
 08/02  05:00:00,349.357984479,0.0,0.0,0.0,49.8407270682,199.362908273,2.19105879375,0.0,2.19105879375
 08/02  06:00:00,391.923034709,36.3803066992,0.0,0.0,49.8407270682,199.362908273,22.0963607677,19.9058254654,2.19053530232
 08/02  07:00:00,681.92418977,32.7495139607,127.238934635,0.0,149.522181205,199.362908273,24.6272955866,18.0706451636,6.55665042295
 08/02  08:00:00,1366.01404735,40.3335027996,241.469677623,0.0,448.566543614,448.566543614,13.3239204019,0.162058623915,13.1618617779
 08/02  09:00:00,1353.01432271,44.0808825787,259.356719333,0.0,448.566543614,448.566543614,13.1731476425,0.0,13.1731476425
 08/02  10:00:00,1337.77663532,46.5054384119,287.776789095,0.0,448.566543614,448.566543614,13.1794734308,0.0,13.1794734308
 08/02  11:00:00,1337.37097184,47.758394107,284.869518785,0.0,448.566543614,448.566543614,17.610740058,0.0,17.610740058
 08/02  12:00:00,1291.43499181,43.0981273162,293.271083986,0.0,448.566543614,398.725816546,19.8779160296,0.0,19.8779160296
 08/02  13:00:00,1341.73487316,50.600592679,286.097766552,0.0,448.566543614,448.566543614,19.855465508,0.0,19.855465508
 08/02  14:00:00,1340.33174312,52.0769311166,283.100048676,0.0,448.566543614,448.566543614,10.9682916436,0.0,10.9682916436
 08/02  15:00:00,1342.63983638,54.7333695034,282.778181619,0.0,448.566543614,448.566543614,10.9619614064,0.0,10.9619614064
 08/02  16:00:00,1392.847523,60.5378333565,274.881656434,0.0,448.566543614,448.566543614,15.3951060299,0.0,15.3951060299
 08/02  17:00:00,1285.23326646,55.2344144185,284.321688534,0.0,348.885089477,398.725816546,10.9376749964,0.0,10.9376749964
 08/02  18:00:00,1080.3780638,45.5354231542,292.981391325,0.0,249.203635341,299.044362409,6.56020552381,0.0,6.56020552381
 08/02  19:00:00,1058.94031546,41.4201954018,300.270309188,0.0,249.203635341,299.044362409,6.54818889803,0.0,6.54818889803
 08/02  20:00:00,963.056758544,33.2852037761,315.757269272,0.0,149.522181205,249.203635341,4.37515105887,0.0,4.37515105887
 08/02  21:00:00,929.253304558,32.5919752456,296.642546804,0.0,149.522181205,249.203635341,4.36224879913,0.0,4.36224879913
 08/02  22:00:00,349.356650361,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890556494,0.0,2.1890556494
 08/02  23:00:00,299.991891244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917562809,0.0,2.18917562809
 08/02  24:00:00,287.769693338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902796658,0.0,2.18902796658
 08/03  01:00:00,287.769692629,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  02:00:00,287.769692642,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914583018,0.0,2.18914583018
 08/03  03:00:00,287.769692783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899711599,0.0,2.18899711599
 08/03  04:00:00,299.991890626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911599683,0.0,2.18911599683
 08/03  05:00:00,349.357984102,0.0,0.0,0.0,49.8407270682,199.362908273,4.36235680134,0.0,4.36235680134
 08/03  06:00:00,458.163975943,36.809124204,16.1708081165,0.0,49.8407270682,199.362908273,4.70063672095,2.51013767706,2.19049904388
 08/03  07:00:00,717.020855727,33.0742643469,151.33602356,0.0,149.522181205,199.362908273,11.0867177366,4.52961862622,6.55709911038
 08/03  08:00:00,1374.55214927,43.6669574481,246.042462518,0.0,448.566543614,448.566543614,13.1576299242,0.0,13.1576299242
 08/03  09:00:00,1379.76242181,48.4787419036,280.717348535,0.0,448.566543614,448.566543614,13.1682845282,0.0,13.1682845282
 08/03  10:00:00,1350.20115817,50.7074080597,291.512072487,0.0,448.566543614,448.566543614,13.1744715894,0.0,13.1744715894
 08/03  11:00:00,1358.82948928,49.7197218771,298.594963424,0.0,448.566543614,448.566543614,15.4120297864,0.0,15.4120297864
 08/03  12:00:00,1306.2000484,44.2254449993,301.296081679,0.0,448.566543614,398.725816546,21.4199654881,0.0,21.4199654881
 08/03  13:00:00,1351.88096183,51.8411625589,289.521890351,0.0,448.566543614,448.566543614,18.3139534255,0.0,18.3139534255
 08/03  14:00:00,1350.25380835,52.9305007568,286.814287438,0.0,448.566543614,448.566543614,13.1533689475,0.0,13.1533689475
 08/03  15:00:00,1348.85086173,56.2811565756,282.061132716,0.0,448.566543614,448.566543614,10.9640971397,0.0,10.9640971397
 08/03  16:00:00,1398.15838337,63.3950807022,275.361043527,0.0,448.566543614,448.566543614,15.3954782527,0.0,15.3954782527
 08/03  17:00:00,1285.13456385,56.834604003,281.761293549,0.0,348.885089477,398.725816546,8.75479576364,0.0,8.75479576364
 08/03  18:00:00,1090.77627814,45.0205105844,298.5822339,0.0,249.203635341,299.044362409,8.74075034571,0.0,8.74075034571
 08/03  19:00:00,1075.90983565,41.0001193452,315.065290399,0.0,249.203635341,299.044362409,4.37218961752,0.0,4.37218961752
 08/03  20:00:00,957.393667783,33.2187499359,309.526035782,0.0,149.522181205,249.203635341,6.5521774299,0.0,6.5521774299
 08/03  21:00:00,924.25024675,32.602610407,291.711397669,0.0,149.522181205,249.203635341,2.19115043427,0.0,2.19115043427
 08/03  22:00:00,349.356649707,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915765255,0.0,2.18915765255
 08/03  23:00:00,299.991890644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900798353,0.0,2.18900798353
 08/03  24:00:00,287.769692874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912671879,0.0,2.18912671879
 08/04  01:00:00,287.769692313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897646468,0.0,2.18897646468
 08/04  02:00:00,287.769692242,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909419378,0.0,2.18909419378
 08/04  03:00:00,287.76969232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921159521,0.0,2.18921159521
 08/04  04:00:00,299.991889974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906181656,0.0,2.18906181656
 08/04  05:00:00,349.357982134,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119662369,0.0,2.19119662369
 08/04  06:00:00,392.394148148,36.8607342492,0.0,0.0,49.8407270682,199.362908273,9.51627074742,7.32577807413,2.19049267328
 08/04  07:00:00,689.553224749,32.9126388641,132.080540552,0.0,149.522181205,199.362908273,16.4621493607,9.90514553488,6.55700382582
 08/04  08:00:00,1389.10830559,43.6997619556,253.580754702,0.0,448.566543614,448.566543614,13.1623984271,0.0,13.1623984271
 08/04  09:00:00,1389.94793416,47.8697580229,283.240777706,0.0,448.566543614,448.566543614,13.1735561253,0.0,13.1735561253
 08/04  10:00:00,1366.27360175,49.7441145138,306.018242872,0.0,448.566543614,448.566543614,13.1797776562,0.0,13.1797776562
 08/04  11:00:00,1370.31972687,48.884107259,310.920829005,0.0,448.566543614,448.566543614,17.6108736508,0.0,17.6108736508
 08/04  12:00:00,1311.88397262,43.3279108606,307.877548649,0.0,448.566543614,398.725816546,19.8777716763,0.0,19.8777716763
 08/04  13:00:00,1354.73221424,50.9148665462,293.299443861,0.0,448.566543614,448.566543614,19.855109457,0.0,19.855109457
 08/04  14:00:00,1352.77912029,51.920577883,290.349529404,0.0,448.566543614,448.566543614,10.9681119922,0.0,10.9681119922
 08/04  15:00:00,1351.60242362,55.0817225986,286.01212573,0.0,448.566543614,448.566543614,10.9625262763,0.0,10.9625262763
 08/04  16:00:00,1404.15177688,61.1674021525,283.582127439,0.0,448.566543614,448.566543614,15.394554687,0.0,15.394554687
 08/04  17:00:00,1296.58045495,51.8070252944,298.234767016,0.0,348.885089477,398.725816546,10.9385724666,0.0,10.9385724666
 08/04  18:00:00,1116.55868009,36.4986381834,334.864265488,0.0,249.203635341,299.044362409,6.56099034511,0.0,6.56099034511
 08/04  19:00:00,1084.39455249,33.2861795023,329.410548805,0.0,249.203635341,299.044362409,6.54794861828,0.0,6.54794861828
 08/04  20:00:00,981.477464807,32.5813741097,335.790013817,0.0,149.522181205,249.203635341,4.37537776871,0.0,4.37537776871
 08/04  21:00:00,934.785389465,32.4318706592,306.596544573,0.0,149.522181205,249.203635341,4.36207691885,0.0,4.36207691885
 08/04  22:00:00,349.356649006,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889695804,0.0,2.1889695804
 08/04  23:00:00,299.991889734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908713666,0.0,2.18908713666
 08/04  24:00:00,287.76969196,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/05  01:00:00,237.928964296,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920341272,0.0,2.18920341272
 08/05  02:00:00,237.928964353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905271745,0.0,2.18905271745
 08/05  03:00:00,237.92896449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916907409,0.0,2.18916907409
 08/05  04:00:00,250.151162356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901829054,0.0,2.18901829054
 08/05  05:00:00,274.596891406,0.0,0.0,0.0,24.9203635341,149.522181205,4.36214825364,0.0,4.36214825364
 08/05  06:00:00,402.951566837,36.2438059492,0.71028110628,0.0,49.8407270682,199.362908273,29.795142541,27.6045699317,2.19057260937
 08/05  07:00:00,623.767410163,32.7134855408,156.441456595,0.0,49.8407270682,199.362908273,33.7118511632,29.3453785727,4.36647259051
 08/05  08:00:00,983.540586202,35.2813731493,256.962173076,0.0,249.203635341,249.203635341,18.2267058543,13.8544411014,4.37226475291
 08/05  09:00:00,977.203642601,36.0414188416,283.10767417,0.0,249.203635341,249.203635341,14.9735791229,6.23312868704,8.7404504359
 08/05  10:00:00,955.938141964,35.4318917901,309.391568802,0.0,249.203635341,249.203635341,7.72781754078,1.17217120317,6.55564633761
 08/05  11:00:00,971.991285595,33.3847309707,326.827991331,0.0,249.203635341,249.203635341,6.91214179798,0.347769071243,6.56437272674
 08/05  12:00:00,979.893612396,32.829356421,335.287283444,0.0,249.203635341,249.203635341,8.73741972508,0.0,8.73741972508
 08/05  13:00:00,976.923014146,33.5784695347,331.568016935,0.0,249.203635341,249.203635341,6.55653311378,0.0,6.55653311378
 08/05  14:00:00,724.073051233,32.9765376499,328.525397838,0.0,74.7610906023,174.442544739,4.37159954379,0.0,4.37159954379
 08/05  15:00:00,719.452947446,32.8084580027,324.074262427,0.0,74.7610906023,174.442544739,6.54383824825,0.0,6.54383824825
 08/05  16:00:00,761.885105158,34.5802984082,315.845344083,0.0,74.7610906023,174.442544739,4.37091477902,0.0,4.37091477902
 08/05  17:00:00,716.84251511,36.2725654162,312.981273073,0.0,24.9203635341,149.522181205,2.19062850455,0.0,2.19062850455
 08/05  18:00:00,619.086326596,24.1231996111,244.490083877,0.0,24.9203635341,149.522181205,2.19049572146,0.0,2.19049572146
 08/05  19:00:00,546.570244754,20.7434125336,206.89482573,0.0,24.9203635341,149.522181205,4.36122625492,0.0,4.36122625492
 08/05  20:00:00,397.607675005,1.22408355652,52.3673981207,0.0,24.9203635341,149.522181205,2.19059803123,0.0,2.19059803123
 08/05  21:00:00,299.041730521,0.0,0.0,0.0,24.9203635341,149.522181205,2.19174434141,0.0,2.19174434141
 08/05  22:00:00,274.595557974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895868407,0.0,2.18895868407
 08/05  23:00:00,250.151162348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907516205,0.0,2.18907516205
 08/05  24:00:00,237.928964662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919135693,0.0,2.18919135693
 08/06  01:00:00,237.928519998,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884571859,0.0,2.1884571859
 08/06  02:00:00,237.928519704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846843988,0.0,2.18846843988
 08/06  03:00:00,237.928519222,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  04:00:00,250.150717562,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847963594,0.0,2.18847963594
 08/06  05:00:00,274.596446012,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031863052,0.0,2.19031863052
 08/06  06:00:00,289.309237769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845491294,0.0,2.18845491294
 08/06  07:00:00,490.518336211,17.0763778805,133.078046056,0.0,24.9203635341,149.522181205,2.18846661195,0.0,2.18846661195
 08/06  08:00:00,598.304367778,26.037096432,211.422052434,0.0,24.9203635341,149.522181205,2.18847797451,0.0,2.18847797451
 08/06  09:00:00,538.633986272,21.1993564471,193.044447062,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  10:00:00,554.43670642,26.2489205997,249.531729861,0.0,24.9203635341,149.522181205,2.18848923419,0.0,2.18848923419
 08/06  11:00:00,520.751597865,20.5834373302,223.692517442,0.0,24.9203635341,149.522181205,2.18988640947,0.0,2.18988640947
 08/06  12:00:00,570.374563748,25.2600952392,266.632928528,0.0,24.9203635341,149.522181205,2.18985608652,0.0,2.18985608652
 08/06  13:00:00,537.79073851,19.369567831,242.519676772,0.0,24.9203635341,149.522181205,4.36364537096,0.0,4.36364537096
 08/06  14:00:00,545.15336226,23.0064752259,248.271317106,0.0,24.9203635341,149.522181205,2.18990848631,0.0,2.18990848631
 08/06  15:00:00,517.157658272,17.7948693671,229.55230651,0.0,24.9203635341,149.522181205,2.1884819494,0.0,2.1884819494
 08/06  16:00:00,644.227718976,26.0438851965,290.281680091,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  17:00:00,648.812199704,21.8362946732,264.583997789,0.0,24.9203635341,149.522181205,2.18849306352,0.0,2.18849306352
 08/06  18:00:00,682.431202251,27.2568220379,290.536714205,0.0,24.9203635341,149.522181205,2.18850416868,0.0,2.18850416868
 08/06  19:00:00,623.727202699,20.8238416104,265.085701582,0.0,24.9203635341,149.522181205,2.188471334,0.0,2.188471334
 08/06  20:00:00,511.005603586,10.3516019705,143.412577886,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  21:00:00,356.145850889,0.816055704344,36.817566206,0.0,24.9203635341,149.522181205,4.36112334737,0.0,4.36112334737
 08/06  22:00:00,274.595112647,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  23:00:00,250.150717484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832210452,0.0,2.18832210452
 08/06  24:00:00,237.92852002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833334257,0.0,2.18833334257
 08/07  01:00:00,287.769690738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897166818,0.0,2.18897166818
 08/07  02:00:00,287.769690602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908626774,0.0,2.18908626774
 08/07  03:00:00,287.769690614,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920056123,0.0,2.18920056123
 08/07  04:00:00,299.99188821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904812297,0.0,2.18904812297
 08/07  05:00:00,349.357980015,0.0,0.0,0.0,49.8407270682,199.362908273,2.19131510021,0.0,2.19131510021
 08/07  06:00:00,556.767471153,34.3431377149,99.3052213516,0.0,49.8407270682,199.362908273,5.0939454136,2.90356464624,2.19038076736
 08/07  07:00:00,768.763750111,32.9390636072,201.964047714,0.0,149.522181205,199.362908273,12.0535989181,5.49661820369,6.55698071444
 08/07  08:00:00,1371.11544521,36.9053360763,247.886539366,0.0,448.566543614,448.566543614,13.1602541902,0.0,13.1602541902
 08/07  09:00:00,1375.66266583,39.9517659458,282.730089836,0.0,448.566543614,448.566543614,13.1712867455,0.0,13.1712867455
 08/07  10:00:00,1355.01531026,43.0655841395,301.43849947,0.0,448.566543614,448.566543614,13.1773441839,0.0,13.1773441839
 08/07  11:00:00,1351.42563713,44.1753112511,296.735541816,0.0,448.566543614,448.566543614,17.6107880189,0.0,17.6107880189
 08/07  12:00:00,1297.43383844,40.9574108431,295.797938098,0.0,448.566543614,398.725816546,19.8734591138,0.0,19.8734591138
 08/07  13:00:00,1344.87253341,49.710245778,287.324350082,0.0,448.566543614,448.566543614,17.649878516,0.0,17.649878516
 08/07  14:00:00,1334.96971213,52.2179784077,278.910110068,0.0,448.566543614,448.566543614,13.1553502503,0.0,13.1553502503
 08/07  15:00:00,1335.60923711,56.6577771693,275.811751797,0.0,448.566543614,448.566543614,10.9624706353,0.0,10.9624706353
 08/07  16:00:00,1387.18344038,63.3847156802,272.535557674,0.0,448.566543614,448.566543614,15.3951371238,0.0,15.3951371238
 08/07  17:00:00,1269.31315905,57.7585978618,273.40714433,0.0,348.885089477,398.725816546,8.75333865211,0.0,8.75333865211
 08/07  18:00:00,1065.38237021,46.4896640152,279.095849588,0.0,249.203635341,299.044362409,8.74075722707,0.0,8.74075722707
 08/07  19:00:00,1056.25413802,37.2931197292,301.843642017,0.0,249.203635341,299.044362409,4.37196069227,0.0,4.37196069227
 08/07  20:00:00,971.739237796,33.2223654845,327.002983212,0.0,149.522181205,249.203635341,6.5520577862,0.0,6.5520577862
 08/07  21:00:00,939.21853167,32.8130417582,311.112939893,0.0,149.522181205,249.203635341,2.19098863702,0.0,2.19098863702
 08/07  22:00:00,349.356647402,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919079205,0.0,2.18919079205
 08/07  23:00:00,319.328375078,0.408027852172,9.36054122003,0.0,24.9203635341,199.362908273,2.18898355393,0.0,2.18898355393
 08/07  24:00:00,324.27556276,0.816055704344,16.5652926393,0.0,24.9203635341,199.362908273,2.18909898008,0.0,2.18909898008
 08/08  01:00:00,287.769690285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912645855,0.0,2.18912645855
 08/08  02:00:00,287.769690216,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890582682,0.0,2.1890582682
 08/08  03:00:00,287.769690281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917180366,0.0,2.18917180366
 08/08  04:00:00,299.991888038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901864455,0.0,2.18901864455
 08/08  05:00:00,349.357978998,0.0,0.0,0.0,49.8407270682,199.362908273,2.19100502785,0.0,2.19100502785
 08/08  06:00:00,568.853029008,36.8074232384,108.908034629,0.0,49.8407270682,199.362908273,2.21061654772,0.0200908628642,2.19052568485
 08/08  07:00:00,774.044026436,33.1149685643,207.06545731,0.0,149.522181205,199.362908273,8.83178483164,0.0974023153331,8.73438251631
 08/08  08:00:00,1390.21655295,44.4100192445,259.412361954,0.0,448.566543614,448.566543614,10.9719277464,0.0,10.9719277464
 08/08  09:00:00,1388.18094752,51.0763540951,281.000162148,0.0,448.566543614,448.566543614,13.1743009742,0.0,13.1743009742
 08/08  10:00:00,1348.52321054,54.0346997021,283.977281707,0.0,448.566543614,448.566543614,15.3739325384,0.0,15.3739325384
 08/08  11:00:00,1350.57693875,54.8964766437,285.165694527,0.0,448.566543614,448.566543614,15.4077495184,0.0,15.4077495184
 08/08  12:00:00,1299.29330505,49.6132477372,289.001567194,0.0,448.566543614,398.725816546,19.8695928199,0.0,19.8695928199
 08/08  13:00:00,1349.9097139,59.0273628899,280.364470077,0.0,448.566543614,448.566543614,19.8549290454,0.0,19.8549290454
 08/08  14:00:00,1349.56013558,58.1054149194,280.945720735,0.0,448.566543614,448.566543614,10.9680405154,0.0,10.9680405154
