Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/08  15:00:00,1350.30508532,57.6804203559,282.116104059,0.0,448.566543614,448.566543614,10.9615507136,0.0,10.9615507136
 08/08  16:00:00,1402.06396724,63.9970155293,278.664722045,0.0,448.566543614,448.566543614,15.3940139702,0.0,15.3940139702
 08/08  17:00:00,1284.81109747,53.8203908178,284.452054528,0.0,348.885089477,398.725816546,10.9382131526,0.0,10.9382131526
 08/08  18:00:00,1089.6096097,38.1404149633,304.295672046,0.0,249.203635341,299.044362409,6.5607489709,0.0,6.5607489709
 08/08  19:00:00,1073.23349057,35.2615287383,315.245499089,0.0,249.203635341,299.044362409,6.54770027939,0.0,6.54770027939
 08/08  20:00:00,971.654135891,33.1845923055,322.546040763,0.0,149.522181205,249.203635341,4.37518506593,0.0,4.37518506593
 08/08  21:00:00,958.179060867,32.6117192289,325.548564217,0.0,149.522181205,249.203635341,4.36230947469,0.0,4.36230947469
 08/08  22:00:00,349.356646906,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914834671,0.0,2.18914834671
 08/08  23:00:00,299.991887717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899511115,0.0,2.18899511115
 08/08  24:00:00,287.769689918,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  01:00:00,287.769689566,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891080906,0.0,2.1891080906
 08/09  02:00:00,287.769689756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895431516,0.0,2.18895431516
 08/09  03:00:00,287.769689753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906738861,0.0,2.18906738861
 08/09  04:00:00,299.991887679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918017198,0.0,2.18918017198
 08/09  05:00:00,349.357979052,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102583692,0.0,2.19102583692
 08/09  06:00:00,748.546678558,38.164776133,275.682996127,0.0,49.8407270682,199.362908273,4.36648451485,0.00543576355326,4.3610487513
 08/09  07:00:00,829.053484992,33.4162011427,254.528574827,0.0,149.522181205,199.362908273,6.58969989762,0.0329510708629,6.55674882675
 08/09  08:00:00,1416.11449917,47.9178511327,273.442307936,0.0,448.566543614,448.566543614,10.967301375,0.0,10.967301375
 08/09  09:00:00,1403.32963691,55.2978834788,288.632183362,0.0,448.566543614,448.566543614,15.3661228854,0.0,15.3661228854
 08/09  10:00:00,1352.94899039,57.8173547448,284.620425132,0.0,448.566543614,448.566543614,13.1718525763,0.0,13.1718525763
 08/09  11:00:00,1357.53958629,58.2244345421,288.800384116,0.0,448.566543614,448.566543614,15.4085107873,0.0,15.4085107873
 08/09  12:00:00,1305.44883411,52.2031637646,292.567186342,0.0,448.566543614,398.725816546,19.8733137081,0.0,19.8733137081
 08/09  13:00:00,1356.6592237,61.1080130653,285.033329769,0.0,448.566543614,448.566543614,19.8534216557,0.0,19.8534216557
 08/09  14:00:00,1356.58325173,62.2208776562,283.857939853,0.0,448.566543614,448.566543614,10.9651655952,0.0,10.9651655952
 08/09  15:00:00,1357.04114511,58.0524678186,288.480542504,0.0,448.566543614,448.566543614,13.1497101934,0.0,13.1497101934
 08/09  16:00:00,1404.16702269,56.5976748344,288.167115734,0.0,448.566543614,448.566543614,15.394812973,0.0,15.394812973
 08/09  17:00:00,1286.57536404,49.1914706005,290.845246078,0.0,348.885089477,398.725816546,8.75455347509,0.0,8.75455347509
 08/09  18:00:00,1102.87220031,37.6159251912,318.082753839,0.0,249.203635341,299.044362409,6.5603959116,0.0,6.5603959116
 08/09  19:00:00,1087.59129766,34.6091355364,330.255700478,0.0,249.203635341,299.044362409,6.54812852416,0.0,6.54812852416
 08/09  20:00:00,968.260138196,32.6673318102,320.092438423,0.0,149.522181205,249.203635341,6.55127137169,0.0,6.55127137169
 08/09  21:00:00,943.001588916,32.4908668023,310.696485346,0.0,149.522181205,249.203635341,2.19126591819,0.0,2.19126591819
 08/09  22:00:00,349.35664678,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899461214,0.0,2.18899461214
 08/09  23:00:00,299.991887593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910751305,0.0,2.18910751305
 08/09  24:00:00,287.769689813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895365573,0.0,2.18895365573
 08/10  01:00:00,287.769689289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906577689,0.0,2.18906577689
 08/10  02:00:00,287.769689285,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  03:00:00,287.769689276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917798611,0.0,2.18917798611
 08/10  04:00:00,299.991887153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902372272,0.0,2.18902372272
 08/10  05:00:00,349.357978916,0.0,0.0,0.0,49.8407270682,199.362908273,4.36226434126,0.0,4.36226434126
 08/10  06:00:00,751.547612738,37.7075755786,280.008225804,0.0,49.8407270682,199.362908273,4.34205096235,2.1517635133,2.19028744905
 08/10  07:00:00,849.271768555,32.3981988688,275.1170823,0.0,149.522181205,199.362908273,11.9118136404,5.35533413049,6.55647950993
 08/10  08:00:00,1416.91078516,39.1336545056,286.74501405,0.0,448.566543614,448.566543614,13.1578038102,0.0,13.1578038102
 08/10  09:00:00,1401.52131628,42.7003935819,302.72933116,0.0,448.566543614,448.566543614,13.1681873889,0.0,13.1681873889
 08/10  10:00:00,1365.32665749,44.2935768734,314.75197327,0.0,448.566543614,448.566543614,13.1741057429,0.0,13.1741057429
 08/10  11:00:00,1376.49108387,46.364855761,324.296935503,0.0,448.566543614,448.566543614,15.4110957854,0.0,15.4110957854
 08/10  12:00:00,1326.91482705,41.8771483704,325.362888929,0.0,448.566543614,398.725816546,19.8764772801,0.0,19.8764772801
 08/10  13:00:00,1363.63441254,47.2497780515,305.866760522,0.0,448.566543614,448.566543614,19.8538344412,0.0,19.8538344412
 08/10  14:00:00,1371.07688343,47.997929038,312.569955348,0.0,448.566543614,448.566543614,10.9635576526,0.0,10.9635576526
 08/10  15:00:00,1389.34833246,49.2664781757,332.890727492,0.0,448.566543614,448.566543614,13.1517336322,0.0,13.1517336322
 08/10  16:00:00,1424.11216878,51.6355035868,314.996294772,0.0,448.566543614,448.566543614,15.3960796329,0.0,15.3960796329
 08/10  17:00:00,1313.78612913,44.5768661172,323.802395713,0.0,348.885089477,398.725816546,8.75460819451,0.0,8.75460819451
 08/10  18:00:00,1116.35054412,35.1825199434,333.994504944,0.0,249.203635341,299.044362409,6.5603467024,0.0,6.5603467024
 08/10  19:00:00,1080.96513399,32.9559176315,327.037263414,0.0,249.203635341,299.044362409,6.54791043334,0.0,6.54791043334
 08/10  20:00:00,959.779807431,32.3981988688,309.696533611,0.0,149.522181205,249.203635341,6.55223548972,0.0,6.55223548972
 08/10  21:00:00,908.888127701,32.3981988688,286.124116715,0.0,149.522181205,249.203635341,9.10824993138,6.91707075962,2.19117917176
 08/10  22:00:00,349.356646609,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918152988,0.0,2.18918152988
 08/10  23:00:00,299.991887438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915966143,0.0,2.18915966143
 08/10  24:00:00,287.769689596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900534879,0.0,2.18900534879
 08/11  01:00:00,287.769689269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911698081,0.0,2.18911698081
 08/11  02:00:00,287.769689263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896226883,0.0,2.18896226883
 08/11  03:00:00,287.769689067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907422042,0.0,2.18907422042
 08/11  04:00:00,299.991886858,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  05:00:00,349.357977874,0.0,0.0,0.0,49.8407270682,199.362908273,4.36248941811,0.0,4.36248941811
 08/11  06:00:00,738.350832952,36.6891312659,272.100194476,0.0,49.8407270682,199.362908273,28.2462969375,26.0556945347,2.19060240284
 08/11  07:00:00,840.212009889,32.3981988688,270.678217798,0.0,149.522181205,199.362908273,35.9870661976,29.4315001322,6.55556606543
 08/11  08:00:00,1403.24616354,36.5557712454,278.435406936,0.0,448.566543614,448.566543614,13.5836503853,0.424509239926,13.1591411454
 08/11  09:00:00,1393.1977304,40.0325133596,297.909485837,0.0,448.566543614,448.566543614,13.1728222472,0.0,13.1728222472
 08/11  10:00:00,1377.96363951,45.8833566431,323.762583642,0.0,448.566543614,448.566543614,13.1759369093,0.0,13.1759369093
 08/11  11:00:00,1367.8912382,48.0105886003,309.786516541,0.0,448.566543614,448.566543614,17.610054391,0.0,17.610054391
 08/11  12:00:00,1312.77745004,44.2236389327,308.48871352,0.0,448.566543614,398.725816546,19.870891581,0.0,19.870891581
 08/11  13:00:00,1357.22129028,52.5113762232,295.326937737,0.0,448.566543614,448.566543614,17.6499862029,0.0,17.6499862029
 08/11  14:00:00,1355.36371043,54.2205379222,292.326876355,0.0,448.566543614,448.566543614,13.1535434789,0.0,13.1535434789
 08/11  15:00:00,1354.34847061,52.3471630272,292.743714249,0.0,448.566543614,448.566543614,10.9632896118,0.0,10.9632896118
 08/11  16:00:00,1404.69626828,58.2544834722,288.767928708,0.0,448.566543614,448.566543614,15.3948408551,0.0,15.3948408551
 08/11  17:00:00,1291.84012652,45.7865407379,300.355299503,0.0,348.885089477,398.725816546,8.75450854576,0.0,8.75450854576
 08/11  18:00:00,1114.61021309,35.2439740225,332.192720486,0.0,249.203635341,299.044362409,8.74091915535,0.0,8.74091915535
 08/11  19:00:00,1084.78181743,33.4074804949,328.647877891,0.0,249.203635341,299.044362409,4.37200723301,0.0,4.37200723301
 08/11  20:00:00,962.680180144,32.4831454481,305.729867582,0.0,149.522181205,249.203635341,6.55224083257,0.0,6.55224083257
 08/11  21:00:00,917.400787331,32.3997163739,287.058984818,0.0,149.522181205,249.203635341,2.91237392068,0.721325351795,2.19104856889
 08/11  22:00:00,349.356646084,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919088344,0.0,2.18919088344
 08/11  23:00:00,299.991887014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916853545,0.0,2.18916853545
 08/11  24:00:00,287.769689238,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901379859,0.0,2.18901379859
 08/12  01:00:00,237.928961993,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912510524,0.0,2.18912510524
 08/12  02:00:00,237.928962038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897006295,0.0,2.18897006295
 08/12  03:00:00,237.928961926,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908160527,0.0,2.18908160527
 08/12  04:00:00,250.15115975,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919288024,0.0,2.18919288024
 08/12  05:00:00,274.596886534,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104684526,0.0,2.19104684526
 08/12  06:00:00,400.244177349,36.1475606616,0.0,0.0,49.8407270682,199.362908273,36.0273268916,33.8368090953,2.19051779632
 08/12  07:00:00,580.100814932,32.5091820355,114.398180302,0.0,49.8407270682,199.362908273,38.3089056556,33.942131735,4.36677392063
 08/12  08:00:00,973.910396387,35.1221586215,247.61340587,0.0,249.203635341,249.203635341,23.970747471,17.4229212652,6.54782620589
 08/12  09:00:00,976.402027379,36.1350607168,280.279080866,0.0,249.203635341,249.203635341,14.7892444257,8.22842703228,6.56081739337
 08/12  10:00:00,957.626703085,35.5800259163,310.268812355,0.0,249.203635341,249.203635341,8.38233837729,1.82712026272,6.55521811457
 08/12  11:00:00,976.245740959,33.5649588569,330.902164401,0.0,249.203635341,249.203635341,9.18633118955,0.440294053045,8.74603713651
 08/12  12:00:00,981.181916348,33.4020876985,336.002859976,0.0,249.203635341,249.203635341,6.56520909693,0.00733825903624,6.55787083789
 08/12  13:00:00,969.840268631,34.4377820875,323.625969106,0.0,249.203635341,249.203635341,6.55593877928,0.0,6.55593877928
 08/12  14:00:00,710.209147106,33.6607385847,313.977299924,0.0,74.7610906023,174.442544739,6.54780118084,0.0,6.54780118084
 08/12  15:00:00,708.223233479,33.4742701121,315.902050518,0.0,74.7610906023,174.442544739,4.36930941441,0.0,4.36930941441
 08/12  16:00:00,750.76038394,35.4817240058,309.354889478,0.0,74.7610906023,174.442544739,4.37024232635,0.0,4.37024232635
 08/12  17:00:00,711.291159246,36.7504574688,306.740236992,0.0,24.9203635341,149.522181205,4.36090054402,0.0,4.36090054402
 08/12  18:00:00,627.032667071,24.0918718355,252.441691027,0.0,24.9203635341,149.522181205,2.1906221469,0.0,2.1906221469
 08/12  19:00:00,553.637812735,20.7434765204,213.937339817,0.0,24.9203635341,149.522181205,2.19055521901,0.0,2.19055521901
 08/12  20:00:00,391.707753316,1.22408355652,38.1843100599,0.0,24.9203635341,149.522181205,2.19059599172,0.0,2.19059599172
 08/12  21:00:00,299.04172714,0.0,0.0,0.0,24.9203635341,149.522181205,4.36398206309,0.0,4.36398206309
 08/12  22:00:00,274.595555335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894352061,0.0,2.18894352061
 08/12  23:00:00,250.151159522,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890550893,0.0,2.1890550893
 08/12  24:00:00,237.928961727,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  01:00:00,237.928517742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845862795,0.0,2.18845862795
 08/13  02:00:00,237.928518258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846599237,0.0,2.18846599237
 08/13  03:00:00,237.92851825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847333321,0.0,2.18847333321
 08/13  04:00:00,250.150715495,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  05:00:00,274.596443123,0.0,0.0,0.0,24.9203635341,149.522181205,4.36088939507,0.0,4.36088939507
 08/13  06:00:00,289.309235435,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  07:00:00,510.751091468,16.9357897796,150.742448733,0.0,24.9203635341,149.522181205,2.18844639697,0.0,2.18844639697
 08/13  08:00:00,618.408733883,26.0448389149,223.3975475,0.0,24.9203635341,149.522181205,2.18849778374,0.0,2.18849778374
 08/13  09:00:00,572.827807456,21.1614275757,226.298366377,0.0,24.9203635341,149.522181205,2.18846127438,0.0,2.18846127438
 08/13  10:00:00,570.634285143,26.2472055088,265.589176942,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  11:00:00,547.680375215,20.8424623236,250.20816338,0.0,24.9203635341,149.522181205,4.35976712797,0.0,4.35976712797
 08/13  12:00:00,589.090815435,25.1559131985,285.443399822,0.0,24.9203635341,149.522181205,2.18989466246,0.0,2.18989466246
 08/13  13:00:00,570.111041294,20.8296214332,272.331978479,0.0,24.9203635341,149.522181205,2.19203917182,0.0,2.19203917182
 08/13  14:00:00,597.733102652,25.0490134967,294.16252498,0.0,24.9203635341,149.522181205,2.18989242159,0.0,2.18989242159
 08/13  15:00:00,566.615672477,21.0891253742,268.617915951,0.0,24.9203635341,149.522181205,2.18847508153,0.0,2.18847508153
 08/13  16:00:00,651.455784566,25.5881356553,298.100588746,0.0,24.9203635341,149.522181205,2.1884824251,0.0,2.1884824251
 08/13  17:00:00,658.162875653,21.1826949744,274.442297887,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  18:00:00,687.343099769,25.5671993354,297.4071841,0.0,24.9203635341,149.522181205,2.18848976625,0.0,2.18848976625
 08/13  19:00:00,548.804054565,15.5473646477,206.906853776,0.0,24.9203635341,149.522181205,2.18849710355,0.0,2.18849710355
 08/13  20:00:00,323.483902864,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828373874,0.0,2.18828373874
 08/13  21:00:00,299.040838206,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039178723,0.0,2.19039178723
 08/13  22:00:00,274.595111575,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847055853,0.0,2.18847055853
 08/13  23:00:00,250.150715428,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  24:00:00,237.928517651,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884778327,0.0,2.1884778327
 08/14  01:00:00,287.769688803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901903494,0.0,2.18901903494
 08/14  02:00:00,287.769688865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913003752,0.0,2.18913003752
 08/14  03:00:00,287.769688934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897462945,0.0,2.18897462945
 08/14  04:00:00,299.991886678,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890857315,0.0,2.1890857315
 08/14  05:00:00,349.357976827,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106645463,0.0,2.19106645463
 08/14  06:00:00,722.596665333,34.7484557359,261.855414847,0.0,49.8407270682,199.362908273,7.06864205578,3.4296504237,3.63899163207
 08/14  07:00:00,822.900025567,32.8867874474,250.374434979,0.0,149.522181205,199.362908273,15.0900594277,7.80988637139,7.28017305629
 08/14  08:00:00,1400.65200734,37.4877113504,267.665978871,0.0,448.566543614,448.566543614,10.9720109989,0.0,10.9720109989
 08/14  09:00:00,1402.29911208,41.6808907692,301.218665513,0.0,448.566543614,448.566543614,13.1742797616,0.0,13.1742797616
 08/14  10:00:00,1364.55705777,44.4749459602,309.570893448,0.0,448.566543614,448.566543614,15.3725552151,0.0,15.3725552151
 08/14  11:00:00,1359.83969703,45.3817084342,303.943234316,0.0,448.566543614,448.566543614,15.4073997205,0.0,15.4073997205
 08/14  12:00:00,1308.38717555,42.1980209821,305.510679581,0.0,448.566543614,398.725816546,19.8698018081,0.0,19.8698018081
 08/14  13:00:00,1352.54817633,50.7198567421,291.310453125,0.0,448.566543614,448.566543614,19.8539665116,0.0,19.8539665116
 08/14  14:00:00,1351.21657688,53.0572220688,287.65036521,0.0,448.566543614,448.566543614,10.9675134594,0.0,10.9675134594
 08/14  15:00:00,1351.14732589,57.2783006011,283.360472909,0.0,448.566543614,448.566543614,10.9609796738,0.0,10.9609796738
 08/14  16:00:00,1401.59691858,62.3093316431,279.885369807,0.0,448.566543614,448.566543614,15.3951206583,0.0,15.3951206583
 08/14  17:00:00,1286.53643594,55.3732079521,284.624582181,0.0,348.885089477,398.725816546,10.9375116138,0.0,10.9375116138
 08/14  18:00:00,1088.0656861,43.3839949974,297.508174251,0.0,249.203635341,299.044362409,6.56030889579,0.0,6.56030889579
 08/14  19:00:00,1074.45539746,35.8928466584,315.836092212,0.0,249.203635341,299.044362409,4.37218443421,0.0,4.37218443421
 08/14  20:00:00,969.055561712,32.9348430611,315.430857919,0.0,149.522181205,249.203635341,6.55248286888,0.0,6.55248286888
 08/14  21:00:00,929.59868478,32.6315023725,303.823115842,0.0,149.522181205,249.203635341,4.36241404932,0.0,4.36241404932
 08/14  22:00:00,349.35664563,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899736081,0.0,2.18899736081
 08/14  23:00:00,299.991886487,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/14  24:00:00,287.769688677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910841518,0.0,2.18910841518
 08/15  01:00:00,287.769688821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895295659,0.0,2.18895295659
 08/15  02:00:00,287.769688808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906407886,0.0,2.18906407886
 08/15  03:00:00,287.769688919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917493507,0.0,2.18917493507
 08/15  04:00:00,299.991886701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901952974,0.0,2.18901952974
 08/15  05:00:00,349.357977182,0.0,0.0,0.0,49.8407270682,199.362908273,2.19126702853,0.0,2.19126702853
 08/15  06:00:00,538.051493321,36.7185278458,78.993807465,0.0,49.8407270682,199.362908273,7.62215444311,3.26111679577,4.36103764734
 08/15  07:00:00,770.700816561,32.9166081777,204.594789134,0.0,149.522181205,199.362908273,13.2099910202,6.65379329555,6.55619772469
 08/15  08:00:00,1387.96411544,42.9310711057,256.511421295,0.0,448.566543614,448.566543614,10.9696743516,0.0,10.9696743516
 08/15  09:00:00,1402.45905688,48.9402449195,294.119253691,0.0,448.566543614,448.566543614,13.1755547671,0.0,13.1755547671
 08/15  10:00:00,1353.17665181,51.7047523126,290.96068798,0.0,448.566543614,448.566543614,15.3682633587,0.0,15.3682633587
 08/15  11:00:00,1357.07790491,51.919061996,294.644088929,0.0,448.566543614,448.566543614,15.4088778063,0.0,15.4088778063
 08/15  12:00:00,1304.51571234,47.5501333762,296.287105329,0.0,448.566543614,398.725816546,19.870713203,0.0,19.870713203
 08/15  13:00:00,1350.85493158,57.5850528463,282.752010371,0.0,448.566543614,448.566543614,19.8532696038,0.0,19.8532696038
 08/15  14:00:00,1350.11993347,59.7681218223,279.842819198,0.0,448.566543614,448.566543614,10.966936886,0.0,10.966936886
 08/15  15:00:00,1352.93336129,64.0362609568,278.388550515,0.0,448.566543614,448.566543614,10.9604060586,0.0,10.9604060586
 08/15  16:00:00,1402.14691258,63.0795385862,279.665155377,0.0,448.566543614,448.566543614,15.3944832531,0.0,15.3944832531
 08/15  17:00:00,1284.95533327,53.7038421923,284.712846801,0.0,348.885089477,398.725816546,10.9372891658,0.0,10.9372891658
 08/15  18:00:00,1090.32766312,38.4400356,304.714110062,0.0,249.203635341,299.044362409,6.56093943617,0.0,6.56093943617
 08/15  19:00:00,1074.99237155,35.0208777192,317.245035475,0.0,249.203635341,299.044362409,6.54788179281,0.0,6.54788179281
 08/15  20:00:00,958.667791317,32.7974465594,307.971562561,0.0,149.522181205,249.203635341,4.37528879532,0.0,4.37528879532
 08/15  21:00:00,920.43399789,32.5426745376,295.307389062,0.0,149.522181205,249.203635341,4.36201481585,0.0,4.36201481585
 08/15  22:00:00,349.35664558,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920372914,0.0,2.18920372914
 08/15  23:00:00,299.991886283,0.0,0.0,0.0,24.9203635341,199.362908273,2.189048323,0.0,2.189048323
 08/15  24:00:00,287.769688505,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  01:00:00,287.769688562,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915924981,0.0,2.18915924981
 08/16  02:00:00,287.769688681,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890038664,0.0,2.1890038664
 08/16  03:00:00,287.769688768,0.0,0.0,0.0,24.9203635341,199.362908273,2.189114907,0.0,2.189114907
 08/16  04:00:00,299.991886709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895949672,0.0,2.18895949672
 08/16  05:00:00,349.357977565,0.0,0.0,0.0,49.8407270682,199.362908273,4.3620014157,0.0,4.3620014157
 08/16  06:00:00,586.403577663,36.9330205081,117.853473016,0.0,49.8407270682,199.362908273,9.16611909319,6.97562559813,2.19049349507
 08/16  07:00:00,770.793027163,32.9275255947,204.421057738,0.0,149.522181205,199.362908273,17.7521425329,11.1957755495,6.5563669834
 08/16  08:00:00,1400.82786618,45.1759983383,263.428313606,0.0,448.566543614,448.566543614,10.9673288312,0.0,10.9673288312
 08/16  09:00:00,1407.77866281,50.9594652748,297.419634429,0.0,448.566543614,448.566543614,15.3642898047,0.0,15.3642898047
 08/16  10:00:00,1354.61212957,53.2995613459,290.801365129,0.0,448.566543614,448.566543614,13.1717349923,0.0,13.1717349923
 08/16  11:00:00,1354.93656133,48.5419492439,295.879853264,0.0,448.566543614,448.566543614,15.4082349666,0.0,15.4082349666
 08/16  12:00:00,1306.39530741,42.3392291926,303.377605236,0.0,448.566543614,398.725816546,19.8727394356,0.0,19.8727394356
 08/16  13:00:00,1352.72611035,49.1586882473,293.049551625,0.0,448.566543614,448.566543614,19.8527127776,0.0,19.8527127776
 08/16  14:00:00,1352.46647393,50.0493877673,291.90809114,0.0,448.566543614,448.566543614,10.9647839232,0.0,10.9647839232
 08/16  15:00:00,1354.6985968,50.6809421238,293.509109064,0.0,448.566543614,448.566543614,13.1492035721,0.0,13.1492035721
 08/16  16:00:00,1408.14359101,51.7591271169,296.982241466,0.0,448.566543614,448.566543614,15.3940552658,0.0,15.3940552658
 08/16  17:00:00,1295.85799021,44.4272696261,304.892078064,0.0,348.885089477,398.725816546,8.75414299374,0.0,8.75414299374
 08/16  18:00:00,1103.51814916,35.6940246598,320.650606687,0.0,249.203635341,299.044362409,6.5605831381,0.0,6.5605831381
 08/16  19:00:00,1086.02931393,33.3975416932,329.905313922,0.0,249.203635341,299.044362409,6.54781034357,0.0,6.54781034357
 08/16  20:00:00,969.798170257,32.4046856082,312.92631916,0.0,149.522181205,249.203635341,4.37407270124,0.0,4.37407270124
 08/16  21:00:00,928.291868906,32.3981988688,295.872755802,0.0,149.522181205,249.203635341,7.2673391324,2.90488079822,4.36245833419
 08/16  22:00:00,349.356645736,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915822129,0.0,2.18915822129
 08/16  23:00:00,299.991886567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900284615,0.0,2.18900284615
 08/16  24:00:00,287.769688664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911389731,0.0,2.18911389731
 08/17  01:00:00,287.769688725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895876478,0.0,2.18895876478
 08/17  02:00:00,287.769688713,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  03:00:00,287.769688739,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907009079,0.0,2.18907009079
 08/17  04:00:00,299.99188671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918116293,0.0,2.18918116293
 08/17  05:00:00,349.357977928,0.0,0.0,0.0,49.8407270682,199.362908273,4.36244588889,0.0,4.36244588889
 08/17  06:00:00,721.890190075,36.8357112805,244.511567358,0.0,49.8407270682,199.362908273,16.9589172382,14.7683834501,2.19053378807
 08/17  07:00:00,829.140864676,32.3981988688,252.237087796,0.0,149.522181205,199.362908273,23.3740818522,16.8170340738,6.55704777833
 08/17  08:00:00,1419.75982054,40.9637192624,282.731247027,0.0,448.566543614,448.566543614,13.201086208,0.044074442731,13.1570117653
 08/17  09:00:00,1402.59526965,45.4899652388,297.705743155,0.0,448.566543614,448.566543614,13.1673334117,0.0,13.1673334117
 08/17  10:00:00,1355.95613743,47.8378700532,297.60706124,0.0,448.566543614,448.566543614,13.1731916838,0.0,13.1731916838
 08/17  11:00:00,1358.73541597,51.8866999132,296.333951774,0.0,448.566543614,448.566543614,15.4099493025,0.0,15.4099493025
 08/17  12:00:00,1309.53337325,46.9026100914,301.952288201,0.0,448.566543614,398.725816546,19.8749098608,0.0,19.8749098608
 08/17  13:00:00,1357.80558808,52.4683464074,294.819370369,0.0,448.566543614,448.566543614,19.8548549444,0.0,19.8548549444
 08/17  14:00:00,1356.35291389,50.4268371145,295.417081492,0.0,448.566543614,448.566543614,10.9643127592,0.0,10.9643127592
 08/17  15:00:00,1358.03457388,49.7907469142,297.735284389,0.0,448.566543614,448.566543614,13.1506075236,0.0,13.1506075236
 08/17  16:00:00,1415.91648323,52.0844232709,304.429833336,0.0,448.566543614,448.566543614,15.3936290566,0.0,15.3936290566
 08/17  17:00:00,1311.5209208,48.3253615784,317.653185188,0.0,348.885089477,398.725816546,8.75509296183,0.0,8.75509296183
 08/17  18:00:00,1112.09775928,38.3009350812,327.332761665,0.0,249.203635341,299.044362409,6.56026505413,0.0,6.56026505413
 08/17  19:00:00,1097.19436516,33.8316532029,342.160461853,0.0,249.203635341,299.044362409,6.54815398695,0.0,6.54815398695
 08/17  20:00:00,981.636852114,32.4155618566,328.496496523,0.0,149.522181205,249.203635341,6.55163972238,0.0,6.55163972238
 08/17  21:00:00,938.680409153,32.3981988688,309.573701555,0.0,149.522181205,249.203635341,2.19098417334,0.0,2.19098417334
 08/17  22:00:00,349.356645996,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911973527,0.0,2.18911973527
 08/17  23:00:00,299.991886908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896450576,0.0,2.18896450576
 08/17  24:00:00,287.769688961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907585201,0.0,2.18907585201
 08/18  01:00:00,287.769689113,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918737447,0.0,2.18918737447
 08/18  02:00:00,287.769688913,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890324196,0.0,2.1890324196
 08/18  03:00:00,287.769688901,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  04:00:00,299.991886699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914386891,0.0,2.18914386891
 08/18  05:00:00,349.357978122,0.0,0.0,0.0,49.8407270682,199.362908273,4.36209377238,0.0,4.36209377238
 08/18  06:00:00,764.121337626,37.1814417661,285.038959004,0.0,49.8407270682,199.362908273,3.70895756097,1.51855271279,2.19040484818
 08/18  07:00:00,866.612225472,32.3981988688,291.731392215,0.0,149.522181205,199.362908273,8.86322664816,2.30825974215,6.55496690601
 08/18  08:00:00,1443.52989895,38.9782331913,310.183662934,0.0,448.566543614,448.566543614,13.1601588084,0.0,13.1601588084
 08/18  09:00:00,1423.34182973,47.4339675568,317.536858659,0.0,448.566543614,448.566543614,13.1687757549,0.0,13.1687757549
 08/18  10:00:00,1371.12984218,51.0573220527,310.386859303,0.0,448.566543614,448.566543614,13.1746857387,0.0,13.1746857387
 08/18  11:00:00,1365.71681939,52.7482253017,303.51018299,0.0,448.566543614,448.566543614,17.097508436,0.0,17.097508436
 08/18  12:00:00,1310.528294,48.3434955178,303.486449981,0.0,448.566543614,398.725816546,20.3820311955,0.0,20.3820311955
 08/18  13:00:00,1362.61079779,55.5455838023,297.595074142,0.0,448.566543614,448.566543614,17.6482385383,0.0,17.6482385383
 08/18  14:00:00,1373.18871811,54.9553109717,307.724411449,0.0,448.566543614,448.566543614,13.1522884814,0.0,13.1522884814
 08/18  15:00:00,1371.86764849,55.5189716902,306.833212586,0.0,448.566543614,448.566543614,10.9629696901,0.0,10.9629696901
 08/18  16:00:00,1411.06319476,57.6974694915,295.657801589,0.0,448.566543614,448.566543614,15.3954951601,0.0,15.3954951601
 08/18  17:00:00,1288.23506926,54.4608372753,289.761980277,0.0,348.885089477,398.725816546,8.75363389205,0.0,8.75363389205
 08/18  18:00:00,1090.29726185,44.6547877873,299.401938556,0.0,249.203635341,299.044362409,6.56003785967,0.0,6.56003785967
 08/18  19:00:00,1085.38659806,36.2145294793,317.901942613,0.0,249.203635341,299.044362409,6.54783722611,0.0,6.54783722611
 08/18  20:00:00,982.054802562,32.6723295268,326.195185602,0.0,149.522181205,249.203635341,6.55243628934,0.0,6.55243628934
 08/18  21:00:00,934.285864432,32.4801569476,306.169482884,0.0,149.522181205,249.203635341,2.19124620379,0.0,2.19124620379
 08/18  22:00:00,349.356646184,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911552244,0.0,2.18911552244
 08/18  23:00:00,299.991887069,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889596891,0.0,2.1889596891
 08/18  24:00:00,287.769689171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907133851,0.0,2.18907133851
 08/19  01:00:00,237.928962357,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918327785,0.0,2.18918327785
 08/19  02:00:00,237.928962226,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890286502,0.0,2.1890286502
 08/19  03:00:00,237.928962151,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891405021,0.0,2.1891405021
 08/19  04:00:00,250.151159855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898585582,0.0,2.18898585582
 08/19  05:00:00,274.596887346,0.0,0.0,0.0,24.9203635341,149.522181205,2.19124661777,0.0,2.19124661777
 08/19  06:00:00,544.699406871,36.4894067133,76.3335110828,0.0,49.8407270682,199.362908273,11.6466786566,9.45636719822,2.19031145836
 08/19  07:00:00,655.507666745,32.6565324621,185.454573399,0.0,49.8407270682,199.362908273,20.4248870571,16.0582534828,4.36663357427
 08/19  08:00:00,993.116083034,35.6178381544,262.269524272,0.0,249.203635341,249.203635341,6.97526210782,2.60324306678,4.37201904104
 08/19  09:00:00,991.348503177,36.6400473396,294.041903483,0.0,249.203635341,249.203635341,9.22212639327,0.481354149508,8.74077224376
 08/19  10:00:00,967.496217613,35.9210207041,319.798662322,0.0,249.203635341,249.203635341,6.57483268003,0.0183723624034,6.55646031763
 08/19  11:00:00,972.201480254,35.3453208818,325.077865246,0.0,249.203635341,249.203635341,8.7452220549,0.0,8.7452220549
 08/19  12:00:00,963.498241996,36.421686859,315.299590933,0.0,249.203635341,249.203635341,6.55824134029,0.0,6.55824134029
 08/19  13:00:00,961.651387791,36.101165915,313.773703103,0.0,249.203635341,249.203635341,6.55534088804,0.0,6.55534088804
 08/19  14:00:00,714.106820103,33.9102676176,317.625444012,0.0,74.7610906023,174.442544739,6.54815628829,0.0,6.54815628829
 08/19  15:00:00,715.282835769,33.4937726236,319.21884231,0.0,74.7610906023,174.442544739,4.36954728649,0.0,4.36954728649
 08/19  16:00:00,764.192703405,33.857777495,321.637638081,0.0,74.7610906023,174.442544739,4.37053782218,0.0,4.37053782218
 08/19  17:00:00,721.491859329,32.9007315949,320.898095401,0.0,24.9203635341,149.522181205,2.19041354426,0.0,2.19041354426
 08/19  18:00:00,570.792994933,19.706495097,209.90781886,0.0,24.9203635341,149.522181205,4.36117275274,0.0,4.36117275274
 08/19  19:00:00,637.845920482,25.9289091562,272.626536084,0.0,24.9203635341,149.522181205,2.19040563783,0.0,2.19040563783
 08/19  20:00:00,323.485234294,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057926046,0.0,2.19057926046
 08/19  21:00:00,299.041727168,0.0,0.0,0.0,24.9203635341,149.522181205,4.36359570087,0.0,4.36359570087
 08/19  22:00:00,274.595555554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901766851,0.0,2.18901766851
 08/19  23:00:00,250.151159913,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  24:00:00,237.928962095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912959723,0.0,2.18912959723
 08/20  01:00:00,237.928518634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848745773,0.0,2.18848745773
 08/20  02:00:00,237.928518914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849582723,0.0,2.18849582723
 08/20  03:00:00,237.928518646,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828431094,0.0,2.18828431094
 08/20  04:00:00,250.150715852,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  05:00:00,274.596444112,0.0,0.0,0.0,24.9203635341,149.522181205,4.36087762995,0.0,4.36087762995
 08/20  06:00:00,297.852902705,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  07:00:00,296.666298827,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884804186,0.0,2.1884804186
 08/20  08:00:00,296.666299105,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848942228,0.0,2.18848942228
 08/20  09:00:00,579.243143326,21.0946211729,231.789952967,0.0,24.9203635341,149.522181205,2.18849831248,0.0,2.18849831248
 08/20  10:00:00,546.041426675,21.1611360231,243.810485122,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  11:00:00,587.124401305,24.0557353937,279.407369133,0.0,24.9203635341,149.522181205,2.18989221576,0.0,2.18989221576
 08/20  12:00:00,480.88477892,16.7073811574,198.57946259,0.0,24.9203635341,149.522181205,4.35977945052,0.0,4.35977945052
 08/20  13:00:00,414.010315352,12.1234467588,149.307809811,0.0,24.9203635341,149.522181205,2.19190740839,0.0,2.19190740839
 08/20  14:00:00,430.316408593,12.8599524036,164.634414869,0.0,24.9203635341,149.522181205,2.18985756845,0.0,2.18985756845
 08/20  15:00:00,413.819999835,12.1234467588,149.080187778,0.0,24.9203635341,149.522181205,2.18847567253,0.0,2.18847567253
 08/20  16:00:00,400.11616715,8.92829633747,101.786737349,0.0,24.9203635341,149.522181205,2.18847316203,0.0,2.18847316203
 08/20  17:00:00,657.711514429,21.0848741024,268.830000947,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  18:00:00,693.879150918,25.684238264,297.588025923,0.0,24.9203635341,149.522181205,2.1884927035,0.0,2.1884927035
 08/20  19:00:00,642.515383023,21.2077367391,269.397299237,0.0,24.9203635341,149.522181205,2.18816543654,0.0,2.18816543654
 08/20  20:00:00,366.304114002,0.816055704344,22.6389221804,0.0,24.9203635341,149.522181205,2.18844348368,0.0,2.18844348368
 08/20  21:00:00,299.040839313,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905829388,0.0,2.1905829388
 08/20  22:00:00,274.595111914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830195317,0.0,2.18830195317
 08/20  23:00:00,250.15071575,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  24:00:00,237.928518427,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831057595,0.0,2.18831057595
 08/21  01:00:00,287.769689928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912075213,0.0,2.18912075213
 08/21  02:00:00,287.769690021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896700849,0.0,2.18896700849
 08/21  03:00:00,287.769689947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908012167,0.0,2.18908012167
 08/21  04:00:00,299.991887808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919298809,0.0,2.18919298809
 08/21  05:00:00,349.357978593,0.0,0.0,0.0,49.8407270682,199.362908273,2.19131768665,0.0,2.19131768665
 08/21  06:00:00,768.29740519,36.8554925627,289.710347404,0.0,49.8407270682,199.362908273,2.78235459245,0.591802891141,2.19055170131
 08/21  07:00:00,863.70886252,32.3981988688,291.286381262,0.0,149.522181205,199.362908273,9.13614259508,0.40059250704,8.73555008804
 08/21  08:00:00,1425.43143297,34.1847974905,301.729118972,0.0,448.566543614,448.566543614,10.9719372134,0.0,10.9719372134
 08/21  09:00:00,1407.75458814,37.2640983716,316.434019773,0.0,448.566543614,448.566543614,13.1736214025,0.0,13.1736214025
 08/21  10:00:00,1370.62165572,39.3783070605,325.49199252,0.0,448.566543614,448.566543614,13.1796575876,0.0,13.1796575876
 08/21  11:00:00,1387.10137518,41.8589382107,338.345597947,0.0,448.566543614,448.566543614,17.6103114909,0.0,17.6103114909
 08/21  12:00:00,1336.24270308,38.3415559188,340.619909251,0.0,448.566543614,398.725816546,19.8765964791,0.0,19.8765964791
 08/21  13:00:00,1381.56248399,43.6522986339,329.607834063,0.0,448.566543614,448.566543614,19.0607003472,0.0,19.0607003472
 08/21  14:00:00,1383.94501902,44.3330321258,331.495941796,0.0,448.566543614,448.566543614,11.7547974768,0.0,11.7547974768
 08/21  15:00:00,1384.52659003,45.723712558,331.250098631,0.0,448.566543614,448.566543614,10.9608664467,0.0,10.9608664467
 08/21  16:00:00,1426.72062642,46.2290833432,323.337064362,0.0,448.566543614,448.566543614,15.3961823602,0.0,15.3961823602
 08/21  17:00:00,1309.76644036,43.8259136984,320.509208461,0.0,348.885089477,398.725816546,10.4151386567,0.0,10.4151386567
 08/21  18:00:00,1117.7803333,34.8426109299,336.12667555,0.0,249.203635341,299.044362409,7.08173351273,0.0,7.08173351273
 08/21  19:00:00,1112.9549294,33.038237823,349.821199612,0.0,249.203635341,299.044362409,4.37180892156,0.0,4.37180892156
 08/21  20:00:00,988.69299835,32.3981988688,335.499243081,0.0,149.522181205,249.203635341,6.55250915056,0.0,6.55250915056
 08/21  21:00:00,945.30120571,32.3981988688,318.602732987,0.0,149.522181205,249.203635341,6.5838226432,2.22140011999,4.36242252321
 08/21  22:00:00,349.356646731,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900176775,0.0,2.18900176775
 08/21  23:00:00,299.991887585,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  24:00:00,287.769689771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911487978,0.0,2.18911487978
 08/22  01:00:00,287.769690317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896186615,0.0,2.18896186615
 08/22  02:00:00,287.769690306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907570122,0.0,2.18907570122
 08/22  03:00:00,287.769690424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918929422,0.0,2.18918929422
 08/22  04:00:00,299.991888187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903626907,0.0,2.18903626907
 08/22  05:00:00,349.357979625,0.0,0.0,0.0,49.8407270682,199.362908273,2.19129022226,0.0,2.19129022226
 08/22  06:00:00,633.372118193,36.4793384177,163.505362497,0.0,49.8407270682,199.362908273,26.8545736962,22.4934839624,4.36108973388
 08/22  07:00:00,798.721383047,32.5038853358,231.328014086,0.0,149.522181205,199.362908273,26.2962170456,19.7394049162,6.55681212945
 08/22  08:00:00,1420.64196644,40.327905987,291.937816559,0.0,448.566543614,448.566543614,11.2151087555,0.246329582625,10.9687791729
 08/22  09:00:00,1424.91630536,45.315952847,323.434821362,0.0,448.566543614,448.566543614,13.1761800551,0.0,13.1761800551
 08/22  10:00:00,1371.75044679,48.1269398199,314.332298091,0.0,448.566543614,448.566543614,15.3672613033,0.0,15.3672613033
 08/22  11:00:00,1362.47767766,50.0482229757,303.716401278,0.0,448.566543614,448.566543614,15.4099763031,0.0,15.4099763031
 08/22  12:00:00,1308.7807012,46.1707851503,304.328615452,0.0,448.566543614,398.725816546,19.8724274122,0.0,19.8724274122
 08/22  13:00:00,1354.6128783,54.6056144202,292.039144696,0.0,448.566543614,448.566543614,19.8552072158,0.0,19.8552072158
 08/22  14:00:00,1352.57060967,56.0312411757,288.419673873,0.0,448.566543614,448.566543614,10.9663492005,0.0,10.9663492005
 08/22  15:00:00,1353.74132719,59.8373922572,286.015243357,0.0,448.566543614,448.566543614,13.1491935156,0.0,13.1491935156
 08/22  16:00:00,1404.54998115,65.4549270195,282.829720976,0.0,448.566543614,448.566543614,15.3942642535,0.0,15.3942642535
 08/22  17:00:00,1290.58023928,59.137159385,287.761743568,0.0,348.885089477,398.725816546,8.75424416991,0.0,8.75424416991
 08/22  18:00:00,1091.78508716,47.8878253594,297.74785358,0.0,249.203635341,299.044362409,6.5606725145,0.0,6.5606725145
 08/22  19:00:00,1090.24415837,40.1156851819,318.858343819,0.0,249.203635341,299.044362409,6.54790359944,0.0,6.54790359944
 08/22  20:00:00,1001.32917891,33.0537510255,344.354322195,0.0,149.522181205,249.203635341,4.37415291565,0.0,4.37415291565
 08/22  21:00:00,958.077756497,32.6656606249,326.70370112,0.0,149.522181205,249.203635341,4.36252948095,0.0,4.36252948095
 08/22  22:00:00,349.356647256,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919407638,0.0,2.18919407638
 08/22  23:00:00,299.991888025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904108777,0.0,2.18904108777
 08/22  24:00:00,287.769690181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915482054,0.0,2.18915482054
 08/23  01:00:00,287.769690526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900306343,0.0,2.18900306343
 08/23  02:00:00,287.769690521,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  03:00:00,287.769690533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911764473,0.0,2.18911764473
 08/23  04:00:00,299.991888505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896526472,0.0,2.18896526472
 08/23  05:00:00,349.357980939,0.0,0.0,0.0,49.8407270682,199.362908273,4.36215978189,0.0,4.36215978189
 08/23  06:00:00,694.823494895,37.2108996161,220.096561573,0.0,49.8407270682,199.362908273,2.19443451607,0.00383657396384,2.19059794211
 08/23  07:00:00,809.01348313,32.799631268,236.339262686,0.0,149.522181205,199.362908273,6.57959692089,0.0222769812213,6.55731993967
 08/23  08:00:00,1431.2571376,45.9886398742,290.24328488,0.0,448.566543614,448.566543614,13.157772267,0.0,13.157772267
 08/23  09:00:00,1406.53700337,52.8126096315,294.324819564,0.0,448.566543614,448.566543614,13.1682578234,0.0,13.1682578234
 08/23  10:00:00,1362.83625999,55.7330225488,297.029753452,0.0,448.566543614,448.566543614,13.174276097,0.0,13.174276097
 08/23  11:00:00,1361.03370934,57.4125928542,295.686076207,0.0,448.566543614,448.566543614,15.4114816177,0.0,15.4114816177
 08/23  12:00:00,1302.4064431,52.8792486904,292.688847018,0.0,448.566543614,398.725816546,19.8772624291,0.0,19.8772624291
 08/23  13:00:00,1356.49483207,62.3776201715,287.647859353,0.0,448.566543614,448.566543614,19.8547754952,0.0,19.8547754952
 08/23  14:00:00,1356.62035479,64.1692924224,286.298726298,0.0,448.566543614,448.566543614,12.8661609434,0.0,12.8661609434
 08/23  15:00:00,1361.64054416,68.7544012417,287.063375199,0.0,448.566543614,448.566543614,11.249322472,0.0,11.249322472
 08/23  16:00:00,1414.95412471,71.7714859378,288.665461122,0.0,448.566543614,448.566543614,15.395236719,0.0,15.395236719
 08/23  17:00:00,1294.55015974,62.8255068213,289.613838401,0.0,348.885089477,398.725816546,8.75390404841,0.0,8.75390404841
 08/23  18:00:00,1091.16095409,43.9954328357,302.142570604,0.0,249.203635341,299.044362409,6.56025444397,0.0,6.56025444397
 08/23  19:00:00,1089.6561289,37.9713644807,320.595841158,0.0,249.203635341,299.044362409,6.54805797377,0.0,6.54805797377
 08/23  20:00:00,994.973570256,33.9352948124,336.571104225,0.0,149.522181205,249.203635341,6.55269608315,0.0,6.55269608315
 08/23  21:00:00,969.595275764,32.9444642558,336.632033976,0.0,149.522181205,249.203635341,2.19132619215,0.0,2.19132619215
 08/23  22:00:00,349.356647732,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919415186,0.0,2.18919415186
 08/23  23:00:00,349.262471601,0.816055704344,28.9831589553,0.0,24.9203635341,199.362908273,2.18904111538,0.0,2.18904111538
 08/23  24:00:00,310.524837488,0.408027852172,12.6114365137,0.0,24.9203635341,199.362908273,2.18915656494,0.0,2.18915656494
 08/24  01:00:00,287.76969132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900464921,0.0,2.18900464921
 08/24  02:00:00,287.76969125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912016428,0.0,2.18912016428
 08/24  03:00:00,287.769691256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896858857,0.0,2.18896858857
 08/24  04:00:00,299.99188887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908424933,0.0,2.18908424933
 08/24  05:00:00,349.35798104,0.0,0.0,0.0,49.8407270682,199.362908273,2.19094650183,0.0,2.19094650183
 08/24  06:00:00,763.466586555,39.1766421287,278.360433659,0.0,49.8407270682,199.362908273,2.50732558929,0.316723361915,2.19060222738
 08/24  07:00:00,863.663780788,32.7129349746,285.403697366,0.0,149.522181205,199.362908273,6.55661248613,0.0,6.55661248613
 08/24  08:00:00,1448.42206865,50.1553418849,302.432709127,0.0,448.566543614,448.566543614,13.160637371,0.0,13.160637371
 08/24  09:00:00,1409.01668907,57.8841837886,293.680404066,0.0,448.566543614,448.566543614,13.1717257742,0.0,13.1717257742
 08/24  10:00:00,1354.01033354,61.2663925157,285.871153144,0.0,448.566543614,448.566543614,13.1778418703,0.0,13.1778418703
 08/24  11:00:00,1353.79481677,62.7157978931,284.637254934,0.0,448.566543614,448.566543614,17.6082920692,0.0,17.6082920692
 08/24  12:00:00,1303.63519953,55.2403352573,291.06409677,0.0,448.566543614,398.725816546,19.8744984439,0.0,19.8744984439
 08/24  13:00:00,1360.80010142,64.173234003,289.296143935,0.0,448.566543614,448.566543614,17.6482726558,0.0,17.6482726558
 08/24  14:00:00,1356.33319412,63.2603939939,287.390903132,0.0,448.566543614,448.566543614,13.1560906243,0.0,13.1560906243
 08/24  15:00:00,1353.28769947,58.2496920718,289.354249714,0.0,448.566543614,448.566543614,10.9624481242,0.0,10.9624481242
 08/24  16:00:00,1410.07795255,53.9598952778,299.570421398,0.0,448.566543614,448.566543614,15.395639938,0.0,15.395639938
 08/24  17:00:00,1326.44687942,44.214478909,338.909440394,0.0,348.885089477,398.725816546,8.75389466671,0.0,8.75389466671
 08/24  18:00:00,1097.37104284,34.7744682939,321.762695842,0.0,249.203635341,299.044362409,8.74030316223,0.0,8.74030316223
 08/24  19:00:00,1065.15265365,33.1556198931,307.497225881,0.0,249.203635341,299.044362409,4.37150827154,0.0,4.37150827154
 08/24  20:00:00,955.410127941,32.4964621548,305.372830707,0.0,149.522181205,249.203635341,7.74975734797,1.19768114917,6.5520761988
 08/24  21:00:00,930.590692331,32.3986363683,304.882684617,0.0,149.522181205,249.203635341,11.8178684367,7.45573371821,4.36213471844
 08/24  22:00:00,349.356648124,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/24  23:00:00,299.991888977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912576037,0.0,2.18912576037
 08/24  24:00:00,287.769691299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897428288,0.0,2.18897428288
 08/25  01:00:00,287.769691852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909107831,0.0,2.18909107831
 08/25  02:00:00,287.769691974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920744881,0.0,2.18920744881
 08/25  03:00:00,287.769691904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905684499,0.0,2.18905684499
 08/25  04:00:00,299.99188975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917335472,0.0,2.18917335472
 08/25  05:00:00,349.35798171,0.0,0.0,0.0,49.8407270682,199.362908273,2.19116643662,0.0,2.19116643662
 08/25  06:00:00,581.637211981,36.8449850475,112.768635277,0.0,49.8407270682,199.362908273,31.9305660706,27.5695752877,4.36099078292
 08/25  07:00:00,737.684697289,32.3981988688,172.287386556,0.0,149.522181205,199.362908273,42.5560981849,36.0005282317,6.55556995327
 08/25  08:00:00,1399.06844972,37.3667912077,276.480291107,0.0,448.566543614,448.566543614,11.6370250066,0.667065469048,10.9699595375
 08/25  09:00:00,1397.9576591,41.0206170036,303.95222358,0.0,448.566543614,448.566543614,13.1758821612,0.0,13.1758821612
 08/25  10:00:00,1373.30292327,45.6572298051,319.247804965,0.0,448.566543614,448.566543614,15.3697106945,0.0,15.3697106945
 08/25  11:00:00,1356.99244941,49.1104245031,299.668278353,0.0,448.566543614,448.566543614,15.4099912225,0.0,15.4099912225
 08/25  12:00:00,1308.29792054,44.1358786367,306.154543187,0.0,448.566543614,398.725816546,19.8728033344,0.0,19.8728033344
 08/25  13:00:00,1359.66082394,50.2155253139,301.388937006,0.0,448.566543614,448.566543614,19.8558046748,0.0,19.8558046748
 08/25  14:00:00,1370.60480777,48.1972489667,314.460178498,0.0,448.566543614,448.566543614,10.9666653631,0.0,10.9666653631
 08/25  15:00:00,1390.98035701,46.7284242075,337.154694306,0.0,448.566543614,448.566543614,13.149653556,0.0,13.149653556
 08/25  16:00:00,1425.78248903,46.2316613336,321.154486948,0.0,448.566543614,448.566543614,15.3950526691,0.0,15.3950526691
 08/25  17:00:00,1307.0889407,39.5300440532,321.068403214,0.0,348.885089477,398.725816546,8.75466627761,0.0,8.75466627761
