Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/25  18:00:00,1124.24964025,32.8500404954,345.040980425,0.0,249.203635341,299.044362409,6.55997674172,0.0,6.55997674172
 08/25  19:00:00,1119.12676514,32.5250714299,347.281015147,0.0,249.203635341,299.044362409,7.75957562035,1.21133788958,6.54823773077
 08/25  20:00:00,1001.16848258,32.3981988688,345.771970896,0.0,149.522181205,249.203635341,22.097761845,15.5463384237,6.55142342123
 08/25  21:00:00,970.928466664,32.3981988688,339.854303176,0.0,149.522181205,249.203635341,28.4553538912,26.2640433969,2.19131049427
 08/25  22:00:00,349.356648761,0.0,0.0,0.0,49.8407270682,199.362908273,2.189037446,0.0,2.189037446
 08/25  23:00:00,299.991889637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915406874,0.0,2.18915406874
 08/25  24:00:00,287.769691787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900349795,0.0,2.18900349795
 08/26  01:00:00,237.928965218,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912195384,0.0,2.18912195384
 08/26  02:00:00,237.928965181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897225089,0.0,2.18897225089
 08/26  03:00:00,237.928965162,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  04:00:00,250.151162975,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909011681,0.0,2.18909011681
 08/26  05:00:00,274.596893054,0.0,0.0,0.0,24.9203635341,149.522181205,4.3622201294,0.0,4.3622201294
 08/26  06:00:00,791.512493662,35.9213838381,313.748345857,0.0,49.8407270682,199.362908273,38.4021227396,36.2117486975,2.19037404208
 08/26  07:00:00,776.617086145,32.3981988688,302.966489312,0.0,49.8407270682,199.362908273,41.3023264802,36.9359765402,4.36634994
 08/26  08:00:00,1033.48718357,32.9796493407,308.775705027,0.0,249.203635341,249.203635341,23.9107805801,19.5382828865,4.37249769351
 08/26  09:00:00,1021.98370849,34.3844320587,329.572067104,0.0,249.203635341,249.203635341,19.2304429141,10.4895503471,8.74089256697
 08/26  10:00:00,985.210699593,33.3437550666,340.223878563,0.0,249.203635341,249.203635341,8.10993859155,1.55317845481,6.55676013674
 08/26  11:00:00,984.649984432,33.4201600321,339.541866847,0.0,249.203635341,249.203635341,8.97415176098,0.228513577709,8.74563818327
 08/26  12:00:00,986.562671918,34.205913661,340.649550048,0.0,249.203635341,249.203635341,6.55872653515,0.0,6.55872653515
 08/26  13:00:00,979.824836954,35.4563521721,333.071909489,0.0,249.203635341,249.203635341,6.55583239209,0.0,6.55583239209
 08/26  14:00:00,731.558180838,33.82941322,335.655693869,0.0,74.7610906023,174.442544739,6.54810461938,0.0,6.54810461938
 08/26  15:00:00,736.071764104,33.9876710214,339.997400917,0.0,74.7610906023,174.442544739,4.36929163916,0.0,4.36929163916
 08/26  16:00:00,783.750355515,33.9064785147,338.952798917,0.0,74.7610906023,174.442544739,4.37066301053,0.0,4.37066301053
 08/26  17:00:00,749.307475958,32.7019817158,343.99731072,0.0,24.9203635341,149.522181205,2.19029250655,0.0,2.19029250655
 08/26  18:00:00,296.667634994,0.0,0.0,0.0,24.9203635341,149.522181205,4.36101885878,0.0,4.36101885878
 08/26  19:00:00,289.310572417,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043483456,0.0,2.19043483456
 08/26  20:00:00,323.485238661,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048218881,0.0,2.19048218881
 08/26  21:00:00,299.041732788,0.0,0.0,0.0,24.9203635341,149.522181205,4.36342812019,0.0,4.36342812019
 08/26  22:00:00,274.595558702,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  23:00:00,250.151163049,0.0,0.0,0.0,24.9203635341,149.522181205,2.189200083,0.0,2.189200083
 08/26  24:00:00,237.928965272,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890505671,0.0,2.1890505671
 08/27  01:00:00,237.92852149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841237779,0.0,2.18841237779
 08/27  02:00:00,237.928521666,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842677914,0.0,2.18842677914
 08/27  03:00:00,237.928521314,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844122647,0.0,2.18844122647
 08/27  04:00:00,250.150718706,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  05:00:00,274.596449142,0.0,0.0,0.0,24.9203635341,149.522181205,4.36078538555,0.0,4.36078538555
 08/27  06:00:00,306.39657225,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  07:00:00,440.856976891,8.71949056183,112.94144537,0.0,24.9203635341,149.522181205,2.18843664031,0.0,2.18843664031
 08/27  08:00:00,365.811638836,4.35974528092,53.4923420122,0.0,24.9203635341,149.522181205,2.18845126057,0.0,2.18845126057
 08/27  09:00:00,473.350980136,15.2229385352,161.791144677,0.0,24.9203635341,149.522181205,2.18846590396,0.0,2.18846590396
 08/27  10:00:00,496.630968521,19.7875765292,215.825400268,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  11:00:00,585.343800121,25.0928917599,285.44038185,0.0,24.9203635341,149.522181205,2.18991887129,0.0,2.18991887129
 08/27  12:00:00,508.656063459,15.4737437541,217.071776041,0.0,24.9203635341,149.522181205,4.35964592196,0.0,4.35964592196
 08/27  13:00:00,581.373883799,23.9594456575,281.157727687,0.0,24.9203635341,149.522181205,2.19205292751,0.0,2.19205292751
 08/27  14:00:00,549.828304459,20.5101185165,255.103925723,0.0,24.9203635341,149.522181205,2.18991035586,0.0,2.18991035586
 08/27  15:00:00,600.57174602,25.9036387146,293.504282993,0.0,24.9203635341,149.522181205,2.18848187048,0.0,2.18848187048
 08/27  16:00:00,591.346043903,20.8265457876,241.746475429,0.0,24.9203635341,149.522181205,2.18849645953,0.0,2.18849645953
 08/27  17:00:00,667.668589513,26.7926611,271.759454454,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  18:00:00,623.373791401,21.5019457503,235.76026963,0.0,24.9203635341,149.522181205,2.18851104019,0.0,2.18851104019
 08/27  19:00:00,665.267686435,26.0829586975,277.1227707,0.0,24.9203635341,149.522181205,2.18848159342,0.0,2.18848159342
 08/27  20:00:00,440.483253183,5.78784276352,75.0294218595,0.0,24.9203635341,149.522181205,2.18847378116,0.0,2.18847378116
 08/27  21:00:00,299.040844234,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062852703,0.0,2.19062852703
 08/27  22:00:00,274.595114735,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883444124,0.0,2.1883444124
 08/27  23:00:00,250.150718592,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  24:00:00,237.928521168,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835909643,0.0,2.18835909643
 08/28  01:00:00,287.76969387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917946219,0.0,2.18917946219
 08/28  02:00:00,287.769693881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903203702,0.0,2.18903203702
 08/28  03:00:00,287.769693893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915239914,0.0,2.18915239914
 08/28  04:00:00,299.991891707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900502839,0.0,2.18900502839
 08/28  05:00:00,349.357984857,0.0,0.0,0.0,49.8407270682,199.362908273,2.19100612962,0.0,2.19100612962
 08/28  06:00:00,416.005612518,34.824916805,0.0,0.0,49.8407270682,199.362908273,31.773035083,29.5825033671,2.19053171589
 08/28  07:00:00,548.259249278,32.4483561153,25.1652769309,0.0,149.522181205,199.362908273,27.6280468591,18.8929751407,8.73507171841
 08/28  08:00:00,1356.72646525,36.1888627026,232.575677905,0.0,448.566543614,448.566543614,11.1090940944,0.136442854264,10.9726512402
 08/28  09:00:00,1361.48814163,39.5716828567,263.046705237,0.0,448.566543614,448.566543614,13.1754715344,0.0,13.1754715344
 08/28  10:00:00,1342.75829526,41.9593262941,290.287713436,0.0,448.566543614,448.566543614,15.3718190377,0.0,15.3718190377
 08/28  11:00:00,1364.56415392,43.7299168657,310.319436415,0.0,448.566543614,448.566543614,15.4100000726,0.0,15.4100000726
 08/28  12:00:00,1312.52257569,41.1599255738,310.684120021,0.0,448.566543614,398.725816546,19.8732852159,0.0,19.8732852159
 08/28  13:00:00,1356.38682905,49.5011930378,296.367712709,0.0,448.566543614,448.566543614,19.8565846009,0.0,19.8565846009
 08/28  14:00:00,1352.44520164,51.2949182054,290.641254737,0.0,448.566543614,448.566543614,10.9654187109,0.0,10.9654187109
 08/28  15:00:00,1351.5180734,54.4065775235,286.602918411,0.0,448.566543614,448.566543614,13.1502740519,0.0,13.1502740519
 08/28  16:00:00,1400.25380344,59.725261902,281.126273592,0.0,448.566543614,448.566543614,15.3961116014,0.0,15.3961116014
 08/28  17:00:00,1283.79955055,54.9339317795,282.326950411,0.0,348.885089477,398.725816546,8.75523263202,0.0,8.75523263202
 08/28  18:00:00,1085.71655175,43.5992253221,294.943788458,0.0,249.203635341,299.044362409,6.56041216934,0.0,6.56041216934
 08/28  19:00:00,1093.37359949,36.6851131995,316.874679273,0.0,249.203635341,299.044362409,6.54794787961,0.0,6.54794787961
 08/28  20:00:00,983.143023825,32.7677533127,326.081015354,0.0,149.522181205,249.203635341,6.55191162232,0.0,6.55191162232
 08/28  21:00:00,931.021537074,32.5140409086,300.346474682,0.0,149.522181205,249.203635341,2.19105748358,0.0,2.19105748358
 08/28  22:00:00,349.356650957,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919096849,0.0,2.18919096849
 08/28  23:00:00,299.991891765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904372499,0.0,2.18904372499
 08/28  24:00:00,287.769693926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916421146,0.0,2.18916421146
 08/29  01:00:00,287.76969465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901898735,0.0,2.18901898735
 08/29  02:00:00,287.769694528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914085799,0.0,2.18914085799
 08/29  03:00:00,287.769694464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899474119,0.0,2.18899474119
 08/29  04:00:00,299.991892245,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  05:00:00,349.357986626,0.0,0.0,0.0,49.8407270682,199.362908273,4.36238624158,0.0,4.36238624158
 08/29  06:00:00,579.21031273,36.6509829724,100.710293211,0.0,49.8407270682,199.362908273,10.1085420618,7.9179798952,2.19056216661
 08/29  07:00:00,684.815914331,32.4949941664,118.318706965,0.0,149.522181205,199.362908273,18.6236189434,12.0665405832,6.55707836018
 08/29  08:00:00,1378.11933764,41.5582441192,246.609385919,0.0,448.566543614,448.566543614,13.1600258724,0.0,13.1600258724
 08/29  09:00:00,1392.86448146,46.4931150068,287.144568369,0.0,448.566543614,448.566543614,13.1714140584,0.0,13.1714140584
 08/29  10:00:00,1354.5431454,50.2680872248,293.763800692,0.0,448.566543614,448.566543614,13.1777962159,0.0,13.1777962159
 08/29  11:00:00,1358.3871904,51.9060874052,295.96628076,0.0,448.566543614,448.566543614,17.6118541297,0.0,17.6118541297
 08/29  12:00:00,1309.83555971,48.1528255217,301.004198661,0.0,448.566543614,398.725816546,19.8758546387,0.0,19.8758546387
 08/29  13:00:00,1357.36204035,58.2471907389,288.955618772,0.0,448.566543614,448.566543614,17.6498799291,0.0,17.6498799291
 08/29  14:00:00,1356.27402239,60.1595940003,286.608839687,0.0,448.566543614,448.566543614,13.1572543698,0.0,13.1572543698
 08/29  15:00:00,1358.18535785,63.9672369539,284.735977343,0.0,448.566543614,448.566543614,10.962662207,0.0,10.962662207
 08/29  16:00:00,1406.47172867,67.8160927656,280.075384147,0.0,448.566543614,448.566543614,15.3960993947,0.0,15.3960993947
 08/29  17:00:00,1289.26606939,60.9881979502,281.831512735,0.0,348.885089477,398.725816546,10.9381245337,0.0,10.9381245337
 08/29  18:00:00,1089.59711979,48.4472793117,293.976299042,0.0,249.203635341,299.044362409,6.56074760204,0.0,6.56074760204
 08/29  19:00:00,1093.45945186,39.2676963671,314.377946371,0.0,249.203635341,299.044362409,4.37210131606,0.0,4.37210131606
 08/29  20:00:00,992.399906672,33.237449554,334.695272607,0.0,149.522181205,249.203635341,6.55304456768,0.0,6.55304456768
 08/29  21:00:00,937.726060047,32.6924964732,305.111517119,0.0,149.522181205,249.203635341,4.36234430809,0.0,4.36234430809
 08/29  22:00:00,349.356651404,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916742471,0.0,2.18916742471
 08/29  23:00:00,299.991892204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902142395,0.0,2.18902142395
 08/29  24:00:00,287.769694402,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  01:00:00,287.769695255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914486675,0.0,2.18914486675
 08/30  02:00:00,287.769695392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900002978,0.0,2.18900002978
 08/30  03:00:00,287.769695415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912355848,0.0,2.18912355848
 08/30  04:00:00,299.991893351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897879948,0.0,2.18897879948
 08/30  05:00:00,349.357988155,0.0,0.0,0.0,49.8407270682,199.362908273,4.36210753614,0.0,4.36210753614
 08/30  06:00:00,469.041032127,36.9698600063,12.7964463975,0.0,49.8407270682,199.362908273,4.44589754044,2.25533656446,2.19056097598
 08/30  07:00:00,634.942305909,32.6540377762,71.9728837363,0.0,149.522181205,199.362908273,13.8815524158,7.32470064414,6.55685177166
 08/30  08:00:00,1375.34133922,45.0352832756,240.789010374,0.0,448.566543614,448.566543614,13.1574692775,0.0,13.1574692775
 08/30  09:00:00,1390.66942664,50.8246797623,286.260836672,0.0,448.566543614,448.566543614,13.1683335833,0.0,13.1683335833
 08/30  10:00:00,1342.58474157,54.086786906,279.411891124,0.0,448.566543614,448.566543614,13.1747262864,0.0,13.1747262864
 08/30  11:00:00,1350.10111357,55.3841002638,284.202185527,0.0,448.566543614,448.566543614,15.4127143932,0.0,15.4127143932
 08/30  12:00:00,1299.41829979,50.9037211297,287.836028573,0.0,448.566543614,398.725816546,22.0820286835,0.0,22.0820286835
 08/30  13:00:00,1348.9880687,60.6677122166,277.802419626,0.0,448.566543614,448.566543614,17.6514599999,0.0,17.6514599999
 08/30  14:00:00,1352.319461,62.6196129257,279.190812086,0.0,448.566543614,448.566543614,13.154565518,0.0,13.154565518
 08/30  15:00:00,1354.27665992,66.8519028776,276.916164646,0.0,448.566543614,448.566543614,10.9636549386,0.0,10.9636549386
 08/30  16:00:00,1406.15242091,71.3039752805,275.446165835,0.0,448.566543614,448.566543614,15.3953213579,0.0,15.3953213579
 08/30  17:00:00,1287.26356222,59.6548935648,283.898333747,0.0,348.885089477,398.725816546,8.75462532894,0.0,8.75462532894
 08/30  18:00:00,1074.59930563,44.2900541558,289.22080003,0.0,249.203635341,299.044362409,8.74085749537,0.0,8.74085749537
 08/30  19:00:00,1084.99423501,37.4909207474,311.148791734,0.0,249.203635341,299.044362409,4.37202704417,0.0,4.37202704417
 08/30  20:00:00,974.862394889,33.216510331,317.178697009,0.0,149.522181205,249.203635341,6.55224574692,0.0,6.55224574692
 08/30  21:00:00,913.469270983,32.7105450587,288.927494392,0.0,149.522181205,249.203635341,2.19103405051,0.0,2.19103405051
 08/30  22:00:00,349.356652248,0.0,0.0,0.0,49.8407270682,199.362908273,2.18881860468,0.0,2.18881860468
 08/30  23:00:00,299.991893153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903529442,0.0,2.18903529442
 08/30  24:00:00,287.769695424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915890906,0.0,2.18915890906
 08/31  01:00:00,287.769696409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901598901,0.0,2.18901598901
 08/31  02:00:00,287.76969641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914113958,0.0,2.18914113958
 08/31  03:00:00,287.769696482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899781987,0.0,2.18899781987
 08/31  04:00:00,299.991894214,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912312621,0.0,2.18912312621
 08/31  05:00:00,349.357988898,0.0,0.0,0.0,49.8407270682,199.362908273,2.19113493031,0.0,2.19113493031
 08/31  06:00:00,631.910844785,37.1748311838,153.821315951,0.0,49.8407270682,199.362908273,5.35367327598,0.992655848808,4.36101742718
 08/31  07:00:00,769.860254118,32.3981988688,204.274502939,0.0,149.522181205,199.362908273,10.4904007677,3.93422852829,6.55617223946
 08/31  08:00:00,1377.58185847,40.1478668308,248.885693668,0.0,448.566543614,448.566543614,10.9721324037,0.0,10.9721324037
 08/31  09:00:00,1384.78924205,46.623941412,278.899325425,0.0,448.566543614,448.566543614,13.1771488069,0.0,13.1771488069
 08/31  10:00:00,1355.05851823,49.8015793025,294.745672725,0.0,448.566543614,448.566543614,15.3681774928,0.0,15.3681774928
 08/31  11:00:00,1355.41482564,54.6410209579,290.25897652,0.0,448.566543614,448.566543614,15.4103129837,0.0,15.4103129837
 08/31  12:00:00,1304.18253428,50.1295576341,293.374417655,0.0,448.566543614,398.725816546,19.8771434098,0.0,19.8771434098
 08/31  13:00:00,1352.97686647,52.9382842584,289.520630937,0.0,448.566543614,448.566543614,19.8555458397,0.0,19.8555458397
 08/31  14:00:00,1354.38496537,51.4375180502,292.438401881,0.0,448.566543614,448.566543614,10.9643868155,0.0,10.9643868155
 08/31  15:00:00,1356.12542937,51.1700014851,294.44683602,0.0,448.566543614,448.566543614,13.153192705,0.0,13.153192705
 08/31  16:00:00,1406.22458508,50.3649168732,296.457377887,0.0,448.566543614,448.566543614,15.395641999,0.0,15.395641999
 08/31  17:00:00,1306.65094264,43.2116493972,317.078835119,0.0,348.885089477,398.725816546,8.75483764827,0.0,8.75483764827
 08/31  18:00:00,1101.81015858,35.8704376488,323.994122162,0.0,249.203635341,299.044362409,8.74085231601,0.0,8.74085231601
 08/31  19:00:00,1068.65207746,33.3379520614,303.987489036,0.0,249.203635341,299.044362409,4.37262877257,0.0,4.37262877257
 08/31  20:00:00,939.264740534,32.4119880533,291.971010679,0.0,149.522181205,249.203635341,6.55232960445,0.0,6.55232960445
 08/31  21:00:00,910.311350577,32.3981988688,288.317504276,0.0,149.522181205,249.203635341,2.49329315135,0.302103672089,2.19118947926
 08/31  22:00:00,349.356653094,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919498447,0.0,2.18919498447
 08/31  23:00:00,299.991894024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905100633,0.0,2.18905100633
 08/31  24:00:00,287.769696315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917627644,0.0,2.18917627644
 09/01  01:00:00,287.769697321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903514052,0.0,2.18903514052
 09/01  02:00:00,287.76969733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916205458,0.0,2.18916205458
 09/01  03:00:00,287.76969735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902029254,0.0,2.18902029254
 09/01  04:00:00,299.991895085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914736165,0.0,2.18914736165
 09/01  05:00:00,349.357990313,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130377876,0.0,2.19130377876
 09/01  06:00:00,768.735162764,36.6934394752,285.673193985,0.0,49.8407270682,199.362908273,14.4393191044,12.2487141575,2.19060494692
 09/01  07:00:00,854.162003414,32.3981988688,285.310623304,0.0,149.522181205,199.362908273,26.4297927437,17.6938278987,8.73596484499
 09/01  08:00:00,1412.38369719,37.2282592171,288.93745811,0.0,448.566543614,448.566543614,11.3042225693,0.330913120038,10.9733094492
 09/01  09:00:00,1387.72305135,41.3693927621,295.652709094,0.0,448.566543614,448.566543614,13.1758778895,0.0,13.1758778895
 09/01  10:00:00,1354.98966541,44.8020860083,306.978038215,0.0,448.566543614,448.566543614,15.3726302914,0.0,15.3726302914
 09/01  11:00:00,1377.11652083,47.9198200159,323.870003553,0.0,448.566543614,448.566543614,15.4113237441,0.0,15.4113237441
 09/01  12:00:00,1334.9077567,44.916061641,332.743972008,0.0,448.566543614,398.725816546,19.8757598338,0.0,19.8757598338
 09/01  13:00:00,1376.02884716,47.1759969483,319.735306428,0.0,448.566543614,448.566543614,19.856955124,0.0,19.856955124
 09/01  14:00:00,1384.13626741,46.4316580988,329.011610114,0.0,448.566543614,448.566543614,10.9653662152,0.0,10.9653662152
 09/01  15:00:00,1388.33204249,47.8909656608,334.795906465,0.0,448.566543614,448.566543614,13.1524004518,0.0,13.1524004518
 09/01  16:00:00,1431.0817517,46.9692056909,330.208150159,0.0,448.566543614,448.566543614,15.3970291694,0.0,15.3970291694
 09/01  17:00:00,1311.32199196,40.1014695934,329.116937457,0.0,348.885089477,398.725816546,8.75438183706,0.0,8.75438183706
 09/01  18:00:00,1091.15642482,32.8749506448,317.822514154,0.0,249.203635341,299.044362409,8.74041962239,0.0,8.74041962239
 09/01  19:00:00,1065.745682,32.5167331224,295.02895025,0.0,249.203635341,299.044362409,5.90387722155,1.53184162495,4.3720355966
 09/01  20:00:00,940.421770805,32.3981988688,292.480417061,0.0,149.522181205,249.203635341,25.1402282467,18.5877844124,6.55244383429
 09/01  21:00:00,914.380273753,32.3981988688,292.18433197,0.0,149.522181205,249.203635341,33.2836235508,31.0925361518,2.19108739894
 09/01  22:00:00,349.356654162,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892268868,0.0,2.1892268868
 09/01  23:00:00,299.991895096,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921876594,0.0,2.18921876594
 09/01  24:00:00,287.769697277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907717667,0.0,2.18907717667
 09/02  01:00:00,237.928971302,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920660994,0.0,2.18920660994
 09/02  02:00:00,237.928971254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906646239,0.0,2.18906646239
 09/02  03:00:00,237.928971266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919529675,0.0,2.18919529675
 09/02  04:00:00,250.151168995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905523926,0.0,2.18905523926
 09/02  05:00:00,274.596901266,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121582923,0.0,2.19121582923
 09/02  06:00:00,416.534114342,35.3119318261,0.0,0.0,49.8407270682,199.362908273,88.4938463816,86.3035114478,2.19033493383
 09/02  07:00:00,446.262273691,32.3981988688,13.6982875302,0.0,49.8407270682,199.362908273,93.5373641513,89.1709494752,4.36641467602
 09/02  08:00:00,851.490121007,32.3981988688,137.675536107,0.0,249.203635341,249.203635341,40.2128477265,33.6640719873,6.54877573914
 09/02  09:00:00,941.051830631,32.9510828581,259.84255079,0.0,249.203635341,249.203635341,30.6225410921,24.0614944297,6.56104666242
 09/02  10:00:00,921.530515952,33.3905115823,285.707875764,0.0,249.203635341,249.203635341,24.1274609774,17.5708888949,6.55657208256
 09/02  11:00:00,938.884681286,32.9010782939,300.739168381,0.0,249.203635341,249.203635341,20.1777288924,11.4315390553,8.74618983708
 09/02  12:00:00,967.163695387,34.5740940057,323.471610047,0.0,249.203635341,249.203635341,11.9669461463,5.40828954714,6.5586565992
 09/02  13:00:00,981.282707877,35.7668149503,335.192145725,0.0,249.203635341,249.203635341,9.53059026184,0.795131736812,8.73545852502
 09/02  14:00:00,730.0525936,35.1398788292,333.12982446,0.0,74.7610906023,174.442544739,5.08254739771,0.710249679472,4.37229771824
 09/02  15:00:00,729.866528231,34.1323819988,333.192997109,0.0,74.7610906023,174.442544739,4.36971825918,0.0,4.36971825918
 09/02  16:00:00,775.198512863,35.1457631853,328.593268435,0.0,74.7610906023,174.442544739,6.54629520749,0.0,6.54629520749
 09/02  17:00:00,732.06981108,36.4778285128,322.230118879,0.0,24.9203635341,149.522181205,2.19064390452,0.0,2.19064390452
 09/02  18:00:00,630.976842181,24.1038346011,251.406462456,0.0,24.9203635341,149.522181205,2.19033906977,0.0,2.19033906977
 09/02  19:00:00,584.677935165,20.7677835618,215.275926951,0.0,24.9203635341,149.522181205,2.19061852345,0.0,2.19061852345
 09/02  20:00:00,323.48524774,0.0,0.0,0.0,24.9203635341,149.522181205,4.36115438698,0.0,4.36115438698
 09/02  21:00:00,299.041742613,0.0,0.0,0.0,24.9203635341,149.522181205,2.19192492748,0.0,2.19192492748
 09/02  22:00:00,274.595564685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921074314,0.0,2.18921074314
 09/02  23:00:00,250.151169067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907080042,0.0,2.18907080042
 09/02  24:00:00,237.928971317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919980279,0.0,2.18919980279
 09/03  01:00:00,237.928526454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842803679,0.0,2.18842803679
 09/03  02:00:00,237.928525939,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  03:00:00,237.928526108,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845324908,0.0,2.18845324908
 09/03  04:00:00,250.150724378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847852583,0.0,2.18847852583
 09/03  05:00:00,274.59645731,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049032929,0.0,2.19049032929
 09/03  06:00:00,306.396577885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848277807,0.0,2.18848277807
 09/03  07:00:00,415.87392754,9.74392478663,88.423334498,0.0,24.9203635341,149.522181205,2.1885091409,0.0,2.1885091409
 09/03  08:00:00,566.648903914,21.1684099537,184.923492845,0.0,24.9203635341,149.522181205,1.35524131852,0.0,1.35524131852
 09/03  09:00:00,584.496077898,25.7187378515,230.276216534,0.0,24.9203635341,149.522181205,0.852842208537,0.0,0.852842208537
 09/03  10:00:00,516.382570405,21.2572672357,216.139403411,0.0,24.9203635341,149.522181205,2.18851579978,0.0,2.18851579978
 09/03  11:00:00,577.999287274,24.4270758804,271.210391272,0.0,24.9203635341,149.522181205,2.18992111812,0.0,2.18992111812
 09/03  12:00:00,570.786227855,21.4262292505,268.732241746,0.0,24.9203635341,149.522181205,2.18949892203,0.0,2.18949892203
 09/03  13:00:00,614.288702753,25.5651428191,305.708477747,0.0,24.9203635341,149.522181205,4.36421832944,0.0,4.36421832944
 09/03  14:00:00,589.296287864,22.0684958135,286.430108376,0.0,24.9203635341,149.522181205,2.18991024879,0.0,2.18991024879
 09/03  15:00:00,624.518984819,25.4930030994,315.832893674,0.0,24.9203635341,149.522181205,2.18851013471,0.0,2.18851013471
 09/03  16:00:00,638.132682961,21.6961419015,286.327583573,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  17:00:00,697.62346261,25.2606856436,303.04412505,0.0,24.9203635341,149.522181205,2.18836515446,0.0,2.18836515446
 09/03  18:00:00,624.337914492,18.8847461921,240.087309434,0.0,24.9203635341,149.522181205,2.18851687161,0.0,2.18851687161
 09/03  19:00:00,356.081457528,0.952064988402,34.5598852588,0.0,24.9203635341,149.522181205,2.18849809299,0.0,2.18849809299
 09/03  20:00:00,323.483910479,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  21:00:00,299.040853382,0.0,0.0,0.0,24.9203635341,149.522181205,4.36104977298,0.0,4.36104977298
 09/03  22:00:00,274.595119304,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  23:00:00,250.150724122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834763841,0.0,2.18834763841
 09/03  24:00:00,237.928526633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837332902,0.0,2.18837332902
 09/04  01:00:00,237.928527372,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840121325,0.0,2.18840121325
 09/04  02:00:00,237.92852684,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  03:00:00,237.928527071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842841446,0.0,2.18842841446
 09/04  04:00:00,250.150725294,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845567565,0.0,2.18845567565
 09/04  05:00:00,274.596458895,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904720451,0.0,2.1904720451
 09/04  06:00:00,306.396578783,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846398052,0.0,2.18846398052
 09/04  07:00:00,464.406747531,13.5500790845,124.555899289,0.0,24.9203635341,149.522181205,2.1884494195,0.0,2.1884494195
 09/04  08:00:00,577.843065319,20.8510006099,191.449634684,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  09:00:00,609.92518588,26.048958876,250.232596791,0.0,24.9203635341,149.522181205,2.18851974199,0.0,2.18851974199
 09/04  10:00:00,532.24542364,20.9346486336,229.588083706,0.0,24.9203635341,149.522181205,2.1885028085,0.0,2.1885028085
 09/04  11:00:00,583.455160367,25.6201611946,273.069665161,0.0,24.9203635341,149.522181205,2.18994365269,0.0,2.18994365269
 09/04  12:00:00,546.659877722,21.1798446824,243.755400634,0.0,24.9203635341,149.522181205,2.18996187216,0.0,2.18996187216
 09/04  13:00:00,603.607248394,27.1345072257,291.706066784,0.0,24.9203635341,149.522181205,4.36412342429,0.0,4.36412342429
 09/04  14:00:00,553.352865212,21.9013601596,249.726869753,0.0,24.9203635341,149.522181205,2.1899724018,0.0,2.1899724018
 09/04  15:00:00,594.913933234,26.646919361,283.502570738,0.0,24.9203635341,149.522181205,2.18812790602,0.0,2.18812790602
 09/04  16:00:00,597.642899724,21.1384133304,245.891953522,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  17:00:00,686.647125988,25.8493634081,290.477935204,0.0,24.9203635341,149.522181205,2.18849215981,0.0,2.18849215981
 09/04  18:00:00,636.024539126,20.4546140286,248.290799199,0.0,24.9203635341,149.522181205,2.18851981196,0.0,2.18851981196
 09/04  19:00:00,512.509188385,10.7596298227,149.124859834,0.0,24.9203635341,149.522181205,2.18850291939,0.0,2.18850291939
 09/04  20:00:00,376.819641749,0.952064988402,29.6670741118,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  21:00:00,299.040855079,0.0,0.0,0.0,24.9203635341,149.522181205,4.361254083,0.0,4.361254083
 09/04  22:00:00,274.595120169,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  23:00:00,250.150724974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835819026,0.0,2.18835819026
 09/04  24:00:00,237.928527497,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838581366,0.0,2.18838581366
 09/05  01:00:00,287.769701745,0.0,0.0,0.0,24.9203635341,199.362908273,2.189051797,0.0,2.189051797
 09/05  02:00:00,287.769701695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918701955,0.0,2.18918701955
 09/05  03:00:00,287.769701643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905237563,0.0,2.18905237563
 09/05  04:00:00,299.991899361,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891877244,0.0,2.1891877244
 09/05  05:00:00,349.357997435,0.0,0.0,0.0,49.8407270682,199.362908273,2.19109247829,0.0,2.19109247829
 09/05  06:00:00,668.818945757,34.6069769159,189.656639749,0.0,49.8407270682,199.362908273,9.55689149151,7.36631224586,2.19057924565
 09/05  07:00:00,760.054346607,32.4828130715,191.388928531,0.0,149.522181205,199.362908273,20.8182982849,14.2611788361,6.55711944879
 09/05  08:00:00,1389.82436217,36.5448093277,262.871683034,0.0,448.566543614,448.566543614,13.1742043793,0.010297726837,13.1639066525
 09/05  09:00:00,1397.92906945,40.8544396593,298.167904185,0.0,448.566543614,448.566543614,13.1759068532,0.0,13.1759068532
 09/05  10:00:00,1360.06339711,45.1232533924,304.428824568,0.0,448.566543614,448.566543614,15.3750284774,0.0,15.3750284774
 09/05  11:00:00,1354.64236139,47.6611596726,296.466327347,0.0,448.566543614,448.566543614,15.4124106445,0.0,15.4124106445
 09/05  12:00:00,1304.95611877,45.4047968423,298.872703005,0.0,448.566543614,398.725816546,19.8781444429,0.0,19.8781444429
 09/05  13:00:00,1354.20779623,52.4556337089,291.234153822,0.0,448.566543614,448.566543614,19.8573197887,0.0,19.8573197887
 09/05  14:00:00,1352.8873212,54.9523697025,287.425871118,0.0,448.566543614,448.566543614,13.1539399636,0.0,13.1539399636
 09/05  15:00:00,1355.65204994,59.2978296995,285.845592597,0.0,448.566543614,448.566543614,10.9650517733,0.0,10.9650517733
 09/05  16:00:00,1407.02184613,63.4414409882,284.178069956,0.0,448.566543614,448.566543614,15.3981385845,0.0,15.3981385845
 09/05  17:00:00,1293.37514322,57.5169682486,289.319462516,0.0,348.885089477,398.725816546,8.7549047295,0.0,8.7549047295
 09/05  18:00:00,1098.97143286,46.1067024492,305.691160285,0.0,249.203635341,299.044362409,8.74123622279,0.0,8.74123622279
 09/05  19:00:00,1118.44034234,37.0540822575,333.079754856,0.0,249.203635341,299.044362409,4.37222880986,0.0,4.37222880986
 09/05  20:00:00,995.426163281,33.1602839353,337.986119641,0.0,149.522181205,249.203635341,6.55225293111,0.0,6.55225293111
 09/05  21:00:00,946.414358561,32.636352256,318.024768555,0.0,149.522181205,249.203635341,4.36219502081,0.0,4.36219502081
 09/05  22:00:00,349.356658468,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/05  23:00:00,299.991899325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916067062,0.0,2.18916067062
 09/05  24:00:00,287.769701631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902618577,0.0,2.18902618577
 09/06  01:00:00,287.76970286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916408843,0.0,2.18916408843
 09/06  02:00:00,287.769702941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903133354,0.0,2.18903133354
 09/06  03:00:00,287.769702917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916900469,0.0,2.18916900469
 09/06  04:00:00,299.991900771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903637586,0.0,2.18903637586
 09/06  05:00:00,349.357999633,0.0,0.0,0.0,49.8407270682,199.362908273,2.19134625787,0.0,2.19134625787
 09/06  06:00:00,596.991287426,36.570718885,119.529900211,0.0,49.8407270682,199.362908273,7.406812929,3.04556392374,4.36124900526
 09/06  07:00:00,762.953593669,32.4365983824,195.377678466,0.0,149.522181205,199.362908273,13.5615650744,7.0039409567,6.55762411775
 09/06  08:00:00,1401.77341338,41.3019505215,272.321116417,0.0,448.566543614,448.566543614,13.1586626978,0.0,13.1586626978
 09/06  09:00:00,1408.86317815,46.9637447593,307.808171906,0.0,448.566543614,448.566543614,13.169585309,0.0,13.169585309
 09/06  10:00:00,1374.38984172,50.574475198,315.222361852,0.0,448.566543614,448.566543614,13.17659692,0.0,13.17659692
 09/06  11:00:00,1366.23565133,53.0632744413,303.592654087,0.0,448.566543614,448.566543614,17.6133336254,0.0,17.6133336254
 09/06  12:00:00,1313.19375583,49.6731930371,304.671131968,0.0,448.566543614,398.725816546,19.8777607176,0.0,19.8777607176
 09/06  13:00:00,1359.95643378,58.0980959141,294.36356364,0.0,448.566543614,448.566543614,17.6525604795,0.0,17.6525604795
 09/06  14:00:00,1356.24478236,59.7757377446,289.94107104,0.0,448.566543614,448.566543614,13.1591610344,0.0,13.1591610344
 09/06  15:00:00,1355.76558413,64.101694097,285.771606653,0.0,448.566543614,448.566543614,10.9630377121,0.0,10.9630377121
 09/06  16:00:00,1403.69044402,67.089187583,281.974389769,0.0,448.566543614,448.566543614,15.3980270007,0.0,15.3980270007
 09/06  17:00:00,1289.21438797,59.3301441541,287.41510431,0.0,348.885089477,398.725816546,10.9396009916,0.0,10.9396009916
 09/06  18:00:00,1094.3818762,46.1813355804,303.253588617,0.0,249.203635341,299.044362409,6.56040984902,0.0,6.56040984902
 09/06  19:00:00,1112.80641645,37.2395289118,327.587020387,0.0,249.203635341,299.044362409,6.54799098031,0.0,6.54799098031
 09/06  20:00:00,1002.1987079,33.0864560525,346.064075563,0.0,149.522181205,249.203635341,6.55216429081,0.0,6.55216429081
 09/06  21:00:00,958.428092805,32.5877819995,330.198549337,0.0,149.522181205,249.203635341,2.19111029586,0.0,2.19111029586
 09/06  22:00:00,349.356659964,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924034375,0.0,2.18924034375
 09/06  23:00:00,299.991900752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910790575,0.0,2.18910790575
 09/06  24:00:00,287.769702988,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892456186,0.0,2.1892456186
 09/07  01:00:00,287.769704125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911650631,0.0,2.18911650631
 09/07  02:00:00,287.769704151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925636352,0.0,2.18925636352
 09/07  03:00:00,287.769703961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912584321,0.0,2.18912584321
 09/07  04:00:00,299.991901786,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  05:00:00,349.358001662,0.0,0.0,0.0,49.8407270682,199.362908273,4.36274895374,0.0,4.36274895374
 09/07  06:00:00,734.35600743,36.9054649156,251.87027442,0.0,49.8407270682,199.362908273,2.73493548197,0.544353437689,2.19058204428
 09/07  07:00:00,821.79799549,32.4746856892,251.273961627,0.0,149.522181205,199.362908273,9.66407376367,3.10646220935,6.55761155432
 09/07  08:00:00,1412.46739781,44.0075699165,277.028942105,0.0,448.566543614,448.566543614,13.1633279017,0.0,13.1633279017
 09/07  09:00:00,1416.11987355,50.6390894398,306.40536527,0.0,448.566543614,448.566543614,13.1755634408,0.0,13.1755634408
 09/07  10:00:00,1359.89179004,53.3428877607,296.037562455,0.0,448.566543614,448.566543614,15.376225063,0.0,15.376225063
 09/07  11:00:00,1363.85897828,54.6108882332,299.434129882,0.0,448.566543614,448.566543614,15.4126288935,0.0,15.4126288935
 09/07  12:00:00,1308.63628293,52.6388119942,297.78146404,0.0,448.566543614,398.725816546,19.8789902286,0.0,19.8789902286
 09/07  13:00:00,1357.47653209,61.2586834864,289.364378624,0.0,448.566543614,448.566543614,19.8585173213,0.0,19.8585173213
 09/07  14:00:00,1355.89244256,63.171323092,286.740004055,0.0,448.566543614,448.566543614,13.1547040412,0.0,13.1547040412
 09/07  15:00:00,1356.68374395,66.5976887616,284.344383426,0.0,448.566543614,448.566543614,10.9658428512,0.0,10.9658428512
 09/07  16:00:00,1407.34069511,69.8492444179,282.472285956,0.0,448.566543614,448.566543614,15.3974540599,0.0,15.3974540599
 09/07  17:00:00,1288.13288525,55.8428929806,288.459097979,0.0,348.885089477,398.725816546,8.75467212261,0.0,8.75467212261
 09/07  18:00:00,1102.13064523,39.3955355997,315.777543398,0.0,249.203635341,299.044362409,8.74103447805,0.0,8.74103447805
 09/07  19:00:00,1108.75731531,36.165965859,324.233844885,0.0,249.203635341,299.044362409,4.37189624516,0.0,4.37189624516
 09/07  20:00:00,990.800659692,33.4019828323,333.202629765,0.0,149.522181205,249.203635341,6.55292490397,0.0,6.55292490397
 09/07  21:00:00,962.216023899,32.6773367647,331.16697097,0.0,149.522181205,249.203635341,4.36263150699,0.0,4.36263150699
 09/07  22:00:00,349.356660962,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910839252,0.0,2.18910839252
 09/07  23:00:00,299.99190185,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  24:00:00,287.769704004,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924856881,0.0,2.18924856881
 09/08  01:00:00,287.769705333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912044772,0.0,2.18912044772
 09/08  02:00:00,287.769705465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926278247,0.0,2.18926278247
 09/08  03:00:00,287.76970542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913439792,0.0,2.18913439792
 09/08  04:00:00,299.991903353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900600224,0.0,2.18900600224
 09/08  05:00:00,349.35800411,0.0,0.0,0.0,49.8407270682,199.362908273,4.36226576106,0.0,4.36226576106
 09/08  06:00:00,783.015268478,37.9051778939,283.465689836,0.0,49.8407270682,199.362908273,2.56603625346,0.375558849296,2.19047740416
 09/08  07:00:00,838.187959929,32.3981988688,263.207988039,0.0,149.522181205,199.362908273,7.84659104902,1.289034618,6.55755643102
 09/08  08:00:00,1412.1649987,40.1579040855,276.955174759,0.0,448.566543614,448.566543614,13.1619426492,0.0,13.1619426492
 09/08  09:00:00,1411.42630832,45.6660314086,306.360594596,0.0,448.566543614,448.566543614,13.1719497616,0.0,13.1719497616
 09/08  10:00:00,1353.76210119,50.3600534064,292.89070894,0.0,448.566543614,448.566543614,13.1792232893,0.0,13.1792232893
 09/08  11:00:00,1353.34414358,53.1800045031,289.649216289,0.0,448.566543614,448.566543614,17.6148622794,0.0,17.6148622794
 09/08  12:00:00,1307.71347295,46.9574201044,300.077390636,0.0,448.566543614,398.725816546,19.8827305511,0.0,19.8827305511
 09/08  13:00:00,1354.91088086,51.7539138716,292.638921208,0.0,448.566543614,448.566543614,19.8619408928,0.0,19.8619408928
 09/08  14:00:00,1351.27117766,51.1349771368,289.627092007,0.0,448.566543614,448.566543614,10.9684589395,0.0,10.9684589395
 09/08  15:00:00,1350.9870517,55.065744206,285.412655155,0.0,448.566543614,448.566543614,13.1526063497,0.0,13.1526063497
 09/08  16:00:00,1402.48501672,61.8952245748,281.187422022,0.0,448.566543614,448.566543614,15.3985521084,0.0,15.3985521084
 09/08  17:00:00,1286.11045741,52.2742635476,287.297463611,0.0,348.885089477,398.725816546,8.75512426216,0.0,8.75512426216
 09/08  18:00:00,1089.53547615,41.7058008329,300.656089107,0.0,249.203635341,299.044362409,8.74128628642,0.0,8.74128628642
 09/08  19:00:00,1109.91201573,36.0247566926,316.986084426,0.0,249.203635341,299.044362409,4.3724920275,0.0,4.3724920275
 09/08  20:00:00,982.456585941,32.7815003729,325.207862986,0.0,149.522181205,249.203635341,6.55243971768,0.0,6.55243971768
 09/08  21:00:00,943.33725924,32.4434247147,310.875033886,0.0,149.522181205,249.203635341,2.19133687282,0.0,2.19133687282
 09/08  22:00:00,349.356662153,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892299483,0.0,2.1892299483
 09/08  23:00:00,299.991903065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920868066,0.0,2.18920868066
 09/08  24:00:00,287.76970534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908045688,0.0,2.18908045688
 09/09  01:00:00,237.928979727,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922618311,0.0,2.18922618311
 09/09  02:00:00,237.928979733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909995393,0.0,2.18909995393
 09/09  03:00:00,237.928979797,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924509425,0.0,2.18924509425
 09/09  04:00:00,250.15117754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911901551,0.0,2.18911901551
 09/09  05:00:00,274.596914961,0.0,0.0,0.0,24.9203635341,149.522181205,2.19117479488,0.0,2.19117479488
 09/09  06:00:00,772.97553742,36.5036897912,274.028520115,0.0,49.8407270682,199.362908273,5.3348864377,0.973560560069,4.36132587763
 09/09  07:00:00,747.802227761,32.4914120051,267.588728071,0.0,49.8407270682,199.362908273,8.16269780701,5.96909651213,2.19360129488
 09/09  08:00:00,1022.15215645,35.3258729147,289.495940434,0.0,249.203635341,249.203635341,6.77042453675,0.222008742293,6.54841579445
 09/09  09:00:00,1007.41691322,36.7656389206,309.985002219,0.0,249.203635341,249.203635341,6.56076460436,0.0,6.56076460436
 09/09  10:00:00,961.629360239,37.4967036354,312.356070387,0.0,249.203635341,249.203635341,8.73537840135,0.0,8.73537840135
 09/09  11:00:00,974.087799625,34.6550861833,327.654337777,0.0,249.203635341,249.203635341,6.56514151826,0.0,6.56514151826
 09/09  12:00:00,967.878969559,35.3210990854,320.780837824,0.0,249.203635341,249.203635341,8.73872370637,0.0,8.73872370637
 09/09  13:00:00,963.344952764,34.5845902749,316.983775939,0.0,249.203635341,249.203635341,6.55780804193,0.0,6.55780804193
 09/09  14:00:00,719.165877703,32.6457043141,323.949012806,0.0,74.7610906023,174.442544739,6.54831755295,0.0,6.54831755295
 09/09  15:00:00,721.835489004,32.3981988688,326.867024085,0.0,74.7610906023,174.442544739,4.3695281633,0.0,4.3695281633
 09/09  16:00:00,769.29111203,32.3981988688,325.433408764,0.0,74.7610906023,174.442544739,4.37067971937,0.0,4.37067971937
 09/09  17:00:00,730.437187941,32.3981988688,324.677113636,0.0,24.9203635341,149.522181205,2.19043531202,0.0,2.19043531202
 09/09  18:00:00,296.66765517,0.0,0.0,0.0,24.9203635341,149.522181205,4.36109116081,0.0,4.36109116081
 09/09  19:00:00,306.397925738,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066034431,0.0,2.19066034431
 09/09  20:00:00,323.485258905,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903686168,0.0,2.1903686168
 09/09  21:00:00,299.041758785,0.0,0.0,0.0,24.9203635341,149.522181205,4.36405914546,0.0,4.36405914546
 09/09  22:00:00,274.595573095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923965922,0.0,2.18923965922
 09/09  23:00:00,250.151177362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911373588,0.0,2.18911373588
 09/09  24:00:00,237.928979585,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  01:00:00,237.928533219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853850767,0.0,2.18853850767
 09/10  02:00:00,237.928533694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835509006,0.0,2.18835509006
 09/10  03:00:00,237.928533713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839604688,0.0,2.18839604688
 09/10  04:00:00,250.1507311,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843703897,0.0,2.18843703897
 09/10  05:00:00,274.596469893,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054536432,0.0,2.19054536432
 09/10  06:00:00,314.940251189,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847301434,0.0,2.18847301434
 09/10  07:00:00,296.666313146,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  08:00:00,296.666313662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851465424,0.0,2.18851465424
 09/10  09:00:00,259.999720514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855512965,0.0,2.18855512965
 09/10  10:00:00,211.110929074,0.0,0.0,0.0,24.9203635341,149.522181205,2.188372136,0.0,2.188372136
 09/10  11:00:00,211.11182434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979161908,0.0,2.18979161908
 09/10  12:00:00,467.006684319,14.6477072038,192.841532135,0.0,24.9203635341,149.522181205,2.18995423212,0.0,2.18995423212
 09/10  13:00:00,603.748633751,25.0922687987,293.572837926,0.0,24.9203635341,149.522181205,2.19212239631,0.0,2.19212239631
 09/10  14:00:00,480.307923397,15.6205585422,195.091470218,0.0,24.9203635341,149.522181205,2.18995602253,0.0,2.18995602253
 09/10  15:00:00,431.660608519,12.1234467588,157.077984709,0.0,24.9203635341,149.522181205,2.18856109002,0.0,2.18856109002
 09/10  16:00:00,259.999720544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852769026,0.0,2.18852769026
 09/10  17:00:00,507.42243573,13.1812428058,158.031962485,0.0,24.9203635341,149.522181205,2.18841877001,0.0,2.18841877001
 09/10  18:00:00,602.593163882,17.1567181722,221.571355431,0.0,24.9203635341,149.522181205,2.18853543522,0.0,2.18853543522
 09/10  19:00:00,439.368898578,9.13749925999,99.2180856518,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  20:00:00,323.483918145,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850117144,0.0,2.18850117144
 09/10  21:00:00,299.040865693,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040834307,0.0,2.19040834307
 09/10  22:00:00,274.595126963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853825803,0.0,2.18853825803
 09/10  23:00:00,250.150731602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835532196,0.0,2.18835532196
 09/10  24:00:00,237.928533566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839670105,0.0,2.18839670105
 09/11  01:00:00,287.769709585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917867384,0.0,2.18917867384
 09/11  02:00:00,287.769709557,0.0,0.0,0.0,24.9203635341,199.362908273,2.189057246,0.0,2.189057246
 09/11  03:00:00,287.769709546,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  04:00:00,299.991907318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920816478,0.0,2.18920816478
 09/11  05:00:00,349.358010907,0.0,0.0,0.0,49.8407270682,199.362908273,4.36242873848,0.0,4.36242873848
 09/11  06:00:00,775.9957764,36.584298767,285.666466547,0.0,49.8407270682,199.362908273,11.5564284261,9.36581347351,2.19061495262
 09/11  07:00:00,854.169395139,32.3981988688,284.85208225,0.0,149.522181205,199.362908273,31.4975100423,24.9410862487,6.55642379358
 09/11  08:00:00,1419.29361571,36.6331183963,294.711610369,0.0,448.566543614,448.566543614,13.532464081,0.368811777941,13.163652303
 09/11  09:00:00,1402.65219733,39.1502988596,310.043145459,0.0,448.566543614,448.566543614,13.1763936506,0.0,13.1763936506
 09/11  10:00:00,1369.86952459,42.9530629493,322.002270881,0.0,448.566543614,448.566543614,15.3764170248,0.0,15.3764170248
 09/11  11:00:00,1380.8960893,46.881913259,328.488148679,0.0,448.566543614,448.566543614,15.4149837391,0.0,15.4149837391
 09/11  12:00:00,1330.66794937,44.4373868821,328.268866762,0.0,448.566543614,398.725816546,19.8833019214,0.0,19.8833019214
 09/11  13:00:00,1369.26751405,47.4543077992,312.489438562,0.0,448.566543614,448.566543614,19.8635466332,0.0,19.8635466332
 09/11  14:00:00,1358.48761286,52.0644902866,298.248923206,0.0,448.566543614,448.566543614,13.1579773916,0.0,13.1579773916
 09/11  15:00:00,1368.80133524,52.5592304606,308.297898835,0.0,448.566543614,448.566543614,10.9647326671,0.0,10.9647326671
 09/11  16:00:00,1416.79676326,54.1317098342,305.312537656,0.0,448.566543614,448.566543614,15.4003438276,0.0,15.4003438276
 09/11  17:00:00,1297.98206019,43.1670744269,309.677587055,0.0,348.885089477,398.725816546,10.9402728718,0.0,10.9402728718
 09/11  18:00:00,1125.08160526,34.2764432045,345.757410122,0.0,249.203635341,299.044362409,6.56156311013,0.0,6.56156311013
 09/11  19:00:00,1115.54997976,32.8041342416,330.095983175,0.0,249.203635341,299.044362409,6.54884796023,0.0,6.54884796023
 09/11  20:00:00,986.854178554,32.3981988688,332.032406728,0.0,149.522181205,249.203635341,6.77198743997,0.219565237445,6.55242220253
 09/11  21:00:00,966.401197569,32.3981988688,336.618439445,0.0,149.522181205,249.203635341,9.33431816656,7.14314599364,2.19117217293
 09/11  22:00:00,349.356666793,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891645972,0.0,2.1891645972
 09/11  23:00:00,299.991907553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917866007,0.0,2.18917866007
