Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/11  24:00:00,287.769709784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905750138,0.0,2.18905750138
 09/12  01:00:00,287.769711222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921265875,0.0,2.18921265875
 09/12  02:00:00,287.769711187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909373997,0.0,2.18909373997
 09/12  03:00:00,287.769711141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924750131,0.0,2.18924750131
 09/12  04:00:00,299.991908832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912873183,0.0,2.18912873183
 09/12  05:00:00,349.358012972,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107274661,0.0,2.19107274661
 09/12  06:00:00,792.032918911,36.2434735172,299.992974279,0.0,49.8407270682,199.362908273,44.2405643854,42.0499926231,2.19057176222
 09/12  07:00:00,858.685194494,32.3981988688,289.15425202,0.0,149.522181205,199.362908273,72.3459970263,65.7885283966,6.55746862965
 09/12  08:00:00,1422.46465043,35.1465106414,298.227726459,0.0,448.566543614,448.566543614,26.0964687404,12.9304738648,13.1659948756
 09/12  09:00:00,1422.2763401,37.0306011247,327.689761885,0.0,448.566543614,448.566543614,13.8902461314,0.711415531358,13.1788306001
 09/12  10:00:00,1374.41667771,39.9452917738,323.959992041,0.0,448.566543614,448.566543614,15.3847386866,0.0111159115228,15.3736227751
 09/12  11:00:00,1371.89542723,40.4789803967,320.902098384,0.0,448.566543614,448.566543614,15.4171369766,0.0,15.4171369766
 09/12  12:00:00,1318.67428475,36.1977893878,322.212361258,0.0,448.566543614,398.725816546,22.4672061415,0.37794181982,22.0892643217
 09/12  13:00:00,1358.78407694,42.8160922697,306.636208328,0.0,448.566543614,448.566543614,17.656642512,0.0,17.656642512
 09/12  14:00:00,1386.23451396,42.3064619343,334.819730648,0.0,448.566543614,448.566543614,13.1611265553,0.0,13.1611265553
 09/12  15:00:00,1387.56183755,41.7078572234,339.43462498,0.0,448.566543614,448.566543614,10.9634163376,0.0,10.9634163376
 09/12  16:00:00,1433.32388731,42.6676952525,335.020308669,0.0,448.566543614,448.566543614,17.6001824489,0.0,17.6001824489
 09/12  17:00:00,1313.8291996,38.0539878041,329.803704703,0.0,348.885089477,398.725816546,8.7561097815,0.0,8.7561097815
 09/12  18:00:00,1122.28313327,33.0599765991,343.271028399,0.0,249.203635341,299.044362409,8.74161373269,0.0,8.74161373269
 09/12  19:00:00,1108.22910677,32.3981988688,323.98288305,0.0,249.203635341,299.044362409,4.58970798122,0.217302967361,4.37240501386
 09/12  20:00:00,949.214811889,32.3981988688,301.312649524,0.0,149.522181205,249.203635341,23.2486284325,16.6949252895,6.55370314296
 09/12  21:00:00,902.704848906,32.3981988688,282.736708775,0.0,149.522181205,249.203635341,43.1152899862,40.9239797704,2.19131021575
 09/12  22:00:00,349.356667947,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925441475,0.0,2.18925441475
 09/12  23:00:00,299.991908822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918889118,0.0,2.18918889118
 09/12  24:00:00,287.769711134,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890702324,0.0,2.1890702324
 09/13  01:00:00,287.769712723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922768055,0.0,2.18922768055
 09/13  02:00:00,287.76971275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911131827,0.0,2.18911131827
 09/13  03:00:00,287.7697128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926804748,0.0,2.18926804748
 09/13  04:00:00,299.991910544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915186136,0.0,2.18915186136
 09/13  05:00:00,349.358015083,0.0,0.0,0.0,49.8407270682,199.362908273,2.19123308128,0.0,2.19123308128
 09/13  06:00:00,425.435306946,35.6633744431,0.0,0.0,49.8407270682,199.362908273,99.3135666452,94.9523565742,4.36121007099
 09/13  07:00:00,512.974984392,32.3981988688,0.000369320787606,0.0,149.522181205,199.362908273,64.1139086995,57.5556457813,6.55826291817
 09/13  08:00:00,1195.64953169,36.5923559176,89.9416917251,0.0,448.566543614,448.566543614,29.9045348122,16.7440970747,13.1604377375
 09/13  09:00:00,1352.86151373,39.9621540366,265.592169052,0.0,448.566543614,448.566543614,17.291251879,4.11918187488,13.1720700041
 09/13  10:00:00,1330.10495404,41.0876808545,287.724345237,0.0,448.566543614,448.566543614,14.385068504,1.20512379694,13.1799447071
 09/13  11:00:00,1365.43757043,41.9754427973,317.861943111,0.0,448.566543614,448.566543614,17.7691578116,0.152032048456,17.6171257632
 09/13  12:00:00,1333.33001344,41.759356007,335.001752941,0.0,448.566543614,398.725816546,19.8990578683,0.0148324088286,19.8842254595
 09/13  13:00:00,1379.05297379,49.581288862,321.635402313,0.0,448.566543614,448.566543614,19.8646710596,0.0,19.8646710596
 09/13  14:00:00,1371.15954194,50.9552751475,310.482408985,0.0,448.566543614,448.566543614,10.9670890307,0.0,10.9670890307
 09/13  15:00:00,1371.24450973,52.6774001969,308.182996656,0.0,448.566543614,448.566543614,13.1565492578,0.0,13.1565492578
 09/13  16:00:00,1418.44186601,54.3757314773,304.663701526,0.0,448.566543614,448.566543614,15.3999315534,0.0,15.3999315534
 09/13  17:00:00,1307.95719073,42.1333167118,319.285105201,0.0,348.885089477,398.725816546,8.75568900326,0.0,8.75568900326
 09/13  18:00:00,1110.91686075,35.6617961988,329.11140606,0.0,249.203635341,299.044362409,8.74244909472,0.0,8.74244909472
 09/13  19:00:00,1095.56202996,33.1878299388,311.600891779,0.0,249.203635341,299.044362409,6.54915566508,0.000243588723477,6.54891207636
 09/13  20:00:00,939.581189756,32.4002830073,292.087162631,0.0,149.522181205,249.203635341,4.38250241478,0.00644913548665,4.37605327929
 09/13  21:00:00,899.634540395,32.3981988688,278.484500285,0.0,149.522181205,249.203635341,7.14563919071,2.78305265026,4.36258654045
 09/13  22:00:00,349.356669513,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892305587,0.0,2.1892305587
 09/13  23:00:00,299.991910404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911451737,0.0,2.18911451737
 09/13  24:00:00,287.769712623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927151989,0.0,2.18927151989
 09/14  01:00:00,287.769714135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916015549,0.0,2.18916015549
 09/14  02:00:00,287.769714181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904650127,0.0,2.18904650127
 09/14  03:00:00,287.769714173,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  04:00:00,299.991911948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920661126,0.0,2.18920661126
 09/14  05:00:00,349.358018344,0.0,0.0,0.0,49.8407270682,199.362908273,4.36247340105,0.0,4.36247340105
 09/14  06:00:00,425.736545661,35.9827233218,0.0,0.0,49.8407270682,199.362908273,72.3342725236,70.1436253535,2.19064717012
 09/14  07:00:00,503.546454938,32.3981988688,0.0,0.0,149.522181205,199.362908273,51.3727101337,44.8150292921,6.55768084155
 09/14  08:00:00,1191.02056517,37.3920291614,74.8993735636,0.0,448.566543614,448.566543614,23.5000680682,10.3351834574,13.1648846108
 09/14  09:00:00,1320.74026807,41.2001447884,230.854872885,0.0,448.566543614,448.566543614,14.7255092092,1.54745978889,13.1780494203
 09/14  10:00:00,1314.31909185,43.4719660469,266.023235528,0.0,448.566543614,448.566543614,15.8241109908,0.448977326156,15.3751336647
 09/14  11:00:00,1343.33411658,45.4775152878,290.43820165,0.0,448.566543614,448.566543614,15.4157763328,0.0,15.4157763328
 09/14  12:00:00,1314.71288046,43.3568271164,311.408094145,0.0,448.566543614,398.725816546,22.0927216364,0.0,22.0927216364
 09/14  13:00:00,1374.20652882,50.1863785417,313.502005018,0.0,448.566543614,448.566543614,17.6562001771,0.0,17.6562001771
 09/14  14:00:00,1364.96876083,51.6478928362,302.811704059,0.0,448.566543614,448.566543614,13.1617815831,0.0,13.1617815831
 09/14  15:00:00,1355.87482189,54.8775231681,290.488580856,0.0,448.566543614,448.566543614,13.1532587912,0.0,13.1532587912
 09/14  16:00:00,1403.75028545,58.8609138837,285.486925844,0.0,448.566543614,448.566543614,15.3997112147,0.0,15.3997112147
 09/14  17:00:00,1288.73347897,52.6128786902,289.581824639,0.0,348.885089477,398.725816546,8.75695113918,0.0,8.75695113918
 09/14  18:00:00,1101.12808209,38.5421483064,315.412310236,0.0,249.203635341,299.044362409,8.74195858984,0.0,8.74195858984
 09/14  19:00:00,1110.88536191,33.7478307991,313.759543991,0.0,249.203635341,299.044362409,4.37284808388,0.0,4.37284808388
 09/14  20:00:00,945.516754548,32.4784094802,293.391236618,0.0,149.522181205,249.203635341,6.55228923541,0.0,6.55228923541
 09/14  21:00:00,902.94081404,32.3981988688,274.852205222,0.0,149.522181205,249.203635341,2.20403119084,0.0129068390625,2.19112435178
 09/14  22:00:00,349.356671148,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926554701,0.0,2.18926554701
 09/14  23:00:00,299.991912001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915080815,0.0,2.18915080815
 09/14  24:00:00,287.769714337,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931088678,0.0,2.18931088678
 09/15  01:00:00,287.769715945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920078097,0.0,2.18920078097
 09/15  02:00:00,287.769716022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908983939,0.0,2.18908983939
 09/15  03:00:00,287.769716023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925302349,0.0,2.18925302349
 09/15  04:00:00,299.991913822,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891422712,0.0,2.1891422712
 09/15  05:00:00,349.358020947,0.0,0.0,0.0,49.8407270682,199.362908273,2.19121186201,0.0,2.19121186201
 09/15  06:00:00,426.025034887,36.2935463989,0.0,0.0,49.8407270682,199.362908273,43.8848414966,39.523653197,4.36118829961
 09/15  07:00:00,503.535197018,32.3981988688,0.0,0.0,149.522181205,199.362908273,35.9350257837,29.3771747437,6.55785104003
 09/15  08:00:00,1278.37070411,39.2493675856,156.53174083,0.0,448.566543614,448.566543614,15.3124797463,2.15031934597,13.1621604003
 09/15  09:00:00,1358.48406402,43.4020840962,259.611671746,0.0,448.566543614,448.566543614,13.26767109,0.0928146716464,13.1748564183
 09/15  10:00:00,1350.98365812,46.1537449456,294.347673578,0.0,448.566543614,448.566543614,13.1830604575,0.0,13.1830604575
 09/15  11:00:00,1373.08524631,46.2439609764,316.326269244,0.0,448.566543614,448.566543614,17.6169730941,0.0,17.6169730941
 09/15  12:00:00,1316.89401141,41.7239242291,314.491304386,0.0,448.566543614,398.725816546,19.8845130208,0.0,19.8845130208
 09/15  13:00:00,1358.13155394,53.1689454106,294.444447892,0.0,448.566543614,448.566543614,19.8657165817,0.0,19.8657165817
 09/15  14:00:00,1354.94325325,54.8786788505,289.55540001,0.0,448.566543614,448.566543614,13.1601995548,0.0,13.1601995548
 09/15  15:00:00,1352.44729698,58.7340654595,283.204497915,0.0,448.566543614,448.566543614,10.9655029845,0.0,10.9655029845
 09/15  16:00:00,1400.28391875,62.3902415466,278.49121866,0.0,448.566543614,448.566543614,17.5997991196,0.0,17.5997991196
 09/15  17:00:00,1283.50059421,56.4250001546,280.536810249,0.0,348.885089477,398.725816546,8.75680821963,0.0,8.75680821963
 09/15  18:00:00,1086.55547913,45.2513543356,294.130493515,0.0,249.203635341,299.044362409,6.56177751043,0.0,6.56177751043
 09/15  19:00:00,1117.82244804,35.1019784903,317.409272293,0.0,249.203635341,299.044362409,6.54900164732,0.0,6.54900164732
 09/15  20:00:00,950.675514204,32.633603041,293.647778169,0.0,149.522181205,249.203635341,6.5538522385,0.0,6.5538522385
 09/15  21:00:00,903.799627421,32.46326222,273.373411908,0.0,149.522181205,249.203635341,2.19120313241,0.0,2.19120313241
 09/15  22:00:00,349.356672906,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919913075,0.0,2.18919913075
 09/15  23:00:00,299.991913787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908764903,0.0,2.18908764903
 09/15  24:00:00,287.769715987,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925115854,0.0,2.18925115854
 09/16  01:00:00,237.928990637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914429156,0.0,2.18914429156
 09/16  02:00:00,237.928990715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931056959,0.0,2.18931056959
 09/16  03:00:00,237.928990619,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920262401,0.0,2.18920262401
 09/16  04:00:00,250.151188467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909471429,0.0,2.18909471429
 09/16  05:00:00,274.596932385,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119716397,0.0,2.19119716397
 09/16  06:00:00,425.616444651,35.8824355491,0.0,0.0,49.8407270682,199.362908273,47.365691444,43.0044614297,4.36123001429
 09/16  07:00:00,403.853294728,32.3981988688,0.0,0.0,49.8407270682,199.362908273,35.8977523868,33.7040353382,2.19371704855
 09/16  08:00:00,870.602826229,33.937179725,151.791795759,0.0,249.203635341,249.203635341,24.5643637885,18.0153702203,6.54899356824
 09/16  09:00:00,945.579161234,35.4411445085,251.66440439,0.0,249.203635341,249.203635341,16.6150089219,7.87314780953,8.74186111235
 09/16  10:00:00,929.602756557,35.4720696206,282.353081422,0.0,249.203635341,249.203635341,7.90225328083,1.34513832596,6.55711495487
 09/16  11:00:00,960.24027943,36.0748328298,312.386780129,0.0,249.203635341,249.203635341,9.07896365046,0.330670884381,8.74829276608
 09/16  12:00:00,970.570179776,37.4253358148,321.367766476,0.0,249.203635341,249.203635341,6.56022732014,0.0,6.56022732014
 09/16  13:00:00,971.405068831,34.6804598742,324.94798204,0.0,249.203635341,249.203635341,6.55674187224,0.0,6.55674187224
 09/16  14:00:00,720.108940908,33.0866574672,324.451089155,0.0,74.7610906023,174.442544739,6.54906405777,0.0,6.54906405777
 09/16  15:00:00,715.279964174,32.7040875343,320.005534221,0.0,74.7610906023,174.442544739,4.43640585621,0.0668773960773,4.36952846014
 09/16  16:00:00,756.115211738,32.3981988688,312.254895484,0.0,74.7610906023,174.442544739,7.91990124757,3.54850565686,4.37139559071
 09/16  17:00:00,718.508586752,32.3981988688,312.742050155,0.0,24.9203635341,149.522181205,13.2215622992,8.8603506674,4.36121163182
 09/16  18:00:00,296.667669622,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056484569,0.0,2.19056484569
 09/16  19:00:00,314.941607485,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066119174,0.0,2.19066119174
 09/16  20:00:00,323.485274849,0.0,0.0,0.0,24.9203635341,149.522181205,4.36124007271,0.0,4.36124007271
 09/16  21:00:00,299.041777657,0.0,0.0,0.0,24.9203635341,149.522181205,2.19196235172,0.0,2.19196235172
 09/16  22:00:00,274.595583953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922239769,0.0,2.18922239769
 09/16  23:00:00,250.151188411,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911467268,0.0,2.18911467268
 09/16  24:00:00,237.928990636,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928145597,0.0,2.18928145597
 09/17  01:00:00,237.9285425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852793305,0.0,2.18852793305
 09/17  02:00:00,237.928542082,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  03:00:00,237.928542076,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858853119,0.0,2.18858853119
 09/17  04:00:00,250.150740317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842276271,0.0,2.18842276271
 09/17  05:00:00,274.596485545,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074588736,0.0,2.19074588736
 09/17  06:00:00,314.940260444,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850049767,0.0,2.18850049767
 09/17  07:00:00,296.666322911,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856240202,0.0,2.18856240202
 09/17  08:00:00,423.919091491,24.9105041127,53.7000235814,0.0,24.9203635341,149.522181205,2.188578416,0.0,2.188578416
 09/17  09:00:00,503.925999544,21.2259388321,158.206523002,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  10:00:00,527.795338579,25.6522643477,217.626334962,0.0,24.9203635341,149.522181205,2.18859426777,0.0,2.18859426777
 09/17  11:00:00,507.051845716,20.2475053948,204.965339108,0.0,24.9203635341,149.522181205,2.19005086385,0.0,2.19005086385
 09/17  12:00:00,578.786227125,26.1318458269,267.572189674,0.0,24.9203635341,149.522181205,2.19004002474,0.0,2.19004002474
 09/17  13:00:00,554.175998873,22.4506602945,249.511846534,0.0,24.9203635341,149.522181205,4.36441700667,0.0,4.36441700667
 09/17  14:00:00,583.381382747,27.4428282365,270.997305489,0.0,24.9203635341,149.522181205,2.19002875049,0.0,2.19002875049
 09/17  15:00:00,544.5266737,22.1056780362,240.331327342,0.0,24.9203635341,149.522181205,2.18858404791,0.0,2.18858404791
 09/17  16:00:00,613.794861941,25.9334510281,256.23092267,0.0,24.9203635341,149.522181205,2.18859993881,0.0,2.18859993881
 09/17  17:00:00,625.057513874,21.4156796234,241.304340414,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  18:00:00,556.887464211,16.0155397831,180.808919237,0.0,24.9203635341,149.522181205,2.18857061908,0.0,2.18857061908
 09/17  19:00:00,335.816073254,0.408027852172,10.8696301951,0.0,24.9203635341,149.522181205,2.18854089275,0.0,2.18854089275
 09/17  20:00:00,323.483927233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806886076,0.0,2.18806886076
 09/17  21:00:00,299.040880838,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061607243,0.0,2.19061607243
 09/17  22:00:00,274.595135963,0.0,0.0,0.0,24.9203635341,149.522181205,2.188452931,0.0,2.188452931
 09/17  23:00:00,250.150740041,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851424631,0.0,2.18851424631
 09/17  24:00:00,237.928541929,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/18  01:00:00,287.769721123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908504812,0.0,2.18908504812
 09/18  02:00:00,287.76972111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925841625,0.0,2.18925841625
 09/18  03:00:00,287.769721148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915635221,0.0,2.18915635221
 09/18  04:00:00,299.991919049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932974978,0.0,2.18932974978
 09/18  05:00:00,349.358029261,0.0,0.0,0.0,49.8407270682,199.362908273,4.36252928841,0.0,4.36252928841
 09/18  06:00:00,423.703860177,33.9496906242,0.0,0.0,49.8407270682,199.362908273,72.9391084129,70.7484668443,2.19064156863
 09/18  07:00:00,503.546897691,32.3981988688,0.0,0.0,149.522181205,199.362908273,52.0313545202,45.4730790892,6.55827543093
 09/18  08:00:00,1294.8667667,34.4730520471,180.169691148,0.0,448.566543614,448.566543614,19.9420405372,6.77736527281,13.1646752644
 09/18  09:00:00,1328.05165864,37.4084802659,243.098102997,0.0,448.566543614,448.566543614,14.0440142274,0.86613624834,13.177877979
 09/18  10:00:00,1320.59302915,41.1358818647,273.943351641,0.0,448.566543614,448.566543614,15.4907104804,0.111520214605,15.3791902657
 09/18  11:00:00,1357.4665517,43.7038424443,303.247648036,0.0,448.566543614,448.566543614,15.4172998638,0.0,15.4172998638
 09/18  12:00:00,1305.92862817,41.7618099904,303.487977131,0.0,448.566543614,398.725816546,22.0941029828,0.0,22.0941029828
 09/18  13:00:00,1350.45639485,47.8751248998,292.063051688,0.0,448.566543614,448.566543614,19.8655700489,0.0,19.8655700489
 09/18  14:00:00,1349.3757118,46.7364631022,292.130033921,0.0,448.566543614,448.566543614,10.9719498692,0.0,10.9719498692
 09/18  15:00:00,1349.30426006,49.2567317698,289.538771757,0.0,448.566543614,448.566543614,13.1565505218,0.0,13.1565505218
 09/18  16:00:00,1398.18667248,55.7242166797,283.05994897,0.0,448.566543614,448.566543614,15.4025169021,0.0,15.4025169021
 09/18  17:00:00,1282.09830026,49.5892489464,285.970237359,0.0,348.885089477,398.725816546,8.75707676693,0.0,8.75707676693
 09/18  18:00:00,1091.55515882,35.3412295301,312.258592829,0.0,249.203635341,299.044362409,8.74321298782,0.0,8.74321298782
 09/18  19:00:00,1100.30613805,33.5424295171,307.790432905,0.0,249.203635341,299.044362409,6.54873681241,0.0,6.54873681241
 09/18  20:00:00,933.882061029,32.4387126548,285.326776842,0.0,149.522181205,249.203635341,4.37631828848,0.0,4.37631828848
 09/18  21:00:00,888.990118589,32.3981988688,266.781043006,0.0,149.522181205,249.203635341,4.53330226068,0.170519863192,4.36278239749
 09/18  22:00:00,349.356678004,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933108164,0.0,2.18933108164
 09/18  23:00:00,299.99191882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922931295,0.0,2.18922931295
 09/18  24:00:00,287.769721062,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912752946,0.0,2.18912752946
 09/19  01:00:00,287.769722906,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930659663,0.0,2.18930659663
 09/19  02:00:00,287.769722815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920759194,0.0,2.18920759194
 09/19  03:00:00,287.769722846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910866252,0.0,2.18910866252
 09/19  04:00:00,299.991920664,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  05:00:00,349.358031879,0.0,0.0,0.0,49.8407270682,199.362908273,4.36291974491,0.0,4.36291974491
 09/19  06:00:00,538.136104556,36.2116505568,55.3473001518,0.0,49.8407270682,199.362908273,36.0426681859,33.8521528248,2.19051536106
 09/19  07:00:00,616.630259011,32.3981988688,54.8673026187,0.0,149.522181205,199.362908273,35.9661525461,29.4083332318,6.55781931429
 09/19  08:00:00,1322.93485092,38.6507502864,202.141168351,0.0,448.566543614,448.566543614,14.6553627462,1.4870215513,13.1683411949
 09/19  09:00:00,1345.79558539,43.4731790673,253.1585337,0.0,448.566543614,448.566543614,15.3743904219,0.0,15.3743904219
 09/19  10:00:00,1331.0593124,48.049698084,280.457886179,0.0,448.566543614,448.566543614,13.1799450411,0.0,13.1799450411
 09/19  11:00:00,1342.89147983,50.8462500211,288.716431782,0.0,448.566543614,448.566543614,17.6191713642,0.0,17.6191713642
 09/19  12:00:00,1292.52480164,46.1187632072,292.454957929,0.0,448.566543614,398.725816546,19.8887917871,0.0,19.8887917871
 09/19  13:00:00,1332.94831589,52.8645623337,275.308339377,0.0,448.566543614,448.566543614,19.8653416548,0.0,19.8653416548
 09/19  14:00:00,1329.41202113,54.6650704757,269.659112134,0.0,448.566543614,448.566543614,13.1607359345,0.0,13.1607359345
 09/19  15:00:00,1329.83502839,59.9029733208,265.022740976,0.0,448.566543614,448.566543614,10.9672590709,0.0,10.9672590709
 09/19  16:00:00,1378.46130229,65.8852278592,259.418622504,0.0,448.566543614,448.566543614,16.6102192426,0.0,16.6102192426
 09/19  17:00:00,1263.41485088,55.7773164514,266.993025136,0.0,348.885089477,398.725816546,9.74351679641,0.0,9.74351679641
 09/19  18:00:00,1073.37072919,37.0557861458,295.188903725,0.0,249.203635341,299.044362409,6.56287100412,0.0,6.56287100412
 09/19  19:00:00,1062.68221554,34.1164555861,272.265100958,0.0,249.203635341,299.044362409,6.54918327661,0.0,6.54918327661
 09/19  20:00:00,880.230486288,32.6095373471,235.578146625,0.0,149.522181205,249.203635341,6.55373014558,0.0,6.55373014558
 09/19  21:00:00,838.006965385,32.4068913714,219.090952677,0.0,149.522181205,249.203635341,2.37341665482,0.181997447043,2.19141920777
 09/19  22:00:00,349.356679744,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930151127,0.0,2.18930151127
 09/19  23:00:00,299.991920654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931173123,0.0,2.18931173123
 09/19  24:00:00,287.769722864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921305152,0.0,2.18921305152
 09/20  01:00:00,287.769724847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911800689,0.0,2.18911800689
 09/20  02:00:00,287.769724855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929864328,0.0,2.18929864328
 09/20  03:00:00,287.769724845,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920284694,0.0,2.18920284694
 09/20  04:00:00,299.99192273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910712217,0.0,2.18910712217
 09/20  05:00:00,349.358034912,0.0,0.0,0.0,49.8407270682,199.362908273,2.19151808807,0.0,2.19151808807
 09/20  06:00:00,434.448952384,36.1454189842,0.0,0.0,49.8407270682,199.362908273,83.0040333705,78.6424274706,4.36160589997
 09/20  07:00:00,503.556258908,32.3981988688,0.0,0.0,149.522181205,199.362908273,64.9381168023,58.3798135123,6.55830328992
 09/20  08:00:00,1065.3568123,36.535561251,0.0233591019125,0.0,448.566543614,448.566543614,23.538202124,10.3721069412,13.1660951827
 09/20  09:00:00,1218.23206772,40.5910913505,133.914753931,0.0,448.566543614,448.566543614,14.1415079079,0.96369510383,13.1778128041
 09/20  10:00:00,1234.41518244,39.8473237895,196.385379511,0.0,448.566543614,448.566543614,15.5210573578,0.141392275896,15.3796650819
 09/20  11:00:00,1258.54693368,43.0442264348,215.258454887,0.0,448.566543614,448.566543614,15.41818948,0.0,15.41818948
 09/20  12:00:00,1245.26395508,44.4244441668,247.81072709,0.0,448.566543614,398.725816546,22.0961343434,0.0,22.0961343434
 09/20  13:00:00,1316.85163929,52.2699859511,260.091700782,0.0,448.566543614,448.566543614,19.8681521533,0.0,19.8681521533
 09/20  14:00:00,1318.79552594,53.7016147502,260.307541037,0.0,448.566543614,448.566543614,10.9698986415,0.0,10.9698986415
 09/20  15:00:00,1320.24406408,57.9337530947,257.390559009,0.0,448.566543614,448.566543614,13.1576238739,0.0,13.1576238739
 09/20  16:00:00,1369.51147765,61.8831865408,253.783360307,0.0,448.566543614,448.566543614,15.4031374467,0.0,15.4031374467
 09/20  17:00:00,1258.21287188,52.6466213762,264.869455726,0.0,348.885089477,398.725816546,10.9410862666,0.0,10.9410862666
 09/20  18:00:00,1049.5774565,35.6035073948,274.208464796,0.0,249.203635341,299.044362409,6.56184930733,0.0,6.56184930733
 09/20  19:00:00,1048.3177761,33.2781494391,249.812057524,0.0,249.203635341,299.044362409,6.54917400924,0.0,6.54917400924
 09/20  20:00:00,873.802218677,32.3981988688,228.376368972,0.0,149.522181205,249.203635341,6.56926756514,0.0161782752208,6.55308928992
 09/20  21:00:00,829.730647555,32.3981988688,211.135973637,0.0,149.522181205,249.203635341,5.93496803981,3.74362853162,2.19133950818
 09/20  22:00:00,349.356681964,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932337595,0.0,2.18932337595
 09/20  23:00:00,299.991922835,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890887791,0.0,2.1890887791
 09/20  24:00:00,287.769724922,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892700265,0.0,2.1892700265
 09/21  01:00:00,287.769726828,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917918892,0.0,2.18917918892
 09/21  02:00:00,287.769726897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898816395,0.0,2.18898816395
 09/21  03:00:00,287.769726758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927106963,0.0,2.18927106963
 09/21  04:00:00,299.991924541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917861875,0.0,2.18917861875
 09/21  05:00:00,349.358037454,0.0,0.0,0.0,49.8407270682,199.362908273,2.19146647296,0.0,2.19146647296
 09/21  06:00:00,707.751475446,36.2162734648,210.83632818,0.0,49.8407270682,199.362908273,39.9014739879,37.710674642,2.19079934582
 09/21  07:00:00,758.709919259,32.3981988688,193.503388676,0.0,149.522181205,199.362908273,35.9564020783,27.218348575,8.73805350333
 09/21  08:00:00,1345.05137771,38.6523662156,222.519490951,0.0,448.566543614,448.566543614,14.8510188662,1.68857815756,13.1624407087
 09/21  09:00:00,1343.11257047,43.263509102,249.913325253,0.0,448.566543614,448.566543614,13.2834142464,0.107956438877,13.1754578075
 09/21  10:00:00,1319.9091816,48.2083129773,269.180438533,0.0,448.566543614,448.566543614,13.1845908127,0.0,13.1845908127
 09/21  11:00:00,1328.38916536,51.3849305666,273.077469028,0.0,448.566543614,448.566543614,17.6208923354,0.0,17.6208923354
 09/21  12:00:00,1274.85502414,46.8463464061,273.291701052,0.0,448.566543614,398.725816546,22.0992190281,0.0,22.0992190281
 09/21  13:00:00,1321.59207595,53.4122433565,263.414495695,0.0,448.566543614,448.566543614,19.324900504,0.0,19.324900504
 09/21  14:00:00,1318.64266599,54.8577810998,258.910544491,0.0,448.566543614,448.566543614,11.5110502878,0.0,11.5110502878
 09/21  15:00:00,1317.97185657,59.1694302964,253.855075975,0.0,448.566543614,448.566543614,13.1563083058,0.0,13.1563083058
 09/21  16:00:00,1368.06134209,64.2809521481,249.905191704,0.0,448.566543614,448.566543614,15.404108451,0.0,15.404108451
 09/21  17:00:00,1253.06458501,54.3605025495,258.082798725,0.0,348.885089477,398.725816546,8.75656958669,0.0,8.75656958669
 09/21  18:00:00,1036.34428357,36.4565818001,260.278485078,0.0,249.203635341,299.044362409,8.7435839479,0.0,8.7435839479
 09/21  19:00:00,1025.54981719,33.553559454,228.478028677,0.0,249.203635341,299.044362409,6.54943516872,0.0,6.54943516872
 09/21  20:00:00,847.811365877,32.4074998005,204.309481409,0.0,149.522181205,249.203635341,6.55262793548,0.0,6.55262793548
 09/21  21:00:00,791.425353748,32.3981988688,174.049957858,0.0,149.522181205,249.203635341,4.07171753291,1.88053763693,2.19117989598
 09/21  22:00:00,349.356683599,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930113374,0.0,2.18930113374
 09/21  23:00:00,299.991924491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920887195,0.0,2.18920887195
 09/21  24:00:00,287.769726771,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891166138,0.0,2.1891166138
 09/22  01:00:00,287.769728679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930681467,0.0,2.18930681467
 09/22  02:00:00,287.769728638,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921750934,0.0,2.18921750934
 09/22  03:00:00,287.769728687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912830384,0.0,2.18912830384
 09/22  04:00:00,299.991926425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931690041,0.0,2.18931690041
 09/22  05:00:00,349.358040575,0.0,0.0,0.0,49.8407270682,199.362908273,2.19133542553,0.0,2.19133542553
 09/22  06:00:00,434.452126518,36.1567712819,0.0,0.0,49.8407270682,199.362908273,69.6395887184,67.4487319739,2.19085674455
 09/22  07:00:00,543.042227203,32.3981988688,10.8540765234,0.0,149.522181205,199.362908273,51.9044628403,43.1663273461,8.7381354942
 09/22  08:00:00,1251.24338586,38.4546033937,132.666030215,0.0,448.566543614,448.566543614,18.2808988999,7.30868118676,10.9722177132
 09/22  09:00:00,1305.57890524,42.837134122,215.045997729,0.0,448.566543614,448.566543614,16.5592342002,1.18802621403,15.3712079862
 09/22  10:00:00,1298.92773028,46.7034287439,250.622005202,0.0,448.566543614,448.566543614,13.4042877022,0.219730309481,13.1845573928
 09/22  11:00:00,1323.82083299,49.6994903342,270.725117109,0.0,448.566543614,448.566543614,17.6212211604,0.0,17.6212211604
 09/22  12:00:00,1277.70014638,45.9584545057,277.511334612,0.0,448.566543614,398.725816546,22.1001620076,0.0,22.1001620076
 09/22  13:00:00,1326.91267368,52.6794981585,269.716869316,0.0,448.566543614,448.566543614,19.867158251,0.0,19.867158251
 09/22  14:00:00,1328.20155571,54.5142382544,268.89060954,0.0,448.566543614,448.566543614,10.9744508609,0.0,10.9744508609
 09/22  15:00:00,1333.96473147,50.9127893497,278.46150983,0.0,448.566543614,448.566543614,13.1571150859,0.0,13.1571150859
 09/22  16:00:00,1396.33805701,48.0055737559,296.289978342,0.0,448.566543614,448.566543614,15.4064634685,0.0,15.4064634685
 09/22  17:00:00,1268.14156666,42.8963549373,286.652478652,0.0,348.885089477,398.725816546,10.9425782382,0.000221712655323,10.9423565255
 09/22  18:00:00,1043.13234249,33.7532975216,269.542678798,0.0,249.203635341,299.044362409,6.56240275495,0.0,6.56240275495
 09/22  19:00:00,1060.84943719,32.6328208062,260.801242137,0.0,249.203635341,299.044362409,6.54919776725,0.0,6.54919776725
 09/22  20:00:00,902.340153785,32.3981988688,254.324508927,0.0,149.522181205,249.203635341,11.8207069133,5.26750540254,6.5532015108
 09/22  21:00:00,855.635075775,32.3981988688,232.747251046,0.0,149.522181205,249.203635341,20.1599982607,17.9686350445,2.19136321617
 09/22  22:00:00,349.356685763,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934503221,0.0,2.18934503221
 09/22  23:00:00,299.991926624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911646333,0.0,2.18911646333
 09/22  24:00:00,287.76972875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930535404,0.0,2.18930535404
 09/23  01:00:00,237.929003648,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922129638,0.0,2.18922129638
 09/23  02:00:00,237.929003695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913537564,0.0,2.18913537564
 09/23  03:00:00,237.929003642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932784642,0.0,2.18932784642
 09/23  04:00:00,250.15120138,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924211273,0.0,2.18924211273
 09/23  05:00:00,274.596953176,0.0,0.0,0.0,24.9203635341,149.522181205,2.19154801597,0.0,2.19154801597
 09/23  06:00:00,433.479735881,35.1740927553,0.0,0.0,49.8407270682,199.362908273,83.8502343458,81.6595389559,2.19069538988
 09/23  07:00:00,403.873746806,32.3981988688,0.0,0.0,49.8407270682,199.362908273,66.3228647289,61.9553139197,4.36755080921
 09/23  08:00:00,693.113314888,32.3988100473,11.1148713113,0.0,249.203635341,249.203635341,43.588836714,37.0397100866,6.54912662742
 09/23  09:00:00,836.063433519,32.3981988688,153.951046941,0.0,249.203635341,249.203635341,35.0623577758,26.3188007206,8.74355705518
 09/23  10:00:00,881.212698824,32.3981988688,243.713833142,0.0,249.203635341,249.203635341,23.6299511404,17.0717705322,6.55818060818
 09/23  11:00:00,898.948492912,32.4067440581,257.72561774,0.0,249.203635341,249.203635341,21.2854812278,12.537399618,8.74808160972
 09/23  12:00:00,914.697588869,33.9375590512,268.979619391,0.0,249.203635341,249.203635341,11.0846855055,4.52431112613,6.56037437935
 09/23  13:00:00,933.207868995,35.2811952271,286.149229078,0.0,249.203635341,249.203635341,9.79601867129,1.05853638219,8.7374822891
 09/23  14:00:00,691.05839509,32.6530666256,295.825624586,0.0,74.7610906023,174.442544739,16.0538060547,11.6807928536,4.37301320106
 09/23  15:00:00,697.48179673,32.6230060741,302.286622086,0.0,74.7610906023,174.442544739,6.90811500239,2.53787335302,4.37024164936
 09/23  16:00:00,749.463023315,32.9798763838,305.023575221,0.0,74.7610906023,174.442544739,6.54780363065,0.0,6.54780363065
 09/23  17:00:00,713.062411436,33.557965995,306.139554533,0.0,24.9203635341,149.522181205,6.30317271306,4.11234778659,2.19082492647
 09/23  18:00:00,296.667688167,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076075734,0.0,2.19076075734
 09/23  19:00:00,323.485293009,0.0,0.0,0.0,24.9203635341,149.522181205,4.36150852116,0.0,4.36150852116
 09/23  20:00:00,323.485292399,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056130938,0.0,2.19056130938
 09/23  21:00:00,299.041801637,0.0,0.0,0.0,24.9203635341,149.522181205,4.3639231951,0.0,4.3639231951
 09/23  22:00:00,274.59559696,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916030376,0.0,2.18916030376
 09/23  23:00:00,250.151201369,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  24:00:00,237.929003521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935306018,0.0,2.18935306018
 09/24  01:00:00,237.92855291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852717343,0.0,2.18852717343
 09/24  02:00:00,237.928553274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861190647,0.0,2.18861190647
 09/24  03:00:00,237.928553274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846718235,0.0,2.18846718235
 09/24  04:00:00,250.150750733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855240456,0.0,2.18855240456
 09/24  05:00:00,274.596504132,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076863961,0.0,2.19076863961
 09/24  06:00:00,323.483937608,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844977425,0.0,2.18844977425
 09/24  07:00:00,296.66633275,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  08:00:00,333.087773626,18.0080646792,8.7573221522,0.0,24.9203635341,149.522181205,2.1886125771,0.0,2.1886125771
 09/24  09:00:00,483.021745996,25.4625044293,139.022035134,0.0,24.9203635341,149.522181205,2.18862159919,0.0,2.18862159919
 09/24  10:00:00,453.174240212,20.7640206208,164.667589797,0.0,24.9203635341,149.522181205,2.18861520172,0.0,2.18861520172
 09/24  11:00:00,519.078627934,24.443517887,221.317979847,0.0,24.9203635341,149.522181205,2.19008398588,0.0,2.19008398588
 09/24  12:00:00,506.028700915,22.1912092387,203.559008221,0.0,24.9203635341,149.522181205,2.19009767773,0.0,2.19009767773
 09/24  13:00:00,557.330635002,27.6552812255,245.266430874,0.0,24.9203635341,149.522181205,4.36469371324,0.0,4.36469371324
 09/24  14:00:00,509.805578506,23.2797469671,206.146984396,0.0,24.9203635341,149.522181205,2.19009668414,0.0,2.19009668414
 09/24  15:00:00,556.894677203,27.1594912632,251.112789121,0.0,24.9203635341,149.522181205,2.18861562989,0.0,2.18861562989
 09/24  16:00:00,558.539379747,21.7461149599,211.229565088,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  17:00:00,635.638129106,25.7501992052,245.823513117,0.0,24.9203635341,149.522181205,2.18860931719,0.0,2.18860931719
 09/24  18:00:00,506.364805732,15.1592820227,150.46874976,0.0,24.9203635341,149.522181205,2.18819875636,0.0,2.18819875636
 09/24  19:00:00,323.483937734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854974439,0.0,2.18854974439
 09/24  20:00:00,323.48393736,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  21:00:00,299.040899862,0.0,0.0,0.0,24.9203635341,149.522181205,4.36149152539,0.0,4.36149152539
 09/24  22:00:00,274.595146146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853124781,0.0,2.18853124781
 09/24  23:00:00,250.150750327,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  24:00:00,237.928552964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861672257,0.0,2.18861672257
 09/25  01:00:00,287.769734723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931964923,0.0,2.18931964923
 09/25  02:00:00,287.769734723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924069794,0.0,2.18924069794
 09/25  03:00:00,287.769734784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916187393,0.0,2.18916187393
 09/25  04:00:00,299.991932586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936258302,0.0,2.18936258302
 09/25  05:00:00,349.358050587,0.0,0.0,0.0,49.8407270682,199.362908273,2.1915403525,0.0,2.1915403525
 09/25  06:00:00,461.399867072,33.4065739023,10.6093666919,0.0,49.8407270682,199.362908273,102.319583616,97.9578180895,4.36176552659
 09/25  07:00:00,577.775788111,32.3981988688,17.2998845685,0.0,149.522181205,199.362908273,67.6763645421,61.1174726048,6.55889193733
 09/25  08:00:00,1250.41018897,33.6722865586,136.517467392,0.0,448.566543614,448.566543614,25.1718777527,12.0038559821,13.1680217705
 09/25  09:00:00,1303.44859305,36.1867621036,218.601349972,0.0,448.566543614,448.566543614,14.6941336687,1.51285184407,13.1812818246
 09/25  10:00:00,1296.30194142,40.3643637912,253.495565791,0.0,448.566543614,448.566543614,15.8427898405,0.462144072739,15.3806457678
 09/25  11:00:00,1326.04125679,42.6477930979,279.439552398,0.0,448.566543614,448.566543614,17.6258448228,0.0,17.6258448228
 09/25  12:00:00,1279.1654641,40.0433881242,284.611247436,0.0,448.566543614,398.725816546,19.8940304937,0.0,19.8940304937
 09/25  13:00:00,1323.91826397,45.2541699567,274.079163987,0.0,448.566543614,448.566543614,19.8722251753,0.0,19.8722251753
 09/25  14:00:00,1321.78300998,47.2947174489,269.748171257,0.0,448.566543614,448.566543614,13.1643361316,0.0,13.1643361316
 09/25  15:00:00,1321.19216008,51.2849074071,265.133379168,0.0,448.566543614,448.566543614,13.1562927089,0.0,13.1562927089
 09/25  16:00:00,1373.41978041,56.8366623416,262.912922269,0.0,448.566543614,448.566543614,15.4065800186,0.0,15.4065800186
 09/25  17:00:00,1263.23138669,48.8067243698,273.921544397,0.0,348.885089477,398.725816546,8.7578934065,0.0,8.7578934065
 09/25  18:00:00,1049.88419757,34.9713930845,275.265978001,0.0,249.203635341,299.044362409,8.74425460125,0.0,8.74425460125
 09/25  19:00:00,1050.15135366,33.3571373668,252.122236179,0.0,249.203635341,299.044362409,6.54958115662,0.0,6.54958115662
 09/25  20:00:00,878.555359244,32.4514466613,232.872706717,0.0,149.522181205,249.203635341,6.66314298786,0.110193386827,6.55294960103
 09/25  21:00:00,841.742251842,32.3981988688,221.406004609,0.0,149.522181205,249.203635341,4.29584149108,2.10458381401,2.19125767707
 09/25  22:00:00,349.356691613,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893755944,0.0,2.1893755944
 09/25  23:00:00,299.991932461,0.0,0.0,0.0,24.9203635341,199.362908273,2.189297075,0.0,2.189297075
 09/25  24:00:00,287.769734686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921856441,0.0,2.18921856441
 09/26  01:00:00,287.769736871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914523477,0.0,2.18914523477
 09/26  02:00:00,287.769736808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935003469,0.0,2.18935003469
 09/26  03:00:00,287.769736763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927484227,0.0,2.18927484227
 09/26  04:00:00,299.991934587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919974055,0.0,2.18919974055
 09/26  05:00:00,349.358053524,0.0,0.0,0.0,49.8407270682,199.362908273,2.1915339002,0.0,2.1915339002
 09/26  06:00:00,443.061583614,35.3420996445,0.0,0.0,49.8407270682,199.362908273,76.9760744554,74.7851965756,2.19087787981
 09/26  07:00:00,503.551596493,32.3981988688,0.0,0.0,149.522181205,199.362908273,60.7434642037,52.0049739554,8.73849024834
 09/26  08:00:00,1064.29657088,35.4954251758,0.000442762128294,0.0,448.566543614,448.566543614,28.1985774835,15.032281483,13.1662960006
 09/26  09:00:00,1229.00697622,39.6713821414,145.761615591,0.0,448.566543614,448.566543614,16.5265572424,3.34535092904,13.1812063134
 09/26  10:00:00,1263.94216689,43.8721144093,221.396322924,0.0,448.566543614,448.566543614,16.090914012,0.708375256511,15.3825387555
 09/26  11:00:00,1290.26700523,46.4115887731,243.18729488,0.0,448.566543614,448.566543614,17.6908899044,0.0671094613799,17.623780443
 09/26  12:00:00,1253.00916568,43.3175743618,257.0609125,0.0,448.566543614,398.725816546,19.906367047,0.0111849143144,19.8951821326
 09/26  13:00:00,1324.64792524,49.228153692,271.670806161,0.0,448.566543614,448.566543614,19.8707726477,0.0,19.8707726477
 09/26  14:00:00,1325.06610098,50.9784087355,269.982620968,0.0,448.566543614,448.566543614,13.1642096416,0.0,13.1642096416
 09/26  15:00:00,1320.32209651,55.2463390991,260.387937017,0.0,448.566543614,448.566543614,10.9666653889,0.0,10.9666653889
 09/26  16:00:00,1367.94445879,61.3717806804,252.794081893,0.0,448.566543614,448.566543614,17.6066190029,0.0,17.6066190029
 09/26  17:00:00,1254.22420057,52.2573700533,261.406989734,0.0,348.885089477,398.725816546,8.75746776668,0.0,8.75746776668
 09/26  18:00:00,1037.80502038,35.7438216623,262.449199291,0.0,249.203635341,299.044362409,8.7444688266,0.0,8.7444688266
 09/26  19:00:00,1038.49136286,33.7608924338,239.560055024,0.0,249.203635341,299.044362409,6.54930290789,0.0,6.54930290789
 09/26  20:00:00,866.288108225,32.4899274359,220.781768181,0.0,149.522181205,249.203635341,4.40921345205,0.0340424321541,4.37517101989
 09/26  21:00:00,756.568029041,32.3981988688,140.300669684,0.0,149.522181205,249.203635341,11.3169811886,6.95371900863,4.36326217998
 09/26  22:00:00,349.35669347,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929588461,0.0,2.18929588461
 09/26  23:00:00,299.991934442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922097087,0.0,2.18922097087
 09/26  24:00:00,287.769736754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914608606,0.0,2.18914608606
 09/27  01:00:00,287.769738857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935716867,0.0,2.18935716867
 09/27  02:00:00,287.769738831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928554337,0.0,2.18928554337
 09/27  03:00:00,287.769738863,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892140425,0.0,2.1892140425
 09/27  04:00:00,299.99193674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914264674,0.0,2.18914264674
 09/27  05:00:00,349.358056849,0.0,0.0,0.0,49.8407270682,199.362908273,2.19148654037,0.0,2.19148654037
 09/27  06:00:00,435.931975671,35.7055714053,7.85218224116e-05,0.0,49.8407270682,199.362908273,134.777268357,132.586435178,2.19083317977
 09/27  07:00:00,503.577732821,32.3981988688,0.0,0.0,149.522181205,199.362908273,96.7120353944,87.9735952211,8.73844017331
 09/27  08:00:00,1054.99115048,35.6036938061,0.0,0.0,448.566543614,448.566543614,35.9092238728,22.7417916093,13.1674322634
 09/27  09:00:00,1207.94756581,39.8339455973,124.549102006,0.0,448.566543614,448.566543614,20.1144086789,6.93277767899,13.1816309999
 09/27  10:00:00,1251.72997252,43.8955080743,208.031416446,0.0,448.566543614,448.566543614,16.5455666429,1.16231297758,15.3832536653
 09/27  11:00:00,1297.89037096,46.7128324717,249.196100217,0.0,448.566543614,448.566543614,17.8484887973,0.223512406482,17.6249763908
 09/27  12:00:00,1269.00093151,43.8228764255,271.670098559,0.0,448.566543614,398.725816546,19.9649203456,0.0707790272489,19.8941413183
 09/27  13:00:00,1321.63349806,49.879965057,267.22731531,0.0,448.566543614,448.566543614,19.8729415324,0.0,19.8729415324
 09/27  14:00:00,1319.12272162,51.9117997013,262.402446928,0.0,448.566543614,448.566543614,13.1646701699,0.0,13.1646701699
 09/27  15:00:00,1320.67857925,56.3445558646,259.366620872,0.0,448.566543614,448.566543614,13.156996437,0.0,13.156996437
 09/27  16:00:00,1372.43082972,62.1031638061,256.443274931,0.0,448.566543614,448.566543614,15.4058663956,0.0,15.4058663956
 09/27  17:00:00,1259.75281127,53.7849762425,265.070049866,0.0,348.885089477,398.725816546,8.758695525,0.0,8.758695525
 09/27  18:00:00,1071.23554039,38.646080386,283.339945888,0.0,249.203635341,299.044362409,8.74457715916,0.0,8.74457715916
 09/27  19:00:00,1050.77089865,33.6802055133,253.154001877,0.0,249.203635341,299.044362409,6.54986902376,0.0,6.54986902376
 09/27  20:00:00,808.398114021,32.4128964682,167.143919331,0.0,149.522181205,249.203635341,6.94520072491,0.391489488253,6.55371123666
 09/27  21:00:00,615.27495396,32.3981988688,12.0479212789,0.0,149.522181205,249.203635341,12.5109925264,10.3194980248,2.1914945016
 09/27  22:00:00,349.356696045,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893302486,0.0,2.1893302486
 09/27  23:00:00,299.991936826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925820468,0.0,2.18925820468
 09/27  24:00:00,287.769739052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918704597,0.0,2.18918704597
 09/28  01:00:00,287.769741227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940193281,0.0,2.18940193281
 09/28  02:00:00,287.769741139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933405566,0.0,2.18933405566
 09/28  03:00:00,287.76974112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926630156,0.0,2.18926630156
 09/28  04:00:00,299.991938953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919865119,0.0,2.18919865119
 09/28  05:00:00,349.358060504,0.0,0.0,0.0,49.8407270682,199.362908273,2.19140450587,0.0,2.19140450587
 09/28  06:00:00,434.276144608,35.9651219401,0.0,0.0,49.8407270682,199.362908273,93.4217152773,89.0600421765,4.3616731008
 09/28  07:00:00,503.557642578,32.3981988688,0.0,0.0,149.522181205,199.362908273,66.8427204816,60.2839032726,6.55881720897
 09/28  08:00:00,1121.56061018,36.3599492883,22.5906843568,0.0,448.566543614,448.566543614,28.9244532686,15.7556898755,13.1687633932
 09/28  09:00:00,1211.75767753,40.550367042,128.068692842,0.0,448.566543614,448.566543614,16.6909373481,3.50834012369,13.1825972244
 09/28  10:00:00,1245.97531069,44.2799912325,203.934300293,0.0,448.566543614,448.566543614,16.4165945124,1.03577951118,15.3808150012
 09/28  11:00:00,1290.49990052,47.3026157305,241.971809285,0.0,448.566543614,448.566543614,17.7476880488,0.122952853005,17.6247351958
 09/28  12:00:00,1274.84814572,44.3786873322,276.51615955,0.0,448.566543614,398.725816546,19.8968414773,0.0,19.8968414773
 09/28  13:00:00,1332.34875815,47.3954281113,280.226977185,0.0,448.566543614,448.566543614,19.8789094345,0.0,19.8789094345
 09/28  14:00:00,1335.54743399,45.0106579317,285.722373208,0.0,448.566543614,448.566543614,13.1678071978,0.0,13.1678071978
 09/28  15:00:00,1340.72956655,44.5095832643,291.687697161,0.0,448.566543614,448.566543614,13.1600984601,0.0,13.1600984601
 09/28  16:00:00,1399.53557298,43.7559212963,302.39952001,0.0,448.566543614,448.566543614,15.4086636331,0.0,15.4086636331
 09/28  17:00:00,1285.69220086,37.9066489253,301.246635554,0.0,348.885089477,398.725816546,10.943387809,0.0,10.943387809
 09/28  18:00:00,1074.64272235,32.5908734851,286.333139635,0.0,249.203635341,299.044362409,8.36198944912,1.79886469183,6.56312475729
 09/28  19:00:00,1084.73363309,32.4309977887,279.065242719,0.0,249.203635341,299.044362409,15.9232772191,9.37325691287,6.55002030626
 09/28  20:00:00,922.416503615,32.3981988688,268.065654362,0.0,149.522181205,249.203635341,30.5312911906,23.9780607257,6.55323046491
 09/28  21:00:00,884.15030687,32.3981988688,256.90011949,0.0,149.522181205,249.203635341,42.123647383,37.7610044745,4.3626429085
