Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/28  22:00:00,349.356697928,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/28  23:00:00,299.991938788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940266113,0.0,2.18940266113
 09/28  24:00:00,287.769740956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933521782,0.0,2.18933521782
 09/29  01:00:00,287.769743188,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927159705,0.0,2.18927159705
 09/29  02:00:00,287.76974324,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920749368,0.0,2.18920749368
 09/29  03:00:00,287.769743287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942541764,0.0,2.18942541764
 09/29  04:00:00,299.991941031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936152721,0.0,2.18936152721
 09/29  05:00:00,349.358065128,0.0,0.0,0.0,49.8407270682,199.362908273,4.36295511797,0.0,4.36295511797
 09/29  06:00:00,434.016713647,35.7031811637,0.0,0.0,49.8407270682,199.362908273,94.760809374,92.5700743537,2.19073502028
 09/29  07:00:00,503.560698874,32.3981988688,0.0,0.0,149.522181205,199.362908273,71.0776031704,64.5188992632,6.5587039072
 09/29  08:00:00,1150.45015138,35.5183334798,37.3075889386,0.0,448.566543614,448.566543614,35.4106206633,22.2385559894,13.1720646739
 09/29  09:00:00,1285.46432524,39.128248083,200.847330108,0.0,448.566543614,448.566543614,21.7532705315,6.37629291226,15.3769776192
 09/29  10:00:00,1297.10692606,40.6160978208,256.223631132,0.0,448.566543614,448.566543614,13.9181183366,0.730738237054,13.1873800996
 09/29  11:00:00,1330.15613505,42.3740402906,283.284558631,0.0,448.566543614,448.566543614,17.6312440416,0.00372826800294,17.6275157736
 09/29  12:00:00,1296.85275021,36.6252418201,299.548241871,0.0,448.566543614,398.725816546,22.3449090718,0.238609416499,22.1062996553
 09/29  13:00:00,1365.85063184,41.3812621489,313.950910446,0.0,448.566543614,448.566543614,19.8788377777,0.0,19.8788377777
 09/29  14:00:00,1367.09483675,41.1163990667,315.469081312,0.0,448.566543614,448.566543614,13.1630374108,0.0,13.1630374108
 09/29  15:00:00,1362.58616538,40.8474633542,311.442199514,0.0,448.566543614,448.566543614,10.9666535129,0.0,10.9666535129
 09/29  16:00:00,1409.89859636,40.8117894842,310.533528747,0.0,448.566543614,448.566543614,17.6091947932,0.0,17.6091947932
 09/29  17:00:00,1285.24585881,35.8928974894,308.965400105,0.0,348.885089477,398.725816546,9.25273262727,0.494084587358,8.75864803991
 09/29  18:00:00,1086.42177693,32.3995151761,305.07566378,0.0,249.203635341,299.044362409,23.7861495453,15.0415520418,8.74459750355
 09/29  19:00:00,1076.49671518,32.3981988688,281.568965143,0.0,249.203635341,299.044362409,32.3009223215,25.750629127,6.55029319447
 09/29  20:00:00,814.300287873,32.3981988688,172.69305038,0.0,149.522181205,249.203635341,59.2938216859,52.7399732572,6.55384842875
 09/29  21:00:00,746.552467105,32.3981988688,129.499631593,0.0,149.522181205,249.203635341,68.7962801488,66.6047557563,2.1915243925
 09/29  22:00:00,349.356700336,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935711733,0.0,2.18935711733
 09/29  23:00:00,299.991941125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929266345,0.0,2.18929266345
 09/29  24:00:00,287.769743341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922909108,0.0,2.18922909108
 09/30  01:00:00,237.929018563,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917051993,0.0,2.18917051993
 09/30  02:00:00,237.92901848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939305369,0.0,2.18939305369
 09/30  03:00:00,237.929018432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933300358,0.0,2.18933300358
 09/30  04:00:00,250.151216235,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927305847,0.0,2.18927305847
 09/30  05:00:00,274.596977,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149882502,0.0,2.19149882502
 09/30  06:00:00,432.626083176,34.2877064989,0.0,0.0,49.8407270682,199.362908273,131.263653556,126.901849342,4.3618042142
 09/30  07:00:00,403.936831851,32.3981988688,0.0,0.0,49.8407270682,199.362908273,153.303940928,148.936601026,4.36733990176
 09/30  08:00:00,730.433909864,32.3981988688,37.9724102464,0.0,249.203635341,249.203635341,71.9244427673,67.5512640824,4.37317868492
 09/30  09:00:00,834.583519366,32.4306740131,155.166292244,0.0,249.203635341,249.203635341,47.9450436206,39.1998681799,8.74517544072
 09/30  10:00:00,886.759941277,33.1558381901,251.827965313,0.0,249.203635341,249.203635341,37.4434488987,30.8845267717,6.55892212699
 09/30  11:00:00,919.994225908,35.3606355182,280.642703801,0.0,249.203635341,249.203635341,30.7047207031,21.9549918024,8.74972890078
 09/30  12:00:00,937.304202996,34.7992309801,296.204051845,0.0,249.203635341,249.203635341,21.0092704578,12.2678917153,8.7413787425
 09/30  13:00:00,958.792309375,33.760997015,316.771451963,0.0,249.203635341,249.203635341,11.5121884034,4.95337660736,6.55881179601
 09/30  14:00:00,723.128695941,32.8873104353,329.230196267,0.0,74.7610906023,174.442544739,16.1397612999,9.58957101465,6.55019028524
 09/30  15:00:00,718.523834077,33.1089178364,323.454453183,0.0,74.7610906023,174.442544739,5.23701613967,0.866055153322,4.37096098635
 09/30  16:00:00,770.677400347,33.6654589263,325.552328136,0.0,74.7610906023,174.442544739,6.54804263809,0.0,6.54804263809
 09/30  17:00:00,735.585811429,34.4172636541,327.805207804,0.0,24.9203635341,149.522181205,4.13598154334,1.94521204269,2.19076950065
 09/30  18:00:00,566.673643773,19.3935221685,195.249300885,0.0,24.9203635341,149.522181205,2.19092482182,0.0,2.19092482182
 09/30  19:00:00,403.086211296,5.17580098526,53.4448382328,0.0,24.9203635341,149.522181205,2.19092439786,0.0,2.19092439786
 09/30  20:00:00,323.485313727,0.0,0.0,0.0,24.9203635341,149.522181205,4.36145933217,0.0,4.36145933217
 09/30  21:00:00,299.041827645,0.0,0.0,0.0,24.9203635341,149.522181205,2.19209893983,0.0,2.19209893983
 09/30  22:00:00,274.595611783,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923618317,0.0,2.18923618317
 09/30  23:00:00,250.151216242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917653451,0.0,2.18917653451
 09/30  24:00:00,237.929018391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939961738,0.0,2.18939961738
 10/01  01:00:00,237.928565165,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853746212,0.0,2.18853746212
 10/01  02:00:00,237.92856529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865026604,0.0,2.18865026604
 10/01  03:00:00,237.928565119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853000588,0.0,2.18853000588
 10/01  04:00:00,250.150762545,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  05:00:00,274.596525394,0.0,0.0,0.0,24.9203635341,149.522181205,4.36161001684,0.0,4.36161001684
 10/01  06:00:00,323.483949434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859305103,0.0,2.18859305103
 10/01  07:00:00,305.210011462,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  08:00:00,307.953774047,11.2874288506,0.0,0.0,24.9203635341,149.522181205,2.18862954147,0.0,2.18862954147
 10/01  09:00:00,403.486003926,24.9088395258,60.0584290254,0.0,24.9203635341,149.522181205,2.18858736245,0.0,2.18858736245
 10/01  10:00:00,428.683888704,20.0630809047,143.608472292,0.0,24.9203635341,149.522181205,2.18853886253,0.0,2.18853886253
 10/01  11:00:00,504.387849549,22.9929495042,202.714298237,0.0,24.9203635341,149.522181205,2.19019735251,0.0,2.19019735251
 10/01  12:00:00,514.959255557,21.8860957824,210.873895831,0.0,24.9203635341,149.522181205,2.19017295125,0.0,2.19017295125
 10/01  13:00:00,573.718833131,27.931689314,260.724605971,0.0,24.9203635341,149.522181205,4.36491565648,0.0,4.36491565648
 10/01  14:00:00,558.41374191,23.2395284808,252.816696351,0.0,24.9203635341,149.522181205,2.19019157391,0.0,2.19019157391
 10/01  15:00:00,591.75017482,27.6487837836,279.020074299,0.0,24.9203635341,149.522181205,2.18868410477,0.0,2.18868410477
 10/01  16:00:00,609.072805393,21.7610841567,256.06548183,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  17:00:00,675.510502779,25.9610466764,278.912757372,0.0,24.9203635341,149.522181205,2.1886578253,0.0,2.1886578253
 10/01  18:00:00,629.612294307,20.8165759963,233.040523596,0.0,24.9203635341,149.522181205,2.18867812029,0.0,2.18867812029
 10/01  19:00:00,323.483949833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855748237,0.0,2.18855748237
 10/01  20:00:00,323.483949654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867111022,0.0,2.18867111022
 10/01  21:00:00,299.04092078,0.0,0.0,0.0,24.9203635341,149.522181205,2.19095727904,0.0,2.19095727904
 10/01  22:00:00,274.595158452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862332897,0.0,2.18862332897
 10/01  23:00:00,250.150762533,0.0,0.0,0.0,24.9203635341,149.522181205,2.188503573,0.0,2.188503573
 10/01  24:00:00,237.928564664,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/02  01:00:00,287.769749936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942996268,0.0,2.18942996268
 10/02  02:00:00,287.769749914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937769948,0.0,2.18937769948
 10/02  03:00:00,287.769749926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932559213,0.0,2.18932559213
 10/02  04:00:00,299.991947764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927361101,0.0,2.18927361101
 10/02  05:00:00,349.358075599,0.0,0.0,0.0,49.8407270682,199.362908273,4.36328546183,0.0,4.36328546183
 10/02  06:00:00,431.240185358,32.8866285743,0.0,0.0,49.8407270682,199.362908273,149.882429782,147.691733525,2.19069625713
 10/02  07:00:00,512.140599554,32.3981988688,0.0,0.0,149.522181205,199.362908273,120.829080036,114.270208348,6.55887168755
 10/02  08:00:00,1132.68848512,33.251956994,50.2411270405,0.0,448.566543614,448.566543614,35.0204228344,21.8470032471,13.1734195873
 10/02  09:00:00,1305.70703024,35.6478168146,224.082017562,0.0,448.566543614,448.566543614,20.5901698288,5.2107687855,15.3794010433
 10/02  10:00:00,1302.35191039,39.0978825565,259.902143945,0.0,448.566543614,448.566543614,16.5239894138,1.13844277577,15.385546638
 10/02  11:00:00,1336.37059372,40.0632864382,285.791785313,0.0,448.566543614,448.566543614,17.8840230275,0.256709300438,17.6273137271
 10/02  12:00:00,1288.52940368,39.6809491712,292.622231499,0.0,448.566543614,398.725816546,19.9739214509,0.0744639639486,19.899457487
 10/02  13:00:00,1350.80234237,42.348569302,297.935245107,0.0,448.566543614,448.566543614,19.8798898076,0.0,19.8798898076
 10/02  14:00:00,1351.16065376,44.2866474157,296.364598481,0.0,448.566543614,448.566543614,13.1683819383,0.0,13.1683819383
 10/02  15:00:00,1349.97914109,47.4929108251,291.97728192,0.0,448.566543614,448.566543614,13.1613108395,0.0,13.1613108395
 10/02  16:00:00,1396.39059492,51.9773293824,285.010502816,0.0,448.566543614,448.566543614,15.4115326666,0.0,15.4115326666
 10/02  17:00:00,1286.67929595,43.4350951951,296.705238173,0.0,348.885089477,398.725816546,10.9452509482,0.0,10.9452509482
 10/02  18:00:00,1081.27384969,34.8732130733,297.797250453,0.0,249.203635341,299.044362409,8.74516190744,0.0,8.74516190744
 10/02  19:00:00,1065.42576551,33.182735452,268.650792546,0.0,249.203635341,299.044362409,4.37396588699,0.0,4.37396588699
 10/02  20:00:00,893.133174695,32.4042702668,247.71067061,0.0,149.522181205,249.203635341,7.30896704051,0.754318285752,6.55464875476
 10/02  21:00:00,863.349600101,32.3981988688,243.162387301,0.0,149.522181205,249.203635341,10.6657277601,6.30328757303,4.36244018707
 10/02  22:00:00,349.356706869,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892837415,0.0,2.1892837415
 10/02  23:00:00,299.9919478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923207734,0.0,2.18923207734
 10/02  24:00:00,287.76975003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946437487,0.0,2.18946437487
 10/03  01:00:00,287.769752271,0.0,0.0,0.0,24.9203635341,199.362908273,2.189419623,0.0,2.189419623
 10/03  02:00:00,287.769752224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937155822,0.0,2.18937155822
 10/03  03:00:00,287.769752213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932362667,0.0,2.18932362667
 10/03  04:00:00,299.99195003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927580385,0.0,2.18927580385
 10/03  05:00:00,349.358078646,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139719,0.0,2.19139719
 10/03  06:00:00,740.331788558,35.1043552119,241.855110518,0.0,49.8407270682,199.362908273,39.4754393621,37.2844892072,2.19095015491
 10/03  07:00:00,817.464506541,32.3981988688,240.679692054,0.0,149.522181205,199.362908273,39.0411855484,30.3012113343,8.73997421414
 10/03  08:00:00,1369.33981315,35.0963037202,248.435505871,0.0,448.566543614,448.566543614,14.4029017992,1.23362237701,13.1692794222
 10/03  09:00:00,1367.47043784,41.3727436442,275.218029063,0.0,448.566543614,448.566543614,13.1836559226,0.0,13.1836559226
 10/03  10:00:00,1341.85259209,44.8201524797,294.622257609,0.0,448.566543614,448.566543614,15.3866729615,0.00144026302324,15.3852326984
 10/03  11:00:00,1348.9139995,47.9714598654,298.505502369,0.0,448.566543614,448.566543614,17.6295167587,0.0,17.6295167587
 10/03  12:00:00,1295.45250988,44.1633143379,297.712516349,0.0,448.566543614,398.725816546,22.1111689499,0.0,22.1111689499
 10/03  13:00:00,1339.01682272,50.624242628,283.726254616,0.0,448.566543614,448.566543614,19.8806602125,0.0,19.8806602125
 10/03  14:00:00,1338.92634186,52.7270129076,281.284030701,0.0,448.566543614,448.566543614,13.165031272,0.0,13.165031272
 10/03  15:00:00,1340.75773679,57.9750657388,277.755303018,0.0,448.566543614,448.566543614,10.9689855579,0.0,10.9689855579
 10/03  16:00:00,1390.87627074,63.5082798298,273.411080853,0.0,448.566543614,448.566543614,17.6119117898,0.0,17.6119117898
 10/03  17:00:00,1275.64984392,57.1905407363,277.499598339,0.0,348.885089477,398.725816546,8.75986907826,0.0,8.75986907826
 10/03  18:00:00,1097.08912169,39.3100727194,299.987278813,0.0,249.203635341,299.044362409,8.74541738244,0.0,8.74541738244
 10/03  19:00:00,1085.37536767,34.5066519525,285.232682755,0.0,249.203635341,299.044362409,6.55057302944,0.0,6.55057302944
 10/03  20:00:00,906.557888059,32.8425759598,260.635301034,0.0,149.522181205,249.203635341,6.60691381284,0.0517918662675,6.55512194657
 10/03  21:00:00,860.362654154,32.4002052141,241.736464491,0.0,149.522181205,249.203635341,3.62861870408,1.43714289024,2.19147581384
 10/03  22:00:00,349.356709313,0.0,0.0,0.0,49.8407270682,199.362908273,2.18945259452,0.0,2.18945259452
 10/03  23:00:00,299.991950122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940414555,0.0,2.18940414555
 10/03  24:00:00,287.769752298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935653148,0.0,2.18935653148
 10/04  01:00:00,287.769754659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931362844,0.0,2.18931362844
 10/04  02:00:00,287.769754676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926968142,0.0,2.18926968142
 10/04  03:00:00,287.769754707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922590199,0.0,2.18922590199
 10/04  04:00:00,299.991952492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946759092,0.0,2.18946759092
 10/04  05:00:00,349.358082844,0.0,0.0,0.0,49.8407270682,199.362908273,4.36315463932,0.0,4.36315463932
 10/04  06:00:00,758.028755049,36.7149797521,250.037672927,0.0,49.8407270682,199.362908273,10.9443088745,8.75366966952,2.190639205
 10/04  07:00:00,837.382995239,32.3981988688,255.365943368,0.0,149.522181205,199.362908273,26.0060781297,19.4477337927,6.55834433701
 10/04  08:00:00,1388.46758943,36.8109064307,261.504771788,0.0,448.566543614,448.566543614,13.1974377755,0.023270717765,13.1741670578
 10/04  09:00:00,1388.44356062,45.5052975787,284.21852191,0.0,448.566543614,448.566543614,15.3786587167,0.0,15.3786587167
 10/04  10:00:00,1358.23697803,50.4395042439,297.285746394,0.0,448.566543614,448.566543614,15.3867845868,0.0,15.3867845868
 10/04  11:00:00,1359.34616638,46.1086271033,302.722162183,0.0,448.566543614,448.566543614,17.6303077592,0.0,17.6303077592
 10/04  12:00:00,1318.7479391,40.2789908174,317.789725065,0.0,448.566543614,398.725816546,19.9010417898,0.0,19.9010417898
 10/04  13:00:00,1369.11909046,44.9669745213,313.633535795,0.0,448.566543614,448.566543614,22.0892117526,0.0,22.0892117526
 10/04  14:00:00,1361.25810994,50.9174340415,302.079945966,0.0,448.566543614,448.566543614,10.9729709255,0.0,10.9729709255
 10/04  15:00:00,1131.8862551,45.4042802708,119.931650499,0.0,448.566543614,448.566543614,13.1649475566,0.0,13.1649475566
 10/04  16:00:00,1024.27109886,41.5625159569,0.0,0.0,448.566543614,448.566543614,17.6139420316,0.0,17.6139420316
 10/04  17:00:00,906.359470763,36.513872794,0.0,0.0,348.885089477,398.725816546,9.90546961815,1.14556068746,8.75990893068
 10/04  18:00:00,720.01776903,32.4369612817,0.0,0.0,249.203635341,299.044362409,27.8956056826,19.1498566964,8.74574898624
 10/04  19:00:00,729.717410809,32.3981988688,0.0,0.0,249.203635341,299.044362409,40.6854648867,34.1350682586,6.55039662807
 10/04  20:00:00,580.217607357,32.3981988688,0.0,0.0,149.522181205,249.203635341,70.2762642499,63.7220535469,6.55421070305
 10/04  21:00:00,555.781476324,32.3981988688,0.0,0.0,149.522181205,249.203635341,82.9949180464,80.8033157021,2.19160234433
 10/04  22:00:00,349.356711663,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942697627,0.0,2.18942697627
 10/04  23:00:00,299.991952462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938266627,0.0,2.18938266627
 10/04  24:00:00,287.769754651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933922303,0.0,2.18933922303
 10/05  01:00:00,287.769757044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930115846,0.0,2.18930115846
 10/05  02:00:00,287.769757061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926146811,0.0,2.18926146811
 10/05  03:00:00,287.769757088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922194061,0.0,2.18922194061
 10/05  04:00:00,299.991954839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946862509,0.0,2.18946862509
 10/05  05:00:00,349.35808639,0.0,0.0,0.0,49.8407270682,199.362908273,2.1917472734,0.0,2.1917472734
 10/05  06:00:00,467.216579363,34.8060043501,0.000995380562573,0.0,49.8407270682,199.362908273,353.008395965,348.646665155,4.36173080996
 10/05  07:00:00,512.24989818,32.3981988688,0.0,0.0,149.522181205,199.362908273,266.931816723,260.372125516,6.55969120739
 10/05  08:00:00,1052.92312825,33.4975839741,0.0,0.0,448.566543614,448.566543614,86.573118481,73.3996102747,13.1735082063
 10/05  09:00:00,1019.14837054,36.4112560699,0.0,0.0,448.566543614,448.566543614,57.5011967107,42.1190707869,15.3821259238
 10/05  10:00:00,972.743729835,38.9033079369,0.0,0.0,448.566543614,448.566543614,46.2545438601,30.8658038891,15.3887399711
 10/05  11:00:00,976.147610309,42.3088116241,0.0,0.0,448.566543614,448.566543614,41.3908399188,23.7603365407,17.6305033781
 10/05  12:00:00,925.719541926,41.7168368776,0.0,0.0,448.566543614,398.725816546,43.7491612263,23.8450443552,19.9041168712
 10/05  13:00:00,979.852449027,46.022652845,0.0,0.0,448.566543614,448.566543614,29.3938443136,7.30137688845,22.0924674252
 10/05  14:00:00,1044.11611618,46.7592696586,15.7182739174,0.0,448.566543614,448.566543614,11.6350648355,0.660424290103,10.9746405454
 10/05  15:00:00,1078.94491863,47.6784746104,39.3617035396,0.0,448.566543614,448.566543614,13.1653813057,0.0,13.1653813057
 10/05  16:00:00,1168.80348014,49.233897942,77.731512669,0.0,448.566543614,448.566543614,17.6149863713,0.0,17.6149863713
 10/05  17:00:00,1067.57970065,43.5951749585,94.7338271982,0.0,348.885089477,398.725816546,8.7589882321,0.0,8.7589882321
 10/05  18:00:00,763.86940888,33.5272108275,14.0573373973,0.0,249.203635341,299.044362409,10.556912786,1.81118648019,8.74572630586
 10/05  19:00:00,729.703636145,32.3981988688,0.0,0.0,249.203635341,299.044362409,21.3908719565,14.8400783489,6.55079360761
 10/05  20:00:00,580.207713311,32.3981988688,0.0,0.0,149.522181205,249.203635341,55.6136077875,49.0589478312,6.55465995626
 10/05  21:00:00,555.783379591,32.3981988688,0.0,0.0,149.522181205,249.203635341,83.9581324458,81.7663902788,2.19174216702
 10/05  22:00:00,349.356714033,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942167692,0.0,2.18942167692
 10/05  23:00:00,299.99195489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923847996,0.0,2.18923847996
 10/05  24:00:00,287.769757067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948544953,0.0,2.18948544953
 10/06  01:00:00,287.769759417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945160445,0.0,2.18945160445
 10/06  02:00:00,287.769759381,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894161045,0.0,2.1894161045
 10/06  03:00:00,287.769759368,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893807593,0.0,2.1893807593
 10/06  04:00:00,299.991957173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934553665,0.0,2.18934553665
 10/06  05:00:00,349.358090408,0.0,0.0,0.0,49.8407270682,199.362908273,4.36296114457,0.0,4.36296114457
 10/06  06:00:00,432.885897042,34.4435926164,0.0,0.0,49.8407270682,199.362908273,265.621784397,263.430844874,2.19093952349
 10/06  07:00:00,512.230200872,32.3981988688,0.0,0.0,149.522181205,199.362908273,237.910774456,231.351433399,6.55934105679
 10/06  08:00:00,1051.93057447,32.5204083378,0.0,0.0,448.566543614,448.566543614,65.5012258113,52.3265076162,13.1747181951
 10/06  09:00:00,1017.05561231,34.3240146635,0.0,0.0,448.566543614,448.566543614,49.8446449695,34.4615997865,15.3830451829
 10/06  10:00:00,971.294974092,37.4596338348,0.0,0.0,448.566543614,448.566543614,39.2392687067,23.8511236418,15.3881450649
 10/06  11:00:00,975.580570133,41.7496977164,0.0,0.0,448.566543614,448.566543614,30.5976692348,12.9644864136,17.6331828212
 10/06  12:00:00,1035.74095866,40.9642705715,52.5102502587,0.0,448.566543614,398.725816546,32.6682999458,10.5536888612,22.1146110846
 10/06  13:00:00,1149.81952982,44.2651525732,111.957644493,0.0,448.566543614,448.566543614,21.3726349222,1.49046793709,19.8821669851
 10/06  14:00:00,1231.44316961,45.8507246357,190.36557276,0.0,448.566543614,448.566543614,13.3581376591,0.192204437648,13.1659332214
 10/06  15:00:00,1268.70401874,47.3246943413,224.391649194,0.0,448.566543614,448.566543614,10.9735870678,0.0,10.9735870678
 10/06  16:00:00,1325.38416599,49.8275996186,229.180755469,0.0,448.566543614,448.566543614,17.6130886667,0.000234948226443,17.6128537184
 10/06  17:00:00,1203.0642825,43.825637358,226.230517867,0.0,348.885089477,398.725816546,10.9445658372,0.0,10.9445658372
 10/06  18:00:00,946.042265578,33.8086449357,164.127708382,0.0,249.203635341,299.044362409,7.00670348413,0.441608909471,6.56509457466
 10/06  19:00:00,769.715785639,32.3981988688,11.4037976333,0.0,249.203635341,299.044362409,16.6347574199,10.0845738273,6.55018359261
 10/06  20:00:00,580.199401338,32.3981988688,0.0,0.0,149.522181205,249.203635341,44.1457527896,37.5919557826,6.55379700694
 10/06  21:00:00,555.772693849,32.3981988688,0.0,0.0,149.522181205,249.203635341,71.2652143526,66.9022946852,4.36291966745
 10/06  22:00:00,349.356716091,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926303208,0.0,2.18926303208
 10/06  23:00:00,299.991957057,0.0,0.0,0.0,24.9203635341,199.362908273,2.07008544295,0.0,2.07008544295
 10/06  24:00:00,287.769759267,0.0,0.0,0.0,24.9203635341,199.362908273,0.139065412454,0.0,0.139065412454
 10/07  01:00:00,237.92903461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948442794,0.0,2.18948442794
 10/07  02:00:00,237.929034597,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894531757,0.0,2.1894531757
 10/07  03:00:00,237.929034597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942209553,0.0,2.18942209553
 10/07  04:00:00,250.151232409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939114993,0.0,2.18939114993
 10/07  05:00:00,274.597003405,0.0,0.0,0.0,24.9203635341,149.522181205,4.36334963682,0.0,4.36334963682
 10/07  06:00:00,432.13876063,33.677733833,0.0,0.0,49.8407270682,199.362908273,288.958630019,286.767830053,2.19079996601
 10/07  07:00:00,412.554195814,32.3981988688,0.0,0.0,49.8407270682,199.362908273,246.230885773,241.863494975,4.3673907985
 10/07  08:00:00,653.113858976,32.3981988688,0.0,0.0,249.203635341,249.203635341,112.229670123,105.678272727,6.55139739612
 10/07  09:00:00,621.483476109,32.7557780926,0.0,0.0,249.203635341,249.203635341,69.8687949788,61.1231234405,8.74567153829
 10/07  10:00:00,647.369879749,33.4211536512,39.8038800809,0.0,249.203635341,249.203635341,50.4934887279,43.933056076,6.56043265189
 10/07  11:00:00,804.964619874,36.5476120671,171.952251053,0.0,249.203635341,249.203635341,44.2104000233,35.4575661121,8.75283391124
 10/07  12:00:00,867.471901961,39.1928805039,229.408614689,0.0,249.203635341,249.203635341,37.9636812056,29.2208245512,8.74285665434
 10/07  13:00:00,889.90729336,39.646545475,248.739142043,0.0,249.203635341,249.203635341,27.2971325806,20.7373003802,6.55983220039
 10/07  14:00:00,664.374925182,39.5652173888,270.782485556,0.0,74.7610906023,174.442544739,17.8827571058,11.3318111415,6.55094596431
 10/07  15:00:00,668.953791766,38.7331531375,275.852730083,0.0,74.7610906023,174.442544739,5.65073129733,1.27984732981,4.37088396752
 10/07  16:00:00,720.431269067,37.0610260756,279.622203969,0.0,74.7610906023,174.442544739,8.1569016972,1.6087890406,6.5481126566
 10/07  17:00:00,684.030671593,35.8641970894,282.656227679,0.0,24.9203635341,149.522181205,13.5756613635,11.3849211345,2.190740229
 10/07  18:00:00,459.847035441,12.2806690849,107.208882467,0.0,24.9203635341,149.522181205,2.19092878887,0.0,2.19092878887
 10/07  19:00:00,323.485336647,0.0,0.0,0.0,24.9203635341,149.522181205,4.36183153612,0.0,4.36183153612
 10/07  20:00:00,323.485336094,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070795442,0.0,2.19070795442
 10/07  21:00:00,299.04185758,0.0,0.0,0.0,24.9203635341,149.522181205,4.36450527858,0.0,4.36450527858
 10/07  22:00:00,274.595628106,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943375346,0.0,2.18943375346
 10/07  23:00:00,250.151232475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940313677,0.0,2.18940313677
 10/07  24:00:00,237.929034663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937253875,0.0,2.18937253875
 10/08  01:00:00,237.928577959,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  02:00:00,237.928578233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856113482,0.0,2.18856113482
 10/08  03:00:00,237.92857844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870563586,0.0,2.18870563586
 10/08  04:00:00,250.150776241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861296561,0.0,2.18861296561
 10/08  05:00:00,274.596548162,0.0,0.0,0.0,24.9203635341,149.522181205,2.19106005158,0.0,2.19106005158
 10/08  06:00:00,323.483962998,0.0,0.0,0.0,24.9203635341,149.522181205,2.188625824,0.0,2.188625824
 10/08  07:00:00,305.21002529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871241221,0.0,2.18871241221
 10/08  08:00:00,347.766376119,7.16663096861,29.2272209555,0.0,24.9203635341,149.522181205,2.18873874827,0.0,2.18873874827
 10/08  09:00:00,442.72920199,17.5184312566,127.431007047,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  10:00:00,447.515199077,20.0626539055,169.551322739,0.0,24.9203635341,149.522181205,2.18872966337,0.0,2.18872966337
 10/08  11:00:00,266.833416736,4.35974528092,40.4021311965,0.0,24.9203635341,149.522181205,2.19028048652,0.0,2.19028048652
 10/08  12:00:00,211.111891879,0.0,0.0,0.0,24.9203635341,149.522181205,4.36010056945,0.0,4.36010056945
 10/08  13:00:00,268.028706064,4.35974528092,41.3939434921,0.0,24.9203635341,149.522181205,2.19239936284,0.0,2.19239936284
 10/08  14:00:00,490.215706005,21.3208316066,205.083993512,0.0,24.9203635341,149.522181205,2.19012919889,0.0,2.19012919889
 10/08  15:00:00,394.386797029,13.0792358427,136.539011279,0.0,24.9203635341,149.522181205,2.18875864034,0.0,2.18875864034
 10/08  16:00:00,259.999765264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866626088,0.0,2.18866626088
 10/08  17:00:00,296.666358637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857349602,0.0,2.18857349602
 10/08  18:00:00,313.753691752,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871873617,0.0,2.18871873617
 10/08  19:00:00,323.4839625,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  20:00:00,323.483962695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862656129,0.0,2.18862656129
 10/08  21:00:00,299.040944317,0.0,0.0,0.0,24.9203635341,149.522181205,4.3618180557,0.0,4.3618180557
 10/08  22:00:00,274.595171392,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  23:00:00,250.150776081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854635814,0.0,2.18854635814
 10/08  24:00:00,237.928578445,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869171459,0.0,2.18869171459
 10/09  01:00:00,237.928580429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860437016,0.0,2.18860437016
 10/09  02:00:00,237.928580263,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875339942,0.0,2.18875339942
 10/09  03:00:00,237.928579894,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  04:00:00,250.150777832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866482582,0.0,2.18866482582
 10/09  05:00:00,274.59655222,0.0,0.0,0.0,24.9203635341,149.522181205,4.36191791407,0.0,4.36191791407
 10/09  06:00:00,323.483964546,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  07:00:00,305.210027038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859680993,0.0,2.18859680993
 10/09  08:00:00,296.666360633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874656522,0.0,2.18874656522
 10/09  09:00:00,259.999767214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865844252,0.0,2.18865844252
 10/09  10:00:00,211.11097587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857031844,0.0,2.18857031844
 10/09  11:00:00,211.111894518,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020273541,0.0,2.19020273541
 10/09  12:00:00,211.111894356,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014553116,0.0,2.19014553116
 10/09  13:00:00,211.113273024,0.0,0.0,0.0,24.9203635341,149.522181205,4.36467539493,0.0,4.36467539493
 10/09  14:00:00,211.111894572,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020643353,0.0,2.19020643353
 10/09  15:00:00,211.110975846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876814414,0.0,2.18876814414
 10/09  16:00:00,259.999766678,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  17:00:00,296.666360208,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868013389,0.0,2.18868013389
 10/09  18:00:00,322.29736051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859209236,0.0,2.18859209236
 10/09  19:00:00,323.483965021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874205243,0.0,2.18874205243
 10/09  20:00:00,323.483964871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865403514,0.0,2.18865403514
 10/09  21:00:00,299.040947018,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087584438,0.0,2.19087584438
 10/09  22:00:00,274.595173719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867674992,0.0,2.18867674992
 10/09  23:00:00,250.150778023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870832663,0.0,2.18870832663
 10/09  24:00:00,237.928579879,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/10  01:00:00,287.769769035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951875158,0.0,2.18951875158
 10/10  02:00:00,287.76976903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950082794,0.0,2.18950082794
 10/10  03:00:00,287.76976903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948307766,0.0,2.18948307766
 10/10  04:00:00,299.991966836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946545991,0.0,2.18946545991
 10/10  05:00:00,349.358105707,0.0,0.0,0.0,49.8407270682,199.362908273,4.36358026252,0.0,4.36358026252
 10/10  06:00:00,431.790292692,33.1602819406,0.0,0.0,49.8407270682,199.362908273,503.400465391,501.209536595,2.19092879574
 10/10  07:00:00,512.358537739,32.3981988688,0.0,0.0,149.522181205,199.362908273,396.475489793,387.73556152,8.73992827338
 10/10  08:00:00,1051.89042782,32.3981988688,0.0,0.0,448.566543614,448.566543614,168.836840484,155.664682186,13.1721582981
 10/10  09:00:00,1015.15879766,32.3981988688,0.0,0.0,448.566543614,448.566543614,85.7361613554,70.3514580224,15.384703333
 10/10  10:00:00,966.275736301,32.3981988688,0.0,0.0,448.566543614,448.566543614,90.43362229,77.2425415405,13.1910807495
 10/10  11:00:00,966.282473661,32.3981988688,0.0,0.0,448.566543614,448.566543614,101.145952686,81.3066555676,19.8392971184
 10/10  12:00:00,916.454425181,32.3981988688,0.0,0.0,448.566543614,398.725816546,111.810794247,91.9007582965,19.9100359504
 10/10  13:00:00,966.272766645,32.4016919998,0.0,0.0,448.566543614,448.566543614,82.4137516803,60.3183373868,22.0954142935
 10/10  14:00:00,966.586566212,32.7227681986,0.0,0.0,448.566543614,448.566543614,76.0688064238,62.9027449847,13.1660614391
 10/10  15:00:00,966.984197374,33.1199135451,0.0,0.0,448.566543614,448.566543614,77.3833067682,64.2229246031,13.1603821651
 10/10  16:00:00,1016.21481421,33.4578673848,0.0,0.0,448.566543614,448.566543614,78.2044294201,62.7885205622,15.4159088579
 10/10  17:00:00,902.277218401,32.3981988688,0.0,0.0,348.885089477,398.725816546,55.4827960602,44.5363933959,10.9464026644
 10/10  18:00:00,728.584042634,32.3981988688,0.0,0.0,249.203635341,299.044362409,106.867835716,98.1214097505,8.74642596577
 10/10  19:00:00,729.801816854,32.3981988688,0.0,0.0,249.203635341,299.044362409,147.019486655,142.645647773,4.37383888231
 10/10  20:00:00,580.330061739,32.3981988688,0.0,0.0,149.522181205,249.203635341,214.288778185,207.732726882,6.55605130327
 10/10  21:00:00,555.896536464,32.3981988688,0.0,0.0,149.522181205,249.203635341,232.063304532,227.699834933,4.36346959956
 10/10  22:00:00,349.356725995,0.0,0.0,0.0,49.8407270682,199.362908273,2.189401543,0.0,2.189401543
 10/10  23:00:00,299.991966891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938433077,0.0,2.18938433077
 10/10  24:00:00,287.7697691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936713468,0.0,2.18936713468
 10/11  01:00:00,287.76977163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935636201,0.0,2.18935636201
 10/11  02:00:00,287.769771631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934323853,0.0,2.18934323853
 10/11  03:00:00,287.769771634,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893302671,0.0,2.1893302671
 10/11  04:00:00,299.99196944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931741113,0.0,2.18931741113
 10/11  05:00:00,349.358109385,0.0,0.0,0.0,49.8407270682,199.362908273,2.19166382786,0.0,2.19166382786
 10/11  06:00:00,431.441097849,32.8894764364,0.0,0.0,49.8407270682,199.362908273,400.922089875,396.559919912,4.36216996229
 10/11  07:00:00,520.853082261,32.3981988688,0.0,0.0,149.522181205,199.362908273,332.263705148,325.703483829,6.560221319
 10/11  08:00:00,1051.86813432,32.3981988688,0.0,0.0,448.566543614,448.566543614,140.976725407,127.799847563,13.1768778435
 10/11  09:00:00,1015.16081155,32.3981988688,0.0,0.0,448.566543614,448.566543614,88.810004238,73.4259659421,15.3840382959
 10/11  10:00:00,966.246662987,32.3981988688,0.0,0.0,448.566543614,448.566543614,55.3975243133,40.0079807585,15.3895435548
 10/11  11:00:00,966.245145738,32.3981988688,0.0,0.0,448.566543614,448.566543614,50.9288750916,33.2919324534,17.6369426383
 10/11  12:00:00,917.754410052,33.7451454952,0.0,0.0,448.566543614,398.725816546,53.414600616,31.2935035823,22.1210970337
 10/11  13:00:00,977.833625387,34.5793797122,0.000387524046346,0.0,448.566543614,448.566543614,33.5008608327,13.6134606621,19.8874001706
 10/11  14:00:00,966.882425562,33.0541190205,0.0,0.0,448.566543614,448.566543614,30.0552069972,16.8822993253,13.1729076719
 10/11  15:00:00,966.987210304,33.1556043837,0.0,0.0,448.566543614,448.566543614,34.9614163623,21.7941295221,13.1672868402
 10/11  16:00:00,1016.25696258,33.5293244002,0.0,0.0,448.566543614,448.566543614,42.2576586029,24.6396084855,17.6180501173
 10/11  17:00:00,902.266544818,32.3981988688,0.0,0.0,348.885089477,398.725816546,39.401247524,30.6398362342,8.7614112898
 10/11  18:00:00,728.564513324,32.3981988688,0.0,0.0,249.203635341,299.044362409,81.456389884,72.7096988528,8.74669103125
 10/11  19:00:00,729.764204019,32.3981988688,0.0,0.0,249.203635341,299.044362409,100.133872993,93.5834378699,6.55043512356
 10/11  20:00:00,580.275688707,32.3981988688,0.0,0.0,149.522181205,249.203635341,143.265940894,136.711683996,6.55425689776
 10/11  21:00:00,555.843594797,32.3981988688,0.0,0.0,149.522181205,249.203635341,162.944966806,158.581759275,4.36320753042
 10/11  22:00:00,349.356728317,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940890508,0.0,2.18940890508
 10/11  23:00:00,299.99196925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939624444,0.0,2.18939624444
 10/11  24:00:00,287.769771486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938360132,0.0,2.18938360132
 10/12  01:00:00,287.769774056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937879384,0.0,2.18937879384
 10/12  02:00:00,287.76977407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937032046,0.0,2.18937032046
 10/12  03:00:00,287.769774082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936198486,0.0,2.18936198486
 10/12  04:00:00,299.991971893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935375302,0.0,2.18935375302
 10/12  05:00:00,349.358113497,0.0,0.0,0.0,49.8407270682,199.362908273,2.19157396451,0.0,2.19157396451
 10/12  06:00:00,431.451215079,32.8573326438,0.0,0.0,49.8407270682,199.362908273,453.379521546,451.188559854,2.19096169138
 10/12  07:00:00,520.893732244,32.3981988688,0.0,0.0,149.522181205,199.362908273,384.993326692,376.253180668,8.7401460237
 10/12  08:00:00,1051.860098,32.3981988688,0.0,0.0,448.566543614,448.566543614,129.402664685,116.225018071,13.1776466147
 10/12  09:00:00,1015.24617317,32.4956431819,0.0,0.0,448.566543614,448.566543614,72.5324553319,57.1459739493,15.3864813826
 10/12  10:00:00,967.088048646,33.2390566258,0.0,0.0,448.566543614,448.566543614,55.6440382609,40.2507697547,15.3932685062
 10/12  11:00:00,968.927915096,35.0859032624,0.0,0.0,448.566543614,448.566543614,44.2193755083,26.5811672461,17.6382082622
 10/12  12:00:00,921.770639317,37.7646016599,0.0,0.0,448.566543614,398.725816546,48.9147775256,26.7896775435,22.1250999821
 10/12  13:00:00,1106.39911267,39.9514160707,74.3858495697,0.0,448.566543614,448.566543614,30.8838346728,10.9927606999,19.8910739729
 10/12  14:00:00,1203.18484407,40.7404966821,168.022420737,0.0,448.566543614,448.566543614,14.1329309552,0.961303028563,13.1716279266
 10/12  15:00:00,1193.8249975,40.7106541725,158.933812114,0.0,448.566543614,448.566543614,13.1662455976,0.0,13.1662455976
 10/12  16:00:00,1202.29612479,38.9438533725,120.899801537,0.0,448.566543614,448.566543614,17.61886628,0.0,17.61886628
 10/12  17:00:00,1073.51717052,33.3294554293,110.537612602,0.0,348.885089477,398.725816546,9.18686937883,0.425224598885,8.76164477995
 10/12  18:00:00,814.661544081,32.3981988688,37.7815130492,0.0,249.203635341,299.044362409,34.2656832115,25.5194343552,8.74624885632
 10/12  19:00:00,729.735294947,32.3981988688,0.0,0.0,249.203635341,299.044362409,61.5291235537,54.9781967154,6.55092683832
 10/12  20:00:00,580.245982756,32.3981988688,0.0,0.0,149.522181205,249.203635341,102.970429091,96.4136102261,6.55681886492
 10/12  21:00:00,555.819657856,32.3981988688,0.0,0.0,149.522181205,249.203635341,129.838685029,125.475670398,4.36301463087
 10/12  22:00:00,349.356730856,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931347539,0.0,2.18931347539
 10/12  23:00:00,299.991971791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930553701,0.0,2.18930553701
 10/12  24:00:00,287.769774026,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892976125,0.0,2.1892976125
 10/13  01:00:00,287.769776612,0.0,0.0,0.0,24.9203635341,199.362908273,1.89981491057,0.0,1.89981491057
 10/13  02:00:00,287.769776617,0.0,0.0,0.0,24.9203635341,199.362908273,0.3093143396,0.0,0.3093143396
 10/13  03:00:00,287.769776613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958591159,0.0,2.18958591159
 10/13  04:00:00,299.991974411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958207015,0.0,2.18958207015
 10/13  05:00:00,349.358117681,0.0,0.0,0.0,49.8407270682,199.362908273,4.36345072353,0.0,4.36345072353
 10/13  06:00:00,431.687632733,33.1497469271,0.0,0.0,49.8407270682,199.362908273,377.896567866,375.705465564,2.19110230162
 10/13  07:00:00,520.85113537,32.3981988688,0.0,0.0,149.522181205,199.362908273,329.320617312,320.580533499,8.74008381295
 10/13  08:00:00,1051.84333868,32.3981988688,0.0,0.0,448.566543614,448.566543614,107.843087393,94.6650901579,13.1779972349
 10/13  09:00:00,1015.67890487,32.9335349222,0.0,0.0,448.566543614,448.566543614,65.8574092902,50.4702802179,15.3871290722
 10/13  10:00:00,969.10031871,35.2563592178,0.0,0.0,448.566543614,448.566543614,49.1309858505,33.7367926675,15.394193183
 10/13  11:00:00,1038.0638586,38.8075107372,17.6490541792,0.0,448.566543614,448.566543614,40.8968834197,23.2588297485,17.6380536712
 10/13  12:00:00,1057.03740433,39.5632101468,74.4098624057,0.0,448.566543614,398.725816546,45.1144884849,22.9928125669,22.1216759179
 10/13  13:00:00,1232.11164902,41.6117147917,194.56787,0.0,448.566543614,448.566543614,26.9628046522,7.07179775092,19.8910069013
 10/13  14:00:00,1270.17613588,42.6935582819,229.423193605,0.0,448.566543614,448.566543614,13.6956960409,0.52220007161,13.1734959692
 10/13  15:00:00,1273.34345565,44.1654106792,230.667811142,0.0,448.566543614,448.566543614,13.168268274,0.0,13.168268274
 10/13  16:00:00,1328.97332176,47.8214647515,233.719756627,0.0,448.566543614,448.566543614,17.6203415468,0.0,17.6203415468
 10/13  17:00:00,1206.33981647,42.3361943837,230.345760863,0.0,348.885089477,398.725816546,10.9474299815,0.0,10.9474299815
 10/13  18:00:00,947.278526752,33.6723515622,157.153701601,0.0,249.203635341,299.044362409,8.84530790616,2.27929758442,6.56601032174
 10/13  19:00:00,750.999106688,32.4189611592,2.36411175689,0.0,249.203635341,299.044362409,22.5758610152,16.0245757201,6.55128529513
 10/13  20:00:00,580.210991998,32.3981988688,0.0,0.0,149.522181205,249.203635341,57.5240389229,50.9687410387,6.55529788421
 10/13  21:00:00,555.786002011,32.3981988688,0.0,0.0,149.522181205,249.203635341,85.8532725848,81.4894543334,4.36381825139
 10/13  22:00:00,349.356733534,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894213992,0.0,2.1894213992
 10/13  23:00:00,299.991974422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941805987,0.0,2.18941805987
 10/13  24:00:00,287.769776623,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894147243,0.0,2.1894147243
 10/14  01:00:00,237.929052131,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941867952,0.0,2.18941867952
 10/14  02:00:00,237.929052124,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941955788,0.0,2.18941955788
 10/14  03:00:00,237.929052118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942057183,0.0,2.18942057183
 10/14  04:00:00,250.151249916,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942168539,0.0,2.18942168539
 10/14  05:00:00,274.597030975,0.0,0.0,0.0,24.9203635341,149.522181205,2.191959511,0.0,2.191959511
 10/14  06:00:00,431.624253813,33.1289569309,0.0,0.0,49.8407270682,199.362908273,324.494569777,320.132437005,4.36213277154
 10/14  07:00:00,421.14972964,32.3981988688,0.0,0.0,49.8407270682,199.362908273,304.002549666,299.634540611,4.36800905407
 10/14  08:00:00,662.560441008,32.3981988688,0.0,0.0,249.203635341,249.203635341,141.6723788,137.298156847,4.37422195309
 10/14  09:00:00,621.167390552,32.4228350882,0.000453603905129,0.0,249.203635341,249.203635341,88.6390993898,79.8910577236,8.74804166617
 10/14  10:00:00,578.351158368,33.807025749,0.000637986081086,0.0,249.203635341,249.203635341,62.6560485756,53.9151836413,8.74086493431
 10/14  11:00:00,714.823901937,37.4535736124,83.0499078855,0.0,249.203635341,249.203635341,50.0404458793,41.2861053542,8.75434052515
 10/14  12:00:00,840.810502167,39.4438198836,204.339041555,0.0,249.203635341,249.203635341,41.1353173843,34.5722919098,6.56302547447
 10/14  13:00:00,865.481153158,39.6646410656,226.947629519,0.0,249.203635341,249.203635341,36.4702156207,27.7292800642,8.74093555649
 10/14  14:00:00,628.233151505,39.534027704,237.539025048,0.0,74.7610906023,174.442544739,23.8325913967,17.2808146189,6.55177677785
 10/14  15:00:00,637.735749037,39.0617894778,246.534733319,0.0,74.7610906023,174.442544739,9.22625204643,4.85453204612,4.37172000031
 10/14  16:00:00,694.204153356,36.9980579443,255.774316001,0.0,74.7610906023,174.442544739,18.3662924111,11.8169237366,6.54936867441
 10/14  17:00:00,651.460788964,34.5069122418,254.415668616,0.0,24.9203635341,149.522181205,25.3203397748,23.1294787346,2.19086104019
 10/14  18:00:00,322.298755986,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108688299,0.0,2.19108688299
 10/14  19:00:00,323.485361171,0.0,0.0,0.0,24.9203635341,149.522181205,4.36224827827,0.0,4.36224827827
 10/14  20:00:00,323.48536018,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096287504,0.0,2.19096287504
 10/14  21:00:00,299.041889163,0.0,0.0,0.0,24.9203635341,149.522181205,4.36518318509,0.0,4.36518318509
 10/14  22:00:00,274.595645472,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946853944,0.0,2.18946853944
 10/14  23:00:00,250.151249877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946988148,0.0,2.18946988148
 10/14  24:00:00,237.929052082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947122345,0.0,2.18947122345
 10/15  01:00:00,237.928592176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872579535,0.0,2.18872579535
 10/15  02:00:00,237.928591971,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  03:00:00,237.928592169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866295465,0.0,2.18866295465
 10/15  04:00:00,250.150790228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860031868,0.0,2.18860031868
 10/15  05:00:00,274.59657309,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082090738,0.0,2.19082090738
 10/15  06:00:00,323.483976833,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886806368,0.0,2.1886806368
 10/15  07:00:00,313.753705989,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861837484,0.0,2.18861837484
 10/15  08:00:00,296.66637273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879851243,0.0,2.18879851243
 10/15  09:00:00,259.999779234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873645018,0.0,2.18873645018
 10/15  10:00:00,211.110987759,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879514189,0.0,2.18879514189
 10/15  11:00:00,332.553991526,13.4972445409,68.7113102237,0.0,24.9203635341,149.522181205,2.19029628019,0.0,2.19029628019
 10/15  12:00:00,412.490087906,19.7282469469,137.256377856,0.0,24.9203635341,149.522181205,2.19037149266,0.0,2.19037149266
 10/15  13:00:00,423.708321979,18.7148232101,151.111104844,0.0,24.9203635341,149.522181205,4.36545118135,0.0,4.36545118135
 10/15  14:00:00,462.212458524,20.3555865442,180.776433103,0.0,24.9203635341,149.522181205,2.19035986778,0.0,2.19035986778
 10/15  15:00:00,472.627307329,21.5833099604,176.974319788,0.0,24.9203635341,149.522181205,2.18880703063,0.0,2.18880703063
 10/15  16:00:00,422.574642132,13.9336055701,116.143497289,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  17:00:00,296.666372273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874398819,0.0,2.18874398819
 10/15  18:00:00,322.297372532,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868191591,0.0,2.18868191591
 10/15  19:00:00,323.48397707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861985706,0.0,2.18861985706
 10/15  20:00:00,323.483977023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879961416,0.0,2.18879961416
 10/15  21:00:00,299.040968142,0.0,0.0,0.0,24.9203635341,149.522181205,2.19109138252,0.0,2.19109138252
 10/15  22:00:00,274.595185811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863806765,0.0,2.18863806765
 10/15  23:00:00,250.150790209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881775196,0.0,2.18881775196
 10/15  24:00:00,237.928592151,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875568173,0.0,2.18875568173
 10/16  01:00:00,287.769784257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950870518,0.0,2.18950870518
 10/16  02:00:00,287.769784275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951910625,0.0,2.18951910625
 10/16  03:00:00,287.769784289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952963085,0.0,2.18952963085
 10/16  04:00:00,299.991982102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954024336,0.0,2.18954024336
