Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/16  05:00:00,349.358129581,0.0,0.0,0.0,49.8407270682,199.362908273,2.19180829773,0.0,2.19180829773
 10/16  06:00:00,431.176665192,32.7506449584,0.0,0.0,49.8407270682,199.362908273,235.866351259,231.504301691,4.36204956818
 10/16  07:00:00,520.76443064,32.3981988688,0.0,0.0,149.522181205,199.362908273,217.115780439,210.554761756,6.56101868314
 10/16  08:00:00,1051.80946607,32.3981988688,0.0,0.0,448.566543614,448.566543614,64.9213020936,51.7429835892,13.1783185044
 10/16  09:00:00,1076.85108546,32.7165717655,32.3307309969,0.0,448.566543614,448.566543614,45.9387547939,30.5492997298,15.3894550641
 10/16  10:00:00,1242.14196036,36.0521118606,206.51763202,0.0,448.566543614,448.566543614,33.799635435,18.4076645125,15.3919709226
 10/16  11:00:00,1257.91038291,38.4543487632,221.938228494,0.0,448.566543614,448.566543614,25.6969167043,8.0561492382,17.6407674661
 10/16  12:00:00,1228.51916007,37.067471135,243.692937285,0.0,448.566543614,398.725816546,28.9147195502,6.78618811844,22.1285314318
 10/16  13:00:00,1287.42168207,36.3580681718,251.964649498,0.0,448.566543614,448.566543614,23.366956908,1.26300684612,22.1039500618
 10/16  14:00:00,1298.72612013,39.3972567526,259.797310867,0.0,448.566543614,448.566543614,13.2305619072,0.0596432822764,13.1709186249
 10/16  15:00:00,1301.20027712,37.1044766011,264.002246095,0.0,448.566543614,448.566543614,13.2066777039,0.0385927769568,13.1680849269
 10/16  16:00:00,1358.84450553,39.8372225289,269.600015242,0.0,448.566543614,448.566543614,17.6235243391,0.0,17.6235243391
 10/16  17:00:00,1247.80156051,36.4882277587,270.770952745,0.0,348.885089477,398.725816546,8.76319322597,0.0,8.76319322597
 10/16  18:00:00,1055.17344914,32.6533653977,248.075177005,0.0,249.203635341,299.044362409,9.5228028807,0.774379435785,8.74842344492
 10/16  19:00:00,853.779386996,32.3981988688,72.8748832116,0.0,249.203635341,299.044362409,20.5150604048,13.9641495794,6.55091082545
 10/16  20:00:00,580.213110938,32.3981988688,0.0,0.0,149.522181205,249.203635341,60.6323326925,54.0772273286,6.55510536387
 10/16  21:00:00,555.781117716,32.3981988688,0.0,0.0,149.522181205,249.203635341,80.0941781761,75.730530075,4.36364810114
 10/16  22:00:00,349.356741206,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902769667,0.0,2.18902769667
 10/16  23:00:00,299.991982081,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893470876,0.0,2.1893470876
 10/16  24:00:00,287.769784273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935817656,0.0,2.18935817656
 10/17  01:00:00,287.769786888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937673569,0.0,2.18937673569
 10/17  02:00:00,287.769786877,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893921368,0.0,2.1893921368
 10/17  03:00:00,287.769786869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940766054,0.0,2.18940766054
 10/17  04:00:00,299.991984668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942326986,0.0,2.18942326986
 10/17  05:00:00,349.358133831,0.0,0.0,0.0,49.8407270682,199.362908273,2.1919995796,0.0,2.1919995796
 10/17  06:00:00,432.009268479,33.5865016186,0.0,0.0,49.8407270682,199.362908273,233.90741193,229.545170343,4.36224158677
 10/17  07:00:00,520.763626725,32.3981988688,0.0,0.0,149.522181205,199.362908273,217.929152349,211.368447415,6.56070493406
 10/17  08:00:00,1051.84935208,32.4384974891,0.0,0.0,448.566543614,448.566543614,64.770305406,51.5902876596,13.1800177464
 10/17  09:00:00,1021.42466544,33.9857068903,0.000229871908354,0.0,448.566543614,448.566543614,45.6710674952,30.2812175229,15.3898499723
 10/17  10:00:00,1063.48344448,38.1746197903,33.2295800963,0.0,448.566543614,448.566543614,32.6057933711,17.2132150816,15.3925782895
 10/17  11:00:00,1210.05636685,41.5018055282,173.339834033,0.0,448.566543614,448.566543614,27.9646307369,8.11985726689,19.84477347
 10/17  12:00:00,1226.13968396,39.7102442743,238.653295374,0.0,448.566543614,398.725816546,30.4081495695,8.28029637514,22.1278531943
 10/17  13:00:00,1307.53630957,43.5533833338,259.308243719,0.0,448.566543614,448.566543614,20.7368803058,0.84131650571,19.8955638001
 10/17  14:00:00,1311.12582825,44.4922529113,265.952103396,0.0,448.566543614,448.566543614,13.1744026401,0.0,13.1744026401
 10/17  15:00:00,1314.07575952,45.2499256886,267.369267349,0.0,448.566543614,448.566543614,13.1699102577,0.0,13.1699102577
 10/17  16:00:00,1355.19558637,43.3196080281,262.63450632,0.0,448.566543614,448.566543614,17.6236994066,0.0,17.6236994066
 10/17  17:00:00,1220.97186638,37.5505339289,249.084991689,0.0,348.885089477,398.725816546,10.9484693855,0.0,10.9484693855
 10/17  18:00:00,1005.91570878,33.1440368951,206.689488321,0.0,249.203635341,299.044362409,9.15817032031,0.410278872347,8.74789144797
 10/17  19:00:00,864.958867454,32.4248400255,76.4851730225,0.0,249.203635341,299.044362409,17.7755104103,13.4013232466,4.37418716366
 10/17  20:00:00,629.82273218,32.3981988688,11.537136627,0.0,149.522181205,249.203635341,55.9910079502,49.433879245,6.55712870517
 10/17  21:00:00,555.773296826,32.3981988688,0.0,0.0,149.522181205,249.203635341,70.3813231252,66.0177127627,4.36361036246
 10/17  22:00:00,349.356743687,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955261068,0.0,2.18955261068
 10/17  23:00:00,299.991984562,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941974851,0.0,2.18941974851
 10/17  24:00:00,287.769786784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943562053,0.0,2.18943562053
 10/18  01:00:00,287.769789436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945759963,0.0,2.18945759963
 10/18  02:00:00,287.769789444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947776337,0.0,2.18947776337
 10/18  03:00:00,287.769789453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949806202,0.0,2.18949806202
 10/18  04:00:00,299.991987264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951845372,0.0,2.18951845372
 10/18  05:00:00,349.358138633,0.0,0.0,0.0,49.8407270682,199.362908273,4.363640845,0.0,4.363640845
 10/18  06:00:00,432.497540479,34.0700102148,0.0,0.0,49.8407270682,199.362908273,239.497967756,237.30702204,2.19094571571
 10/18  07:00:00,520.765306211,32.3981988688,0.0,0.0,149.522181205,199.362908273,223.582972303,214.842231883,8.74074041995
 10/18  08:00:00,1051.80810099,32.3981988688,0.0,0.0,448.566543614,448.566543614,63.8126237529,50.6328949123,13.1797288406
 10/18  09:00:00,1017.33590291,34.6065053563,0.0,0.0,448.566543614,448.566543614,45.9722128864,30.5818597272,15.3903531592
 10/18  10:00:00,1082.37924479,38.6335382197,60.7875659638,0.0,448.566543614,448.566543614,29.0518684924,13.6570087697,15.3948597228
 10/18  11:00:00,1244.30273752,37.7231143339,210.135889024,0.0,448.566543614,448.566543614,22.3593782092,4.71656026753,17.6428179417
 10/18  12:00:00,1213.30952068,33.2359863436,231.876393702,0.0,448.566543614,398.725816546,35.5490817055,13.4166160536,22.1324656519
 10/18  13:00:00,1271.80143121,35.9469341533,237.373549503,0.0,448.566543614,448.566543614,28.1442807509,6.03837373287,22.105907018
 10/18  14:00:00,1272.32565477,37.834555602,237.289831686,0.0,448.566543614,448.566543614,13.7674750031,0.597420805376,13.1700541977
 10/18  15:00:00,1268.29417367,38.9249284673,233.117400198,0.0,448.566543614,448.566543614,13.16577866,0.0,13.16577866
 10/18  16:00:00,1316.54182802,38.1066393138,233.291051475,0.0,448.566543614,448.566543614,17.6244640617,0.0,17.6244640617
 10/18  17:00:00,1201.90668003,34.5061881541,235.418286185,0.0,348.885089477,398.725816546,8.76332478954,0.0,8.76332478954
 10/18  18:00:00,923.975666189,32.3981988688,127.145906768,0.0,249.203635341,299.044362409,18.7413990984,9.99335698512,8.74804211329
 10/18  19:00:00,865.94936674,32.3981988688,77.1992862587,0.0,249.203635341,299.044362409,40.4758009172,33.9247175396,6.55108337756
 10/18  20:00:00,683.098218962,32.3981988688,53.7590184238,0.0,149.522181205,249.203635341,68.522629679,61.9672294427,6.55540023629
 10/18  21:00:00,555.78776967,32.3981988688,0.0,0.0,149.522181205,249.203635341,89.924157444,85.5603433859,4.36381405817
 10/18  22:00:00,349.356746309,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941819067,0.0,2.18941819067
 10/18  23:00:00,299.991987214,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943899471,0.0,2.18943899471
 10/18  24:00:00,287.769789422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945977491,0.0,2.18945977491
 10/19  01:00:00,287.769792078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948813381,0.0,2.18948813381
 10/19  02:00:00,287.769792178,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950886065,0.0,2.18950886065
 10/19  03:00:00,287.769792065,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895385601,0.0,2.1895385601
 10/19  04:00:00,299.991989884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956389545,0.0,2.18956389545
 10/19  05:00:00,349.358142188,0.0,0.0,0.0,49.8407270682,199.362908273,2.1917110402,0.0,2.1917110402
 10/19  06:00:00,432.433654062,34.0301623503,0.0,0.0,49.8407270682,199.362908273,211.627110157,207.264673723,4.36243643335
 10/19  07:00:00,520.744728022,32.3981988688,0.0,0.0,149.522181205,199.362908273,195.869694908,189.308199344,6.56149556342
 10/19  08:00:00,1051.8099033,32.3981988688,0.0,0.0,448.566543614,448.566543614,68.7692347689,53.3942505127,15.3749842563
 10/19  09:00:00,1015.38730849,32.6593733432,0.0,0.0,448.566543614,448.566543614,42.0628992548,28.8681989736,13.1947002812
 10/19  10:00:00,967.368448762,33.5331792273,0.0,0.0,448.566543614,448.566543614,38.5325644839,23.1360005183,15.3965639656
 10/19  11:00:00,968.493407451,34.6613653954,0.0,0.0,448.566543614,448.566543614,33.7951407874,13.9467115762,19.8484292112
 10/19  12:00:00,917.47781813,33.4825066339,0.0,0.0,448.566543614,398.725816546,35.227734355,13.0944732964,22.1332610586
 10/19  13:00:00,1030.99005483,35.9582191139,13.4505829071,0.0,448.566543614,448.566543614,26.5129543196,4.40619850767,22.1067558119
 10/19  14:00:00,1061.44099476,35.4868614234,34.127548103,0.0,448.566543614,448.566543614,22.6174340036,9.44847030213,13.1689637015
 10/19  15:00:00,1026.88251559,35.6932963051,9.86491489193,0.0,448.566543614,448.566543614,21.6300747249,8.46522394622,13.1648507787
 10/19  16:00:00,1018.65255644,35.9385966175,0.0,0.0,448.566543614,448.566543614,24.3219865774,6.69822027835,17.6237662991
 10/19  17:00:00,903.246060735,33.3983641338,0.0,0.0,348.885089477,398.725816546,12.39063468,3.626635247,8.76399943301
 10/19  18:00:00,737.090358037,32.3981988688,0.0,0.0,249.203635341,299.044362409,58.8562153221,50.1091508695,8.74706445262
 10/19  19:00:00,729.749627869,32.3981988688,0.0,0.0,249.203635341,299.044362409,82.1202033099,75.5685303219,6.55167298798
 10/19  20:00:00,580.24665775,32.3981988688,0.0,0.0,149.522181205,249.203635341,106.554513458,99.9983570879,6.55615636983
 10/19  21:00:00,555.809273307,32.3981988688,0.0,0.0,149.522181205,249.203635341,119.414104255,115.05042527,4.36367898479
 10/19  22:00:00,349.356748891,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964790858,0.0,2.18964790858
 10/19  23:00:00,299.99198983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937634065,0.0,2.18937634065
 10/19  24:00:00,287.769792018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940216727,0.0,2.18940216727
 10/20  01:00:00,287.769794673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943561843,0.0,2.18943561843
 10/20  02:00:00,287.769794668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946583575,0.0,2.18946583575
 10/20  03:00:00,287.769794671,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894961588,0.0,2.1894961588
 10/20  04:00:00,299.991992483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952654999,0.0,2.18952654999
 10/20  05:00:00,349.358146398,0.0,0.0,0.0,49.8407270682,199.362908273,2.19168552888,0.0,2.19168552888
 10/20  06:00:00,432.110581336,33.6189386791,0.0,0.0,49.8407270682,199.362908273,329.318377278,324.955899014,4.36247826396
 10/20  07:00:00,520.81896322,32.3981988688,0.0,0.0,149.522181205,199.362908273,293.940327268,287.378761748,6.56156552082
 10/20  08:00:00,1051.85170155,32.3981988688,0.0,0.0,448.566543614,448.566543614,123.879778044,108.503231551,15.3765464933
 10/20  09:00:00,1015.1415701,32.3981988688,0.0,0.0,448.566543614,448.566543614,62.4185558842,49.2261924531,13.1923634311
 10/20  10:00:00,968.212025502,34.3715853177,0.0,0.0,448.566543614,448.566543614,45.3274848897,29.9307788507,15.396706039
 10/20  11:00:00,1029.87778791,39.6881171737,27.0606913224,0.0,448.566543614,448.566543614,39.7730234805,19.9224247262,19.8505987544
 10/20  12:00:00,1127.72311658,39.5596018367,142.460231874,0.0,448.566543614,398.725816546,44.0310709589,21.8976910283,22.1333799306
 10/20  13:00:00,1233.71728962,42.7267572984,191.780813783,0.0,448.566543614,448.566543614,30.0870121555,7.97656469914,22.1104474563
 10/20  14:00:00,1286.41875785,43.6529175377,240.519255647,0.0,448.566543614,448.566543614,13.7714081207,0.598428046616,13.1729800741
 10/20  15:00:00,1274.60577748,44.8032942082,232.243549716,0.0,448.566543614,448.566543614,13.1708165301,0.0,13.1708165301
 10/20  16:00:00,1338.08981721,46.1582670873,244.257586521,0.0,448.566543614,448.566543614,17.627429951,0.0,17.627429951
 10/20  17:00:00,1222.33552205,39.8584298602,244.646141526,0.0,348.885089477,398.725816546,9.89057591643,0.0,9.89057591643
 10/20  18:00:00,877.23400355,33.1154430991,78.9876075083,0.0,249.203635341,299.044362409,20.7389067591,13.1160331749,7.6228735842
 10/20  19:00:00,729.714217146,32.3981988688,0.0,0.0,249.203635341,299.044362409,35.0073140024,28.455138034,6.55217596834
 10/20  20:00:00,580.222117327,32.3981988688,0.0,0.0,149.522181205,249.203635341,73.7213596014,67.1647436672,6.55661593417
 10/20  21:00:00,555.789792201,32.3981988688,0.0,0.0,149.522181205,249.203635341,93.2163537433,88.8526798653,4.36367387793
 10/20  22:00:00,349.356751698,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895053755,0.0,2.1895053755
 10/20  23:00:00,299.99199257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953606973,0.0,2.18953606973
 10/20  24:00:00,287.769794759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956672075,0.0,2.18956672075
 10/21  01:00:00,237.92907036,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960430987,0.0,2.18960430987
 10/21  02:00:00,237.929070363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963934434,0.0,2.18963934434
 10/21  03:00:00,237.929070375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967448516,0.0,2.18967448516
 10/21  04:00:00,250.151268148,0.0,0.0,0.0,24.9203635341,149.522181205,2.189411025,0.0,2.189411025
 10/21  05:00:00,274.597060585,0.0,0.0,0.0,24.9203635341,149.522181205,4.36351570419,0.0,4.36351570419
 10/21  06:00:00,431.755420491,33.2822220583,0.0,0.0,49.8407270682,199.362908273,302.155497688,299.964690004,2.19080768444
 10/21  07:00:00,429.680369139,32.3981988688,0.0,0.0,49.8407270682,199.362908273,295.02145271,290.652972515,4.36848019474
 10/21  08:00:00,653.129987115,32.3981988688,0.0,0.0,249.203635341,249.203635341,132.285266068,125.732540277,6.55272579081
 10/21  09:00:00,616.427710823,32.3981988688,0.0,0.0,249.203635341,249.203635341,83.88761549,75.1377461853,8.74986930464
 10/21  10:00:00,569.347415485,34.2247422804,0.0,0.0,249.203635341,249.203635341,59.2062371841,52.6446430537,6.56159413046
 10/21  11:00:00,631.593662737,37.5579618324,11.1574386458,0.0,249.203635341,249.203635341,55.681340185,44.7427276382,10.9386125467
 10/21  12:00:00,756.24697647,39.5062267785,119.896863974,0.0,249.203635341,249.203635341,46.5672126597,40.0035148584,6.56369780125
 10/21  13:00:00,877.901634977,39.678093337,234.751853798,0.0,249.203635341,249.203635341,41.6660239169,32.9241488156,8.74187510131
 10/21  14:00:00,643.314720641,39.6011759901,246.84039269,0.0,74.7610906023,174.442544739,31.769279962,25.2173838378,6.55189612423
 10/21  15:00:00,633.467272644,39.3652519464,243.978150596,0.0,74.7610906023,174.442544739,19.5323274841,15.1604019204,4.37192556378
 10/21  16:00:00,679.250494492,37.6663377071,242.135180863,0.0,74.7610906023,174.442544739,26.6058167299,20.0558198372,6.54999689265
 10/21  17:00:00,638.330408334,34.5513598163,243.308591811,0.0,24.9203635341,149.522181205,35.8761104621,33.6850914175,2.19101904467
 10/21  18:00:00,330.84244835,0.0,0.0,0.0,24.9203635341,149.522181205,2.19128548604,0.0,2.19128548604
 10/21  19:00:00,323.485386412,0.0,0.0,0.0,24.9203635341,149.522181205,4.36214326976,0.0,4.36214326976
 10/21  20:00:00,323.485385772,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126532719,0.0,2.19126532719
 10/21  21:00:00,299.041921824,0.0,0.0,0.0,24.9203635341,149.522181205,4.36545683035,0.0,4.36545683035
 10/21  22:00:00,274.595663634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954511968,0.0,2.18954511968
 10/21  23:00:00,250.151268049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958079143,0.0,2.18958079143
 10/21  24:00:00,237.929070272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961641784,0.0,2.18961641784
 10/22  01:00:00,237.928607034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869390675,0.0,2.18869390675
 10/22  02:00:00,237.928606922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866329296,0.0,2.18866329296
 10/22  03:00:00,237.928606669,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  04:00:00,250.15080447,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888793023,0.0,2.1888793023
 10/22  05:00:00,274.596598983,0.0,0.0,0.0,24.9203635341,149.522181205,4.36231976206,0.0,4.36231976206
 10/22  06:00:00,323.483991306,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875171087,0.0,2.18875171087
 10/22  07:00:00,322.297386788,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  08:00:00,296.666387008,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888675829,0.0,2.18888675829
 10/22  09:00:00,266.957420397,6.95762661953,0.0,0.0,24.9203635341,149.522181205,2.18881567732,0.0,2.18881567732
 10/22  10:00:00,226.688508669,15.5775060151,0.0,0.0,24.9203635341,149.522181205,2.18886011395,0.0,2.18886011395
 10/22  11:00:00,331.978795705,20.7811044614,42.3753664475,0.0,24.9203635341,149.522181205,2.19049733578,0.0,2.19049733578
 10/22  12:00:00,434.094737398,27.1165818564,135.563581756,0.0,24.9203635341,149.522181205,2.19050263821,0.0,2.19050263821
 10/22  13:00:00,461.048083988,24.4082222868,164.112837971,0.0,24.9203635341,149.522181205,4.36580262241,0.0,4.36580262241
 10/22  14:00:00,511.156612783,28.7091879958,208.46536779,0.0,24.9203635341,149.522181205,2.19048083047,0.0,2.19048083047
 10/22  15:00:00,476.196222727,24.0425886404,179.073430476,0.0,24.9203635341,149.522181205,2.18886177872,0.0,2.18886177872
 10/22  16:00:00,556.483472027,26.4071215182,207.222084644,0.0,24.9203635341,149.522181205,2.18888125674,0.0,2.18888125674
 10/22  17:00:00,548.337005245,21.4462693706,168.949226122,0.0,24.9203635341,149.522181205,2.1888515678,0.0,2.1888515678
 10/22  18:00:00,427.8486635,9.127518414,67.4706921303,0.0,24.9203635341,149.522181205,2.18879683002,0.0,2.18879683002
 10/22  19:00:00,323.483991289,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  20:00:00,323.483991278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888959063,0.0,2.18888959063
 10/22  21:00:00,299.040994585,0.0,0.0,0.0,24.9203635341,149.522181205,4.36234464615,0.0,4.36234464615
 10/22  22:00:00,274.595200096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876310915,0.0,2.18876310915
 10/22  23:00:00,250.150804379,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  24:00:00,237.928606752,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873334564,0.0,2.18873334564
 10/23  01:00:00,287.769802659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956982945,0.0,2.18956982945
 10/23  02:00:00,287.769802676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961503624,0.0,2.18961503624
 10/23  03:00:00,287.769802706,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966035247,0.0,2.18966035247
 10/23  04:00:00,299.992000548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970573388,0.0,2.18970573388
 10/23  05:00:00,349.35815955,0.0,0.0,0.0,49.8407270682,199.362908273,4.36384652739,0.0,4.36384652739
 10/23  06:00:00,430.949339576,32.3981988688,0.0,0.0,49.8407270682,199.362908273,400.725172307,398.534045627,2.19112667966
 10/23  07:00:00,529.405537472,32.3981988688,0.0,0.0,149.522181205,199.362908273,346.917720215,338.174797978,8.7429222369
 10/23  08:00:00,1051.84256509,32.3981988688,0.0,0.0,448.566543614,448.566543614,107.749332211,94.5664401841,13.1828920267
 10/23  09:00:00,1015.8820322,33.1374417126,0.0,0.0,448.566543614,448.566543614,65.1850367807,49.7910051665,15.3940316142
 10/23  10:00:00,970.75275592,36.9101688289,0.0,0.0,448.566543614,448.566543614,47.4755502107,32.0781490132,15.3974011975
 10/23  11:00:00,1132.29936666,39.4603866732,99.7785314083,0.0,448.566543614,448.566543614,40.5920677908,20.739378715,19.8526890758
 10/23  12:00:00,1202.50446377,39.6784238214,216.900855216,0.0,448.566543614,398.725816546,43.0279607035,20.8903108348,22.1376498687
 10/23  13:00:00,1270.97036232,39.6809491712,233.685575255,0.0,448.566543614,448.566543614,28.4965000574,6.38368348967,22.1128165678
 10/23  14:00:00,1282.72985976,39.7254824396,244.499088792,0.0,448.566543614,448.566543614,13.8523320325,0.67543269603,13.1768993365
 10/23  15:00:00,1291.3355832,41.1573217197,251.063173839,0.0,448.566543614,448.566543614,13.1708528843,0.0,13.1708528843
 10/23  16:00:00,1349.98051463,44.6981166649,256.832939828,0.0,448.566543614,448.566543614,17.6290699591,0.0,17.6290699591
 10/23  17:00:00,1222.62211832,39.3181382448,248.893053705,0.0,348.885089477,398.725816546,10.9509598777,0.0,10.9509598777
 10/23  18:00:00,970.387102444,34.0272726392,171.084327372,0.0,249.203635341,299.044362409,15.5176374379,6.76745108165,8.75018635628
 10/23  19:00:00,753.81390723,32.6986932121,4.82528052567,0.0,249.203635341,299.044362409,30.458683525,23.9069252867,6.55175823839
 10/23  20:00:00,580.223461007,32.3981988688,0.0,0.0,149.522181205,249.203635341,74.212843046,67.656133067,6.55670997895
 10/23  21:00:00,555.797859233,32.3981988688,0.0,0.0,149.522181205,249.203635341,99.989210875,97.7974286185,2.1917822565
 10/23  22:00:00,349.356759802,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967195329,0.0,2.18967195329
 10/23  23:00:00,299.992000592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947588,0.0,2.18947588
 10/23  24:00:00,287.769802748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952188715,0.0,2.18952188715
 10/24  01:00:00,287.769805431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957271291,0.0,2.18957271291
 10/24  02:00:00,287.769805435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962304999,0.0,2.18962304999
 10/24  03:00:00,287.769805459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967349388,0.0,2.18967349388
 10/24  04:00:00,299.992003233,0.0,0.0,0.0,24.9203635341,199.362908273,4.35919732358,0.0,4.35919732358
 10/24  05:00:00,349.358163424,0.0,0.0,0.0,49.8407270682,199.362908273,2.19184115047,0.0,2.19184115047
 10/24  06:00:00,431.770126193,33.2917001646,0.0,0.0,49.8407270682,199.362908273,303.866842362,301.675575878,2.191266484
 10/24  07:00:00,529.367305851,32.3981988688,0.0,0.0,149.522181205,199.362908273,297.030970382,288.287546562,8.74342381999
 10/24  08:00:00,1051.82748876,32.3981988688,0.0,0.0,448.566543614,448.566543614,88.1791741504,74.9944743021,13.1846998483
 10/24  09:00:00,1016.23851091,33.5027704707,0.0,0.0,448.566543614,448.566543614,53.6837233695,38.2892950513,15.3944283183
 10/24  10:00:00,1000.91264819,37.6868725539,10.2252405945,0.0,448.566543614,448.566543614,41.4763182703,23.8797033782,17.5966148921
 10/24  11:00:00,1113.65891229,40.7270907374,80.0332312112,0.0,448.566543614,448.566543614,32.2403510933,14.5905237575,17.6498273358
 10/24  12:00:00,1165.0101988,39.6809491712,179.960916377,0.0,448.566543614,398.725816546,37.0090854626,14.8710448984,22.1380405643
 10/24  13:00:00,1268.98254982,42.4951271268,228.874765278,0.0,448.566543614,448.566543614,24.3924666749,2.27806284819,22.1144038267
 10/24  14:00:00,1278.76774993,43.5563979852,236.110482459,0.0,448.566543614,448.566543614,13.4599842789,0.281338138204,13.1786461407
 10/24  15:00:00,1278.00517855,45.4181162338,233.063669486,0.0,448.566543614,448.566543614,13.1755188505,0.0,13.1755188505
 10/24  16:00:00,1336.98255245,49.7830039075,238.737287172,0.0,448.566543614,448.566543614,17.6308964748,0.0,17.6308964748
 10/24  17:00:00,1215.18781494,45.4180113371,235.649064422,0.0,348.885089477,398.725816546,10.9522049667,0.0,10.9522049667
 10/24  18:00:00,931.38266136,34.2847465042,124.463706827,0.0,249.203635341,299.044362409,11.8508506292,3.10170237583,8.7491482534
 10/24  19:00:00,730.061626405,32.7525499802,0.0,0.0,249.203635341,299.044362409,25.3960372253,18.8443017952,6.55173543016
 10/24  20:00:00,580.215072477,32.3981988688,0.0,0.0,149.522181205,249.203635341,63.2344342815,56.6780019332,6.55643234825
 10/24  21:00:00,555.787262286,32.3981988688,0.0,0.0,149.522181205,249.203635341,88.2578439922,83.8939001082,4.363943884
 10/24  22:00:00,349.356762137,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971178637,0.0,2.18971178637
 10/24  23:00:00,299.992003037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946129447,0.0,2.18946129447
 10/24  24:00:00,287.769805206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951246452,0.0,2.18951246452
 10/25  01:00:00,287.769807906,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957070086,0.0,2.18957070086
 10/25  02:00:00,287.769807923,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962631521,0.0,2.18962631521
 10/25  03:00:00,287.769807961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968200469,0.0,2.18968200469
 10/25  04:00:00,299.992005817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973772997,0.0,2.18973772997
 10/25  05:00:00,349.358168138,0.0,0.0,0.0,49.8407270682,199.362908273,4.36368706766,0.0,4.36368706766
 10/25  06:00:00,432.308799551,33.8534869843,0.0,0.0,49.8407270682,199.362908273,273.796905522,271.605901342,2.19100417945
 10/25  07:00:00,529.337785951,32.3981988688,0.0,0.0,149.522181205,199.362908273,259.096395425,250.354196793,8.74219863233
 10/25  08:00:00,1051.82568185,32.3981988688,0.0,0.0,448.566543614,448.566543614,86.0432644311,72.8612821001,13.181982331
 10/25  09:00:00,1015.77301064,33.0385998834,0.0,0.0,448.566543614,448.566543614,52.0524618112,36.6567910054,15.3956708058
 10/25  10:00:00,972.138137292,38.3029419545,0.0,0.0,448.566543614,448.566543614,37.8991785844,22.500555398,15.3986231864
 10/25  11:00:00,1091.7123115,42.2557576385,57.3478203526,0.0,448.566543614,448.566543614,32.8993694968,13.04354097,19.8558285268
 10/25  12:00:00,1162.92264659,40.0649082599,177.491797884,0.0,448.566543614,398.725816546,35.8335187776,13.6914845791,22.1420341985
 10/25  13:00:00,1262.28923362,44.0399962005,220.63648262,0.0,448.566543614,448.566543614,23.9089946874,1.79359211247,22.1154025749
 10/25  14:00:00,1282.40758522,44.9866919421,237.71906978,0.0,448.566543614,448.566543614,13.4163416361,0.239847322802,13.1764943133
 10/25  15:00:00,1304.63924967,46.5947245614,256.962236355,0.0,448.566543614,448.566543614,13.1726770546,0.0,13.1726770546
 10/25  16:00:00,1364.71255618,50.2181663152,264.645650732,0.0,448.566543614,448.566543614,17.6307775998,0.0,17.6307775998
 10/25  17:00:00,1228.8912404,39.7940792409,253.088507202,0.0,348.885089477,398.725816546,10.9530989226,0.0,10.9530989226
 10/25  18:00:00,1051.07958782,34.1591189864,239.86133223,0.0,249.203635341,299.044362409,9.79082911398,1.04121688707,8.74961222691
 10/25  19:00:00,1005.79912179,33.1531176682,213.662778754,0.0,249.203635341,299.044362409,17.2149130512,10.6618048068,6.55310824439
 10/25  20:00:00,739.101041766,32.4051073798,99.4898128106,0.0,149.522181205,249.203635341,50.0073414244,43.4491462718,6.55819515263
 10/25  21:00:00,623.866773212,32.3981988688,11.1812088082,0.0,149.522181205,249.203635341,66.894004199,62.5303471924,4.36365700663
 10/25  22:00:00,349.356764902,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964046906,0.0,2.18964046906
 10/25  23:00:00,299.992005835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969656948,0.0,2.18969656948
 10/25  24:00:00,287.769808067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945035261,0.0,2.18945035261
 10/26  01:00:00,287.769810684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951470075,0.0,2.18951470075
 10/26  02:00:00,287.769810639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957566918,0.0,2.18957566918
 10/26  03:00:00,287.769810637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963668762,0.0,2.18963668762
 10/26  04:00:00,299.99200847,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896977212,0.0,2.1896977212
 10/26  05:00:00,349.358171933,0.0,0.0,0.0,49.8407270682,199.362908273,2.19193073681,0.0,2.19193073681
 10/26  06:00:00,432.78624972,34.4130861178,0.0,0.0,49.8407270682,199.362908273,170.176273299,165.813804657,4.36246864201
 10/26  07:00:00,529.276472758,32.3981988688,0.0,0.0,149.522181205,199.362908273,178.686073446,172.123924739,6.56214870706
 10/26  08:00:00,1051.93216804,32.526738661,0.0,0.0,448.566543614,448.566543614,59.9604964611,44.5818919893,15.3786044718
 10/26  09:00:00,1018.83751051,36.112068937,0.0,0.0,448.566543614,448.566543614,40.5761946979,25.1807616788,15.3954330191
 10/26  10:00:00,1041.0960801,41.6937703329,17.7894876129,0.0,448.566543614,448.566543614,29.4193734618,14.0195417718,15.39983169
 10/26  11:00:00,1151.86240728,43.8247606885,114.225811146,0.0,448.566543614,448.566543614,27.0596327467,7.20365540718,19.8559773395
 10/26  12:00:00,1199.7572906,41.3370727855,212.494546194,0.0,448.566543614,398.725816546,30.1687560321,8.02527040652,22.1434856255
 10/26  13:00:00,1268.07440259,45.3420776025,225.75238616,0.0,448.566543614,448.566543614,23.1655363345,1.04894129319,22.1165950413
 10/26  14:00:00,1272.634574,46.2915026068,228.889246279,0.0,448.566543614,448.566543614,13.2525844058,0.0747278419753,13.1778565638
 10/26  15:00:00,1274.10799867,48.2809031281,228.358454791,0.0,448.566543614,448.566543614,13.1731865451,0.0,13.1731865451
 10/26  16:00:00,1332.19499264,51.680367796,233.483254188,0.0,448.566543614,448.566543614,17.6301315875,0.0,17.6301315875
 10/26  17:00:00,1208.10554998,40.3359635604,234.446804846,0.0,348.885089477,398.725816546,10.9540606856,0.0,10.9540606856
 10/26  18:00:00,918.674572728,33.8281471471,112.511575531,0.0,249.203635341,299.044362409,11.3637657957,2.61353360149,8.75023219419
 10/26  19:00:00,730.011976438,32.6984818406,0.0,0.0,249.203635341,299.044362409,31.3978843567,24.8443003863,6.55358397037
 10/26  20:00:00,580.219353076,32.3981988688,0.0,0.0,149.522181205,249.203635341,69.4826617679,62.9248841653,6.5577776026
 10/26  21:00:00,555.785324296,32.3981988688,0.0,0.0,149.522181205,249.203635341,86.6145551677,82.2505610589,4.36399410872
 10/26  22:00:00,349.356767458,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950571593,0.0,2.18950571593
 10/26  23:00:00,299.992008335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956724606,0.0,2.18956724606
 10/26  24:00:00,287.769810552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962867734,0.0,2.18962867734
 10/27  01:00:00,287.769813309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969799636,0.0,2.18969799636
 10/27  02:00:00,287.769813371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976393088,0.0,2.18976393088
 10/27  03:00:00,287.769813286,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895261257,0.0,2.1895261257
 10/27  04:00:00,299.992011056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959257975,0.0,2.18959257975
 10/27  05:00:00,349.358176609,0.0,0.0,0.0,49.8407270682,199.362908273,4.36392180146,0.0,4.36392180146
 10/27  06:00:00,432.794331064,34.3620449603,0.0,0.0,49.8407270682,199.362908273,246.897898215,244.706587092,2.19131112341
 10/27  07:00:00,529.323028956,32.3981988688,0.0,0.0,149.522181205,199.362908273,242.384429747,234.003280271,8.38114947523
 10/27  08:00:00,1051.92166916,32.506120619,0.0,0.0,448.566543614,448.566543614,71.5266231739,57.9777730222,13.5488501516
 10/27  09:00:00,1016.55249994,33.8202670885,0.0,0.0,448.566543614,448.566543614,49.5549550959,34.1591238948,15.3958312011
 10/27  10:00:00,969.768002115,35.9342864229,0.0,0.0,448.566543614,448.566543614,36.15469395,20.7517852766,15.4029086735
 10/27  11:00:00,975.898318467,42.0666219431,0.0,0.0,448.566543614,448.566543614,33.0120083931,13.1557078007,19.8563005924
 10/27  12:00:00,1109.19432039,40.9447873667,124.161475387,0.0,448.566543614,398.725816546,34.1031921923,11.9583018332,22.1448903591
 10/27  13:00:00,1258.82134092,44.9236722615,216.283122953,0.0,448.566543614,448.566543614,23.4916150096,1.36929103854,22.1223239711
 10/27  14:00:00,1275.63226639,45.8099813989,230.698281635,0.0,448.566543614,448.566543614,13.318767576,0.139071304311,13.1796962717
 10/27  15:00:00,1287.75329588,45.8358140907,242.368059876,0.0,448.566543614,448.566543614,13.1771627671,0.0,13.1771627671
 10/27  16:00:00,1329.64280443,42.9640877416,238.850047207,0.0,448.566543614,448.566543614,19.8339607145,0.0,19.8339607145
 10/27  17:00:00,1198.32519664,36.1251954371,228.986140768,0.0,348.885089477,398.725816546,8.97599813517,0.210390909033,8.76560722613
 10/27  18:00:00,907.601139589,32.4894037535,102.827493029,0.0,249.203635341,299.044362409,32.4094968494,23.6594152767,8.75008157267
 10/27  19:00:00,729.728619933,32.3981988688,0.0,0.0,249.203635341,299.044362409,53.8208398745,47.267698806,6.55314106853
 10/27  20:00:00,580.228914447,32.3981988688,0.0,0.0,149.522181205,249.203635341,82.3538771741,75.7958429192,6.55803425487
 10/27  21:00:00,555.791479834,32.3981988688,0.0,0.0,149.522181205,249.203635341,95.0774791585,90.7134637599,4.36401539857
 10/27  22:00:00,349.356770263,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975896344,0.0,2.18975896344
 10/27  23:00:00,299.992011073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967273503,0.0,2.18967273503
 10/27  24:00:00,287.769813333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973926864,0.0,2.18973926864
 10/28  01:00:00,237.929088982,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950749006,0.0,2.18950749006
 10/28  02:00:00,237.929088937,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895789373,0.0,2.1895789373
 10/28  03:00:00,237.929088947,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965043421,0.0,2.18965043421
 10/28  04:00:00,250.1512868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972194125,0.0,2.18972194125
 10/28  05:00:00,274.597090365,0.0,0.0,0.0,24.9203635341,149.522181205,4.36402981338,0.0,4.36402981338
 10/28  06:00:00,431.996710493,33.5886853033,0.0,0.0,49.8407270682,199.362908273,215.967040968,213.775795993,2.19124497588
 10/28  07:00:00,429.620189131,32.3981988688,0.0,0.0,49.8407270682,199.362908273,216.392923594,212.023916954,4.36900663998
 10/28  08:00:00,653.099571677,32.3981988688,0.0,0.0,249.203635341,249.203635341,92.7114156599,86.1576114363,6.55380422363
 10/28  09:00:00,720.112850931,32.3981988688,45.511540108,0.0,249.203635341,249.203635341,65.2691019449,56.5192977687,8.74980417623
 10/28  10:00:00,791.49128806,32.3981988688,161.934837693,0.0,249.203635341,249.203635341,50.7781920849,42.0350666266,8.7431254583
 10/28  11:00:00,836.238172747,32.4359879754,206.01901182,0.0,249.203635341,249.203635341,44.8655652993,36.1099917919,8.75557350731
 10/28  12:00:00,776.584992518,32.3981988688,148.346775238,0.0,249.203635341,249.203635341,59.3292590941,50.5827752133,8.74648388083
 10/28  13:00:00,723.594784622,32.3981988688,96.3679134386,0.0,249.203635341,249.203635341,55.8997465014,47.1564628316,8.74328366978
 10/28  14:00:00,535.692383794,32.3981988688,156.025025858,0.0,74.7610906023,174.442544739,84.377813744,77.8259083801,6.55190536394
 10/28  15:00:00,597.54960983,32.3981988688,216.155646542,0.0,74.7610906023,174.442544739,61.9358319188,57.5638627838,4.37196913505
 10/28  16:00:00,648.872621538,32.3981988688,218.767637785,0.0,74.7610906023,174.442544739,84.3116226646,77.7606482358,6.55097442884
 10/28  17:00:00,586.85521521,32.3981988688,196.015417006,0.0,24.9203635341,149.522181205,137.003109447,134.811819586,2.19128986067
 10/28  18:00:00,339.386141383,0.0,0.0,0.0,24.9203635341,149.522181205,4.36246636329,0.0,4.36246636329
 10/28  19:00:00,323.485412253,0.0,0.0,0.0,24.9203635341,149.522181205,2.19138198427,0.0,2.19138198427
 10/28  20:00:00,323.485411851,0.0,0.0,0.0,24.9203635341,149.522181205,2.19127461581,0.0,2.19127461581
 10/28  21:00:00,299.041955161,0.0,0.0,0.0,24.9203635341,149.522181205,4.36543763688,0.0,4.36543763688
 10/28  22:00:00,274.595682294,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897344985,0.0,2.1897344985
 10/28  23:00:00,250.15128674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950134566,0.0,2.18950134566
 10/28  24:00:00,237.929088896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957346093,0.0,2.18957346093
 10/29  01:00:00,237.928621916,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877237161,0.0,2.18877237161
 10/29  02:00:00,237.928621984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877565269,0.0,2.18877565269
 10/29  03:00:00,237.928621971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877918952,0.0,2.18877918952
 10/29  04:00:00,250.150819676,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878291665,0.0,2.18878291665
 10/29  05:00:00,274.596624312,0.0,0.0,0.0,24.9203635341,149.522181205,2.19125007701,0.0,2.19125007701
 10/29  06:00:00,323.484006574,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875782925,0.0,2.18875782925
 10/29  07:00:00,322.297402152,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876190979,0.0,2.18876190979
 10/29  08:00:00,296.666402048,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876597055,0.0,2.18876597055
 10/29  09:00:00,259.999808492,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889651028,0.0,2.18889651028
 10/29  10:00:00,211.111017197,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  11:00:00,211.111957336,0.0,0.0,0.0,24.9203635341,149.522181205,4.36107681568,0.0,4.36107681568
 10/29  12:00:00,211.111956987,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051032057,0.0,2.19051032057
 10/29  13:00:00,211.113366479,0.0,0.0,0.0,24.9203635341,149.522181205,4.36580821098,0.0,4.36580821098
 10/29  14:00:00,211.111957085,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052719971,0.0,2.19052719971
 10/29  15:00:00,211.111017499,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888420603,0.0,2.1888420603
 10/29  16:00:00,259.999808556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884628754,0.0,2.18884628754
 10/29  17:00:00,296.666401855,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  18:00:00,339.384735278,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888505134,0.0,2.1888505134
 10/29  19:00:00,323.484006503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885473714,0.0,2.18885473714
 10/29  20:00:00,323.484006593,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885895818,0.0,2.18885895818
 10/29  21:00:00,299.041020434,0.0,0.0,0.0,24.9203635341,149.522181205,2.19141757511,0.0,2.19141757511
 10/29  22:00:00,274.595215221,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883502321,0.0,2.18883502321
 10/29  23:00:00,250.150819758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883929131,0.0,2.18883929131
 10/29  24:00:00,237.928622027,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884354954,0.0,2.18884354954
 10/30  01:00:00,287.769821521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953745839,0.0,2.18953745839
 10/30  02:00:00,287.769821436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961957699,0.0,2.18961957699
 10/30  03:00:00,287.76982143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970170791,0.0,2.18970170791
 10/30  04:00:00,299.992019285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978381671,0.0,2.18978381671
 10/30  05:00:00,349.358190056,0.0,0.0,0.0,49.8407270682,199.362908273,4.36407182663,0.0,4.36407182663
 10/30  06:00:00,431.489234379,32.874577302,0.0,0.0,49.8407270682,199.362908273,484.691815063,482.500357209,2.19145785337
 10/30  07:00:00,529.435345023,32.3981988688,0.0,0.0,149.522181205,199.362908273,384.356020382,375.612167126,8.74385325574
 10/30  08:00:00,1051.90614477,32.3981988688,0.0,0.0,448.566543614,448.566543614,189.401963139,176.216289063,13.185674076
 10/30  09:00:00,1015.19347916,32.3981988688,0.0,0.0,448.566543614,448.566543614,130.460406754,115.06353646,15.3968702939
 10/30  10:00:00,966.294913044,32.3981988688,0.0,0.0,448.566543614,448.566543614,119.577977723,101.976748531,17.6012291918
 10/30  11:00:00,966.297331703,32.3981988688,0.0,0.0,448.566543614,448.566543614,118.064163202,100.409797107,17.6543660949
 10/30  12:00:00,916.471850852,32.3981988688,0.0,0.0,448.566543614,398.725816546,138.64081982,114.275820674,24.3649991456
 10/30  13:00:00,966.286153194,32.3981988688,0.0,0.0,448.566543614,448.566543614,104.014513249,81.8923716828,22.1221415664
 10/30  14:00:00,966.257006786,32.3981988688,0.0,0.0,448.566543614,448.566543614,69.4488815454,56.2694877886,13.1793937568
 10/30  15:00:00,966.310271577,32.4757704552,0.0,0.0,448.566543614,448.566543614,38.3698243643,25.1923457498,13.1774786146
 10/30  16:00:00,1015.79735278,33.0704748475,0.0,0.0,448.566543614,448.566543614,42.977052833,23.1381282856,19.8389245474
 10/30  17:00:00,902.294626885,32.3981988688,0.0,0.0,348.885089477,398.725816546,75.872951103,67.1064118164,8.76653928663
 10/30  18:00:00,745.687149474,32.3981988688,0.0,0.0,249.203635341,299.044362409,127.63637916,118.885247923,8.7511312366
 10/30  19:00:00,729.80193586,32.3981988688,0.0,0.0,249.203635341,299.044362409,149.70782055,143.153861434,6.55395911552
 10/30  20:00:00,580.339575411,32.3981988688,0.0,0.0,149.522181205,249.203635341,229.466078207,220.728975133,8.73710307449
 10/30  21:00:00,555.923728536,32.3981988688,0.0,0.0,149.522181205,249.203635341,266.113189584,263.921057703,2.19213188073
 10/30  22:00:00,349.356778306,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897528139,0.0,2.1897528139
 10/30  23:00:00,299.992019146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968107076,0.0,2.18968107076
 10/30  24:00:00,287.769821424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976353487,0.0,2.18976353487
 10/31  01:00:00,287.769824188,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954424108,0.0,2.18954424108
 10/31  02:00:00,287.769824162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963163655,0.0,2.18963163655
 10/31  03:00:00,287.769824206,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897190545,0.0,2.1897190545
 10/31  04:00:00,299.992022002,0.0,0.0,0.0,24.9203635341,199.362908273,4.35939286062,0.0,4.35939286062
 10/31  05:00:00,349.358193347,0.0,0.0,0.0,49.8407270682,199.362908273,2.19204651111,0.0,2.19204651111
 10/31  06:00:00,431.382289808,32.6516260588,0.0,0.0,49.8407270682,199.362908273,621.372595495,617.010115911,4.36247958342
 10/31  07:00:00,538.099503101,32.3981988688,0.0,0.0,149.522181205,199.362908273,517.273180175,510.710264082,6.56291609297
 10/31  08:00:00,1051.93795639,32.3981988688,0.0,0.0,448.566543614,448.566543614,222.161532427,206.779259471,15.3822729564
 10/31  09:00:00,1015.17356963,32.3981988688,0.0,0.0,448.566543614,448.566543614,100.174089347,84.775182291,15.3989070557
 10/31  10:00:00,968.23809438,34.3769269549,0.0,0.0,448.566543614,448.566543614,68.5031779095,53.0990952848,15.4040826247
 10/31  11:00:00,971.875874161,38.0179111635,0.0,0.0,448.566543614,448.566543614,64.4620440642,44.6013064345,19.8607376297
 10/31  12:00:00,923.503046402,39.4794056637,0.0,0.0,448.566543614,398.725816546,68.9419906199,46.7915075665,22.1504830533
 10/31  13:00:00,973.526246504,39.6741337934,0.0,0.0,448.566543614,448.566543614,55.5759818836,33.4488429374,22.1271389462
 10/31  14:00:00,973.817597153,39.991427645,0.0,0.0,448.566543614,448.566543614,28.3671099023,12.9922430643,15.374866838
 10/31  15:00:00,974.889408599,41.0727736991,0.0,0.0,448.566543614,448.566543614,14.9349164947,1.75596574115,13.1789507536
 10/31  16:00:00,1024.78596909,42.0745830416,0.0,0.0,448.566543614,448.566543614,20.3600080944,2.72184490543,17.638163189
 10/31  17:00:00,904.126095823,34.264288748,0.0,0.0,348.885089477,398.725816546,31.6632911221,20.7071236625,10.9561674596
 10/31  18:00:00,745.71175259,32.4619691528,0.0,0.0,249.203635341,299.044362409,72.9135023574,64.16175465,8.75174770743
 10/31  19:00:00,729.776585384,32.3981988688,0.0,0.0,249.203635341,299.044362409,111.073704062,104.521509982,6.55219407911
 10/31  20:00:00,580.297693212,32.3981988688,0.0,0.0,149.522181205,249.203635341,164.601878407,158.044527156,6.55735125137
 10/31  21:00:00,555.870562149,32.3981988688,0.0,0.0,149.522181205,249.203635341,190.124666858,185.76070793,4.36395892835
 10/31  22:00:00,349.356780848,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965033279,0.0,2.18965033279
 10/31  23:00:00,299.992021782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973821793,0.0,2.18973821793
 10/31  24:00:00,287.769824081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923122195,0.0,2.18923122195
 11/01  01:00:00,287.76982672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961286328,0.0,2.18961286328
 11/01  02:00:00,287.769826723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970559286,0.0,2.18970559286
 11/01  03:00:00,287.769826797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979832115,0.0,2.18979832115
 11/01  04:00:00,299.992024596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958265992,0.0,2.18958265992
 11/01  05:00:00,349.35819855,0.0,0.0,0.0,49.8407270682,199.362908273,4.36367063857,0.0,4.36367063857
 11/01  06:00:00,431.488326877,32.7816044563,0.0,0.0,49.8407270682,199.362908273,568.14576493,565.954575362,2.19118956735
 11/01  07:00:00,538.204190614,32.3981988688,0.0,0.0,149.522181205,199.362908273,625.221529975,616.476703433,8.74482654145
 11/01  08:00:00,1051.94110103,32.3981988688,0.0,0.0,448.566543614,448.566543614,213.847448616,199.734677126,14.1127714899
 11/01  09:00:00,1015.28137,32.5036715374,0.0,0.0,448.566543614,448.566543614,99.8688843045,83.1970399028,16.6718444017
 11/01  10:00:00,969.346743037,35.4866402842,0.0,0.0,448.566543614,448.566543614,64.6444538127,49.2390514785,15.4054023341
 11/01  11:00:00,1002.33820047,39.0352250219,10.2840811219,0.0,448.566543614,448.566543614,54.9110454516,35.0473127611,19.8637326905
 11/01  12:00:00,1055.42155331,39.6067391547,72.7474284908,0.0,448.566543614,398.725816546,56.5947352487,34.4400202027,22.154715046
 11/01  13:00:00,1191.37658958,40.0155568296,156.169425315,0.0,448.566543614,448.566543614,41.8308326531,19.7049543368,22.1258783163
 11/01  14:00:00,1234.67612461,41.131313544,196.626882548,0.0,448.566543614,448.566543614,20.1506166047,4.77275727585,15.3778593289
 11/01  15:00:00,1243.17982252,42.1320091541,203.654033618,0.0,448.566543614,448.566543614,13.554040525,0.376609831109,13.1774306939
 11/01  16:00:00,1291.31680544,43.2733988789,202.413945882,0.0,448.566543614,448.566543614,17.8989975523,0.262261340115,17.6367362122
 11/01  17:00:00,1128.33708458,36.2345614878,161.374943136,0.0,348.885089477,398.725816546,13.6636708792,2.7083994538,10.9552714254
 11/01  18:00:00,771.87445094,32.9243905001,7.51439636266,0.0,249.203635341,299.044362409,42.249971861,33.4980939655,8.75187789557
 11/01  19:00:00,729.752966166,32.3981988688,0.0,0.0,249.203635341,299.044362409,77.9529412492,71.3999313396,6.55300990962
 11/01  20:00:00,580.274341337,32.3981988688,0.0,0.0,149.522181205,249.203635341,129.302281184,122.744914821,6.5573663627
 11/01  21:00:00,555.848220203,32.3981988688,0.0,0.0,149.522181205,249.203635341,155.071682474,150.707732911,4.36394956293
 11/01  22:00:00,349.356783506,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964598365,0.0,2.18964598365
 11/01  23:00:00,299.992024438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973926922,0.0,2.18973926922
 11/01  24:00:00,287.769826744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983238835,0.0,2.18983238835
 11/02  01:00:00,287.769829399,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962362398,0.0,2.18962362398
 11/02  02:00:00,287.769829406,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972175187,0.0,2.18972175187
 11/02  03:00:00,287.769829491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981986498,0.0,2.18981986498
 11/02  04:00:00,299.992027275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960869625,0.0,2.18960869625
 11/02  05:00:00,349.358202793,0.0,0.0,0.0,49.8407270682,199.362908273,4.36395811496,0.0,4.36395811496
