Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/02  06:00:00,431.656473123,32.9701105808,0.0,0.0,49.8407270682,199.362908273,523.456996249,521.265759424,2.19123682493
 11/02  07:00:00,538.248312717,32.3981988688,0.0,0.0,149.522181205,199.362908273,653.030622616,644.286508455,8.74411416169
 11/02  08:00:00,1051.95633173,32.3981988688,0.0,0.0,448.566543614,448.566543614,224.690436062,209.307027718,15.3834083439
 11/02  09:00:00,1015.27829009,32.4977987361,0.0,0.0,448.566543614,448.566543614,98.5513461715,83.1511590705,15.400187101
 11/02  10:00:00,968.927921275,35.0661232858,0.0,0.0,448.566543614,448.566543614,64.7223720873,49.3168232876,15.4055487997
 11/02  11:00:00,972.394105334,38.5391106172,0.0,0.0,448.566543614,448.566543614,57.3913958512,37.5264722373,19.8649236139
 11/02  12:00:00,962.490814493,39.5561374734,10.274601587,0.0,448.566543614,398.725816546,57.8864656266,35.733497936,22.1529676906
 11/02  13:00:00,1161.38428571,40.6576566259,126.131278465,0.0,448.566543614,448.566543614,42.1116792644,19.9810491979,22.1306300665
 11/02  14:00:00,1224.45076152,41.8231855808,185.714058627,0.0,448.566543614,448.566543614,20.417666405,5.04242498498,15.3752414201
 11/02  15:00:00,1232.24266538,42.7908715037,192.06666816,0.0,448.566543614,448.566543614,13.5616798335,0.383094217911,13.1785856156
 11/02  16:00:00,1284.005458,44.6762971971,193.03701853,0.0,448.566543614,448.566543614,17.8417979266,0.203340603442,17.6384573231
 11/02  17:00:00,1133.40284442,36.2458092504,165.909374933,0.0,348.885089477,398.725816546,14.5225682508,3.56623000899,10.9563382419
 11/02  18:00:00,771.681409036,32.8096609411,7.43352415422,0.0,249.203635341,299.044362409,44.3069884134,35.5560693896,8.75091902377
 11/02  19:00:00,729.758230398,32.3981988688,0.0,0.0,249.203635341,299.044362409,81.6846406538,75.1307991015,6.55384155232
 11/02  20:00:00,580.287257924,32.3981988688,0.0,0.0,149.522181205,249.203635341,142.697426985,133.959208063,8.73821892161
 11/02  21:00:00,555.862196723,32.3981988688,0.0,0.0,149.522181205,249.203635341,164.99879083,162.806654811,2.1921360192
 11/02  22:00:00,349.356786443,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974938233,0.0,2.18974938233
 11/02  23:00:00,299.992027268,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969235739,0.0,2.18969235739
 11/02  24:00:00,287.769829535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979099254,0.0,2.18979099254
 11/03  01:00:00,287.769832308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958512115,0.0,2.18958512115
 11/03  02:00:00,287.769832285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968871041,0.0,2.18968871041
 11/03  03:00:00,287.76983231,0.0,0.0,0.0,24.9203635341,199.362908273,4.35937782189,0.0,4.35937782189
 11/03  04:00:00,299.992030085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968954649,0.0,2.18968954649
 11/03  05:00:00,349.35820628,0.0,0.0,0.0,49.8407270682,199.362908273,2.19219032625,0.0,2.19219032625
 11/03  06:00:00,431.725641893,32.9914803046,0.0,0.0,49.8407270682,199.362908273,562.055953538,557.693154901,4.36279863685
 11/03  07:00:00,538.194456017,32.3981988688,0.0,0.0,149.522181205,199.362908273,576.751986509,570.188169588,6.56381692061
 11/03  08:00:00,1051.96062073,32.3981988688,0.0,0.0,448.566543614,448.566543614,226.662001433,211.277081801,15.3849196322
 11/03  09:00:00,1015.39949603,32.6195064482,0.0,0.0,448.566543614,448.566543614,96.9171909692,81.5168049994,15.4003859698
 11/03  10:00:00,969.855745978,35.9993203034,0.0,0.0,448.566543614,448.566543614,58.0970279441,42.6917724274,15.4052555167
 11/03  11:00:00,973.087346354,39.2361428249,0.0,0.0,448.566543614,448.566543614,52.6524528876,32.785890951,19.8665619366
 11/03  12:00:00,1027.74688729,39.6002175783,45.8909447171,0.0,448.566543614,398.725816546,57.7648014816,33.3944670383,24.3703344434
 11/03  13:00:00,1183.17386997,41.0561593331,146.926763974,0.0,448.566543614,448.566543614,39.7989610084,17.6698980122,22.1290629963
 11/03  14:00:00,1225.57081062,42.1574332051,185.858931495,0.0,448.566543614,448.566543614,16.7675869041,3.58424441321,13.1833424909
 11/03  15:00:00,1235.41635213,43.215894998,193.744997531,0.0,448.566543614,448.566543614,15.5227736551,0.151302767699,15.3714708874
 11/03  16:00:00,1285.08066429,45.3142243877,193.022711134,0.0,448.566543614,448.566543614,17.7532628146,0.114933585507,17.6383292291
 11/03  17:00:00,1133.53169823,36.6858875862,165.59721219,0.0,348.885089477,398.725816546,13.0175640201,2.06143676598,10.9561272541
 11/03  18:00:00,770.072300157,32.8241116478,5.8663958726,0.0,249.203635341,299.044362409,42.0538580921,33.3023738108,8.75148428131
 11/03  19:00:00,729.757665563,32.3981988688,0.0,0.0,249.203635341,299.044362409,80.0788727091,73.5244057181,6.55446699104
 11/03  20:00:00,580.281788577,32.3981988688,0.0,0.0,149.522181205,249.203635341,132.608284075,126.050086571,6.55819750358
 11/03  21:00:00,555.856399848,32.3981988688,0.0,0.0,149.522181205,249.203635341,158.569379393,154.205094665,4.36428472767
 11/03  22:00:00,349.356788968,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957553689,0.0,2.18957553689
 11/03  23:00:00,299.992029796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967983252,0.0,2.18967983252
 11/03  24:00:00,287.769832045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978391731,0.0,2.18978391731
 11/04  01:00:00,237.929107768,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958408652,0.0,2.18958408652
 11/04  02:00:00,237.929107704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969320476,0.0,2.18969320476
 11/04  03:00:00,237.929107755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980226801,0.0,2.18980226801
 11/04  04:00:00,250.151305616,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960007271,0.0,2.18960007271
 11/04  05:00:00,274.597120837,0.0,0.0,0.0,24.9203635341,149.522181205,4.36448203959,0.0,4.36448203959
 11/04  06:00:00,431.410328884,32.6908856267,0.0,0.0,49.8407270682,199.362908273,538.803440442,536.612170112,2.19127033011
 11/04  07:00:00,438.470647755,32.3981988688,0.0,0.0,49.8407270682,199.362908273,530.235829611,525.866506477,4.36932313359
 11/04  08:00:00,653.309777015,32.3981988688,0.0,0.0,249.203635341,249.203635341,314.740431933,308.185623127,6.55480880561
 11/04  09:00:00,616.501481242,32.3981988688,0.0,0.0,249.203635341,249.203635341,155.853790523,147.100419508,8.75337101501
 11/04  10:00:00,568.619567357,33.4440156784,0.0,0.0,249.203635341,249.203635341,113.917745033,105.171785656,8.74595937676
 11/04  11:00:00,571.403345807,36.2344922722,0.0,0.0,249.203635341,249.203635341,107.080580237,96.1386086066,10.9419716302
 11/04  12:00:00,737.609988385,38.7760618736,103.621355409,0.0,249.203635341,249.203635341,89.0811054177,82.5155235466,6.56558187111
 11/04  13:00:00,820.518456984,39.5608604742,182.740442022,0.0,249.203635341,249.203635341,75.4341789909,66.6894689694,8.74471002143
 11/04  14:00:00,585.196351802,39.4743270778,194.995287835,0.0,74.7610906023,174.442544739,86.3464852859,79.7930570418,6.55342824407
 11/04  15:00:00,598.70441801,38.783216548,207.809711032,0.0,74.7610906023,174.442544739,58.0500327404,51.5016065449,6.54842619548
 11/04  16:00:00,648.171873078,36.18468644,211.159939261,0.0,74.7610906023,174.442544739,58.4621188639,54.0878846609,4.37423420299
 11/04  17:00:00,596.082223495,32.8264063002,202.115388447,0.0,24.9203635341,149.522181205,88.0930621408,83.7303708913,4.36269124944
 11/04  18:00:00,347.929833685,0.0,0.0,0.0,24.9203635341,149.522181205,2.19144967138,0.0,2.19144967138
 11/04  19:00:00,323.485439017,0.0,0.0,0.0,24.9203635341,149.522181205,4.36267938295,0.0,4.36267938295
 11/04  20:00:00,323.485438057,0.0,0.0,0.0,24.9203635341,149.522181205,2.19144279689,0.0,2.19144279689
 11/04  21:00:00,299.041989132,0.0,0.0,0.0,24.9203635341,149.522181205,4.36617726084,0.0,4.36617726084
 11/04  22:00:00,274.59570116,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898682832,0.0,2.1898682832
 11/04  23:00:00,250.151305493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966642415,0.0,2.18966642415
 11/04  24:00:00,237.929107717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977600661,0.0,2.18977600661
 11/05  01:00:00,237.928637008,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893718669,0.0,2.18893718669
 11/05  02:00:00,237.928637042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897556385,0.0,2.18897556385
 11/05  03:00:00,237.92863703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901414457,0.0,2.18901414457
 11/05  04:00:00,250.15083476,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879647674,0.0,2.18879647674
 11/05  05:00:00,274.596650697,0.0,0.0,0.0,24.9203635341,149.522181205,2.19135784556,0.0,2.19135784556
 11/05  06:00:00,323.893328877,0.408027852172,0.0,0.0,24.9203635341,149.522181205,3.70274663047,1.51390227405,2.18884435642
 11/05  07:00:00,332.888312947,2.04013926086,0.0,0.0,24.9203635341,149.522181205,10.5794133501,8.39040054268,2.18901280745
 11/05  08:00:00,297.893665731,1.22408355652,0.0,0.0,24.9203635341,149.522181205,5.93515646621,3.74612997005,2.18902649616
 11/05  09:00:00,259.999823663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868910958,0.0,2.18868910958
 11/05  10:00:00,211.111032294,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  11:00:00,347.746635047,20.8950572784,61.9376762561,0.0,24.9203635341,149.522181205,4.36139479466,0.0,4.36139479466
 11/05  12:00:00,386.118034121,20.3603683558,94.8254862849,0.0,24.9203635341,149.522181205,2.19070676115,0.0,2.19070676115
 11/05  13:00:00,461.987936672,27.7459280309,160.139336896,0.0,24.9203635341,149.522181205,4.36651289972,0.0,4.36651289972
 11/05  14:00:00,449.673050108,23.2213825277,152.233283066,0.0,24.9203635341,149.522181205,2.19068976103,0.0,2.19068976103
 11/05  15:00:00,492.166294284,28.1762906781,187.360364992,0.0,24.9203635341,149.522181205,2.18903738849,0.0,2.18903738849
 11/05  16:00:00,513.064143888,22.1438733572,166.987335616,0.0,24.9203635341,149.522181205,2.18902551439,0.0,2.18902551439
 11/05  17:00:00,540.792091183,23.1278299867,167.568362461,0.0,24.9203635341,149.522181205,2.18901365705,0.0,2.18901365705
 11/05  18:00:00,393.922383685,4.35974528092,31.395593767,0.0,24.9203635341,149.522181205,2.18889814959,0.0,2.18889814959
 11/05  19:00:00,323.484021336,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  20:00:00,323.484021399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893758638,0.0,2.18893758638
 11/05  21:00:00,299.04104719,0.0,0.0,0.0,24.9203635341,149.522181205,4.36244889054,0.0,4.36244889054
 11/05  22:00:00,274.595230287,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902372476,0.0,2.18902372476
 11/05  23:00:00,250.150834542,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880654327,0.0,2.18880654327
 11/05  24:00:00,237.928636727,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/06  01:00:00,287.769840311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969656956,0.0,2.18969656956
 11/06  02:00:00,287.769840345,0.0,0.0,0.0,24.9203635341,199.362908273,4.35943943644,0.0,4.35943943644
 11/06  03:00:00,288.996958844,1.22408355652,0.0,0.0,24.9203635341,199.362908273,5.78229885343,3.59255553501,2.18974331842
 11/06  04:00:00,289.407039406,1.63211140869,0.0,0.0,24.9203635341,199.362908273,8.21305486205,6.02319016631,2.18986469574
 11/06  05:00:00,302.039717644,2.04013926086,0.0,0.0,24.9203635341,199.362908273,11.1181626919,8.92849216069,2.18967053126
 11/06  06:00:00,350.997996547,1.63211140869,0.0,0.0,49.8407270682,199.362908273,11.2704314505,9.07838641086,2.19204503968
 11/06  07:00:00,414.213281303,32.3981988688,0.0,0.0,49.8407270682,199.362908273,745.325581219,740.962757178,4.36282404097
 11/06  08:00:00,503.915120972,32.3981988688,0.0,0.0,149.522181205,199.362908273,454.974936334,446.229961861,8.74497447279
 11/06  09:00:00,1051.95639979,32.4712855578,0.0,0.0,448.566543614,448.566543614,140.300045822,127.109217971,13.1908278508
 11/06  10:00:00,1018.08963749,35.3148121645,0.0,0.0,448.566543614,448.566543614,92.5304170581,77.1259890397,15.4044280185
 11/06  11:00:00,1080.90481997,38.6297630387,50.19405378,0.0,448.566543614,448.566543614,68.0089448376,50.4010092962,17.6079355414
 11/06  12:00:00,1185.04298386,39.6061398775,150.240546483,0.0,448.566543614,448.566543614,54.3151624306,34.4454121261,19.8697503045
 11/06  13:00:00,1174.93399701,39.6809491712,187.51407109,0.0,448.566543614,398.725816546,60.6898571557,37.6989789515,22.9908782042
 11/06  14:00:00,1238.02679019,39.6809491712,199.299581013,0.0,448.566543614,448.566543614,32.4950524324,8.97974230392,23.5153101284
 11/06  15:00:00,1248.41922399,39.6895485979,208.717280466,0.0,448.566543614,448.566543614,14.4080045013,1.22198322207,13.1860212792
 11/06  16:00:00,1253.3219563,40.2951979169,213.174292439,0.0,448.566543614,448.566543614,14.0988422749,0.917324950071,13.1815173248
 11/06  17:00:00,1289.00757806,36.1338249788,205.139185679,0.0,448.566543614,448.566543614,23.9878927963,4.14017645642,19.8477163398
 11/06  18:00:00,1062.73507733,33.4778517967,77.6304573266,0.0,348.885089477,398.725816546,38.2313251041,27.2756325736,10.9556925305
 11/06  19:00:00,754.208732769,32.3981988688,0.0,0.0,249.203635341,299.044362409,87.843225453,79.0915441314,8.75168132153
 11/06  20:00:00,729.784800783,32.3981988688,0.0,0.0,249.203635341,299.044362409,113.293676001,106.738867576,6.55480842452
 11/06  21:00:00,580.29989201,32.3981988688,0.0,0.0,149.522181205,249.203635341,156.766962235,150.208233566,6.55872866952
 11/06  22:00:00,555.866350851,32.3981988688,0.0,0.0,149.522181205,249.203635341,173.806978225,169.442401787,4.3645764381
 11/06  23:00:00,349.35679695,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971936029,0.0,2.18971936029
 11/06  24:00:00,299.992037899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983979357,0.0,2.18983979357
 11/07  01:00:00,287.769842838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965359943,0.0,2.18965359943
 11/07  02:00:00,287.769842816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977905821,0.0,2.18977905821
 11/07  03:00:00,287.76984293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990441914,0.0,2.18990441914
 11/07  04:00:00,287.769842884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971590991,0.0,2.18971590991
 11/07  05:00:00,299.992040753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984161061,0.0,2.18984161061
 11/07  06:00:00,349.358223955,0.0,0.0,0.0,49.8407270682,199.362908273,4.3645830524,0.0,4.3645830524
 11/07  07:00:00,414.046209244,32.4061201647,0.0,0.0,49.8407270682,199.362908273,559.165066846,556.973490336,2.19157650999
 11/07  08:00:00,503.832338183,32.3981988688,0.0,0.0,149.522181205,199.362908273,375.53857988,366.793273232,8.74530664801
 11/07  09:00:00,1051.91786955,32.4720158299,0.0,0.0,448.566543614,448.566543614,101.221260578,85.8342889158,15.3869716626
 11/07  10:00:00,1065.03709973,34.8284151191,18.5057248859,0.0,448.566543614,448.566543614,61.0007290926,45.5972033088,15.4035257838
 11/07  11:00:00,1202.08660674,38.1760391252,167.310533549,0.0,448.566543614,448.566543614,48.612966111,31.0040446487,17.6089214622
 11/07  12:00:00,1228.93004737,39.4727875286,190.644665889,0.0,448.566543614,448.566543614,41.1397147332,21.27330771,19.8664070232
 11/07  13:00:00,1189.02342959,39.3956285262,200.166906422,0.0,448.566543614,398.725816546,40.5520916269,18.3887538331,22.1633377938
 11/07  14:00:00,1247.11649609,39.3098849793,207.791584668,0.0,448.566543614,448.566543614,24.6084923488,2.47157450635,22.1369178424
 11/07  15:00:00,1256.17736931,39.3847442933,215.849544164,0.0,448.566543614,448.566543614,15.6282599873,0.250893336498,15.3773666508
 11/07  16:00:00,1266.72373314,38.7427828474,226.130219984,0.0,448.566543614,448.566543614,13.3058087547,0.125448697897,13.1803600568
 11/07  17:00:00,1303.61497918,35.7169297278,218.966573291,0.0,448.566543614,448.566543614,20.5399117564,0.693688829806,19.8462229266
 11/07  18:00:00,1062.74592372,32.6615566616,78.4642660073,0.0,348.885089477,398.725816546,33.4186379841,22.462068944,10.9565690401
 11/07  19:00:00,754.198833901,32.3981988688,0.0,0.0,249.203635341,299.044362409,77.801800224,69.0487514049,8.75304881914
 11/07  20:00:00,729.769131874,32.3981988688,0.0,0.0,249.203635341,299.044362409,96.757839399,90.2033713332,6.55446806586
 11/07  21:00:00,580.277884165,32.3981988688,0.0,0.0,149.522181205,249.203635341,133.108573065,126.549121578,6.55945148654
 11/07  22:00:00,555.844900419,32.3981988688,0.0,0.0,149.522181205,249.203635341,150.704123691,146.339750393,4.3643732983
 11/07  23:00:00,349.356799738,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961771344,0.0,2.18961771344
 11/07  24:00:00,299.992040537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974388569,0.0,2.18974388569
 11/08  01:00:00,287.769845502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987722804,0.0,2.18987722804
 11/08  02:00:00,287.769845497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969303231,0.0,2.18969303231
 11/08  03:00:00,287.769845506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982410021,0.0,2.18982410021
 11/08  04:00:00,287.769845606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964008172,0.0,2.18964008172
 11/08  05:00:00,299.992043369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977148006,0.0,2.18977148006
 11/08  06:00:00,349.358228296,0.0,0.0,0.0,49.8407270682,199.362908273,4.36447447283,0.0,4.36447447283
 11/08  07:00:00,414.264239734,32.8128960679,0.0,0.0,49.8407270682,199.362908273,353.167285358,350.975757309,2.19152804857
 11/08  08:00:00,503.693736732,32.3981988688,0.0,0.0,149.522181205,199.362908273,225.443866825,216.698570259,8.74529656557
 11/08  09:00:00,1052.13538185,32.713683113,0.0,0.0,448.566543614,448.566543614,75.9948121667,60.6069003546,15.387911812
 11/08  10:00:00,1193.26133162,35.3434836573,123.690136498,0.0,448.566543614,448.566543614,47.6937266531,32.2900336479,15.4036930052
 11/08  11:00:00,1229.14706806,37.5088522201,193.816386018,0.0,448.566543614,448.566543614,37.7601376195,20.1498783308,17.6102592887
 11/08  12:00:00,1241.80185129,38.6687376329,203.930514674,0.0,448.566543614,448.566543614,31.4226096509,11.5540678616,19.8685417893
 11/08  13:00:00,1213.05176781,35.5761032354,226.336463841,0.0,448.566543614,398.725816546,32.4166882052,10.2534086707,22.1632795345
 11/08  14:00:00,1281.803187,38.0478478505,241.862499843,0.0,448.566543614,448.566543614,25.1823574697,0.831924738648,24.3504327311
 11/08  15:00:00,1286.96891494,41.433725687,244.311339951,0.0,448.566543614,448.566543614,13.1867801641,0.0,13.1867801641
 11/08  16:00:00,1279.56175268,42.9642772414,236.138589293,0.0,448.566543614,448.566543614,15.3767799739,0.0,15.3767799739
 11/08  17:00:00,1307.80637207,37.869452357,221.768931366,0.0,448.566543614,448.566543614,17.644452348,0.0,17.644452348
 11/08  18:00:00,1222.62490763,33.0037744056,205.187205743,0.0,348.885089477,398.725816546,13.0877426148,2.13042211732,10.9573204975
 11/08  19:00:00,961.338873086,32.3981988688,146.305588979,0.0,249.203635341,299.044362409,38.6298812952,29.8768132778,8.75306801747
 11/08  20:00:00,787.565210661,32.3981988688,19.4400411415,0.0,249.203635341,299.044362409,57.6650573675,51.111838587,6.55321878048
 11/08  21:00:00,580.24105823,32.3981988688,0.0,0.0,149.522181205,249.203635341,91.7686530075,85.2097303217,6.55892268584
 11/08  22:00:00,555.812678273,32.3981988688,0.0,0.0,149.522181205,249.203635341,115.012583314,110.648224758,4.36435855525
 11/08  23:00:00,349.356802379,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977797389,0.0,2.18977797389
 11/08  24:00:00,299.992043372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990931881,0.0,2.18990931881
 11/09  01:00:00,287.76984824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973149985,0.0,2.18973149985
 11/09  02:00:00,287.769848306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986781232,0.0,2.18986781232
 11/09  03:00:00,287.769848379,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968827235,0.0,2.18968827235
 11/09  04:00:00,287.769848397,0.0,0.0,0.0,24.9203635341,199.362908273,4.35947056711,0.0,4.35947056711
 11/09  05:00:00,299.99204618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978256308,0.0,2.18978256308
 11/09  06:00:00,349.358232011,0.0,0.0,0.0,49.8407270682,199.362908273,2.19236587931,0.0,2.19236587931
 11/09  07:00:00,423.199188954,33.2111565228,0.0,0.0,49.8407270682,199.362908273,355.790606953,351.427392952,4.36321400154
 11/09  08:00:00,503.68574713,32.3981988688,0.0,0.0,149.522181205,199.362908273,218.177722186,211.613537274,6.56418491121
 11/09  09:00:00,1052.19208051,32.7742925331,0.0,0.0,448.566543614,448.566543614,72.3772771308,56.9891767348,15.388100396
 11/09  10:00:00,1018.68160304,35.9465207577,0.0,0.0,448.566543614,448.566543614,52.0646728165,35.3632181835,16.701454633
 11/09  11:00:00,1072.51397175,39.4229339313,41.0191326608,0.0,448.566543614,448.566543614,40.2307525895,23.9188886308,16.3118639587
 11/09  12:00:00,1155.0474215,40.893153019,119.736692111,0.0,448.566543614,448.566543614,35.7791520449,15.904712758,19.874439287
 11/09  13:00:00,1164.56712285,39.6809491712,178.992318611,0.0,448.566543614,398.725816546,41.8067018875,17.426346671,24.3803552166
 11/09  14:00:00,1230.09248533,42.6235389402,190.5447906,0.0,448.566543614,448.566543614,24.1136708985,1.97555018868,22.1381207098
 11/09  15:00:00,1235.30246307,43.7959392588,194.112194336,0.0,448.566543614,448.566543614,15.3809886699,0.0,15.3809886699
 11/09  16:00:00,1238.08030592,46.2375965391,194.431987089,0.0,448.566543614,448.566543614,13.1800834939,0.0,13.1800834939
 11/09  17:00:00,1260.26382108,41.3277772386,174.791523652,0.0,448.566543614,448.566543614,17.8933349081,0.248043419522,17.6452914886
 11/09  18:00:00,985.443944151,34.5820755599,10.5971438864,0.0,348.885089477,398.725816546,25.4931321692,12.3492122539,13.1439199153
 11/09  19:00:00,754.235820595,32.4493642665,0.0,0.0,249.203635341,299.044362409,64.2172726021,55.4652795157,8.75199308633
 11/09  20:00:00,729.760328317,32.3981988688,0.0,0.0,249.203635341,299.044362409,90.8573962594,84.3036880694,6.55370819
 11/09  21:00:00,580.282768246,32.3981988688,0.0,0.0,149.522181205,249.203635341,146.035420384,139.475594346,6.55982603815
 11/09  22:00:00,555.849591643,32.3981988688,0.0,0.0,149.522181205,249.203635341,163.984033817,159.61963247,4.36440134693
 11/09  23:00:00,349.356805272,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970432001,0.0,2.18970432001
 11/09  24:00:00,299.992046073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984137783,0.0,2.18984137783
 11/10  01:00:00,287.769850974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966968058,0.0,2.18966968058
 11/10  02:00:00,287.769850861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981175815,0.0,2.18981175815
 11/10  03:00:00,287.769850944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995366694,0.0,2.18995366694
 11/10  04:00:00,287.769850842,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977889987,0.0,2.18977889987
 11/10  05:00:00,299.992048721,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992107295,0.0,2.18992107295
 11/10  06:00:00,349.358237068,0.0,0.0,0.0,49.8407270682,199.362908273,4.3646902107,0.0,4.3646902107
 11/10  07:00:00,423.354102717,33.2536104522,0.0,0.0,49.8407270682,199.362908273,495.962578532,493.771175004,2.19140352745
 11/10  08:00:00,503.796407738,32.3981988688,0.0,0.0,149.522181205,199.362908273,355.286853776,346.54056864,8.74628513624
 11/10  09:00:00,1052.09881088,32.6539006329,0.0,0.0,448.566543614,448.566543614,105.011516524,89.6221281948,15.3893883291
 11/10  10:00:00,1019.07393505,36.3289264487,0.0,0.0,448.566543614,448.566543614,62.595145142,47.1899690864,15.4051760556
 11/10  11:00:00,1019.14880802,39.5708934913,16.8989967918,0.0,448.566543614,448.566543614,51.1032648073,33.4905196697,17.6127451376
 11/10  12:00:00,1142.07746263,40.9710437792,107.183500739,0.0,448.566543614,448.566543614,44.5620844507,24.6894925021,19.8725919487
 11/10  13:00:00,1167.23100764,39.6809491712,180.961318679,0.0,448.566543614,398.725816546,44.1406512954,19.7601956517,24.3804556437
 11/10  14:00:00,1234.33120373,42.6686397868,193.638663646,0.0,448.566543614,448.566543614,24.2191212167,2.07722617367,22.141895043
 11/10  15:00:00,1240.56734922,43.6179363069,198.485572492,0.0,448.566543614,448.566543614,13.1944578891,0.00636607953749,13.1880918096
 11/10  16:00:00,1239.36889141,43.0633699368,198.461493432,0.0,448.566543614,448.566543614,15.4011031307,0.0286473869248,15.3724557438
 11/10  17:00:00,1236.52407455,38.9955862604,145.708912478,0.0,448.566543614,448.566543614,18.8953684717,1.24964860489,17.6457198668
 11/10  18:00:00,954.722594142,33.592977845,0.0,0.0,348.885089477,398.725816546,38.5597051141,27.6032259559,10.9564791583
 11/10  19:00:00,754.202216821,32.3981988688,0.0,0.0,249.203635341,299.044362409,87.7649081739,76.8286070825,10.9363010914
 11/10  20:00:00,729.778092516,32.3981988688,0.0,0.0,249.203635341,299.044362409,112.449906253,105.896613609,6.55329264378
 11/10  21:00:00,580.293083014,32.3981988688,0.0,0.0,149.522181205,249.203635341,158.200648694,151.641172807,6.5594758874
 11/10  22:00:00,555.860111372,32.3981988688,0.0,0.0,149.522181205,249.203635341,176.428741787,172.064103546,4.36463824131
 11/10  23:00:00,349.356807994,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989602209,0.0,2.18989602209
 11/10  24:00:00,299.992048797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972147821,0.0,2.18972147821
 11/11  01:00:00,237.928649719,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890461003,0.0,2.1890461003
 11/11  02:00:00,237.928649634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885441228,0.0,2.18885441228
 11/11  03:00:00,237.928649612,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  04:00:00,237.928649674,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889241178,0.0,2.1889241178
 11/11  05:00:00,250.150847553,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899385652,0.0,2.18899385652
 11/11  06:00:00,274.596673837,0.0,0.0,0.0,24.9203635341,149.522181205,4.3630830751,0.0,4.3630830751
 11/11  07:00:00,314.940367663,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890872377,0.0,2.1890872377
 11/11  08:00:00,296.666429814,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  09:00:00,296.666429927,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911346675,0.0,2.18911346675
 11/11  10:00:00,259.999836595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905315445,0.0,2.18905315445
 11/11  11:00:00,211.111045451,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886158509,0.0,2.18886158509
 11/11  12:00:00,280.064851741,12.6013410448,30.231340017,0.0,24.9203635341,149.522181205,2.19076060372,0.0,2.19076060372
 11/11  13:00:00,388.501189312,24.3950017487,102.377322206,0.0,24.9203635341,149.522181205,4.36150915999,0.0,4.36150915999
 11/11  14:00:00,419.391986073,21.735380931,127.357616455,0.0,24.9203635341,149.522181205,4.36670156212,0.0,4.36670156212
 11/11  15:00:00,463.551384183,27.7254081863,161.691751128,0.0,24.9203635341,149.522181205,2.190815681,0.0,2.190815681
 11/11  16:00:00,414.074811734,20.7097558326,130.421347916,0.0,24.9203635341,149.522181205,2.18910735089,0.0,2.18910735089
 11/11  17:00:00,390.764647672,13.088337072,78.6669196273,0.0,24.9203635341,149.522181205,2.18909879815,0.0,2.18909879815
 11/11  18:00:00,347.928429793,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  19:00:00,347.928429816,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903791093,0.0,2.18903791093
 11/11  20:00:00,323.484034362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910794959,0.0,2.18910794959
 11/11  21:00:00,323.484034394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891711088,0.0,2.18891711088
 11/11  22:00:00,299.04106934,0.0,0.0,0.0,24.9203635341,149.522181205,4.36293286905,0.0,4.36293286905
 11/11  23:00:00,274.595243102,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  24:00:00,250.150847469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909779846,0.0,2.18909779846
 11/12  01:00:00,238.746898834,0.816055704344,0.0,0.0,24.9203635341,149.522181205,4.94503487175,2.75612389851,2.18891097324
 11/12  02:00:00,239.565850594,1.63211140869,0.0,0.0,24.9203635341,149.522181205,8.58776901955,6.39865207122,2.18911694833
 11/12  03:00:00,239.977257475,2.04013926086,0.0,0.0,24.9203635341,149.522181205,12.8372808668,10.6482210247,2.18905984207
 11/12  04:00:00,239.569020546,1.63211140869,0.0,0.0,24.9203635341,149.522181205,12.5725563896,10.3834863209,2.18907006871
 11/12  05:00:00,252.205048977,2.04013926086,0.0,0.0,24.9203635341,149.522181205,19.8626996929,17.6735939082,2.1891057847
 11/12  06:00:00,276.240921251,1.63211140869,0.0,0.0,24.9203635341,149.522181205,17.434320349,15.2426221614,2.19169818754
 11/12  07:00:00,316.998705112,2.04013926086,0.0,0.0,24.9203635341,149.522181205,25.0293920071,22.8403215854,2.18907042165
 11/12  08:00:00,298.308293023,1.63211140869,0.0,0.0,24.9203635341,149.522181205,14.4139113064,12.2248171265,2.1890941799
 11/12  09:00:00,298.714075555,2.04013926086,0.0,0.0,24.9203635341,149.522181205,11.5941944974,9.40510406117,2.18909043623
 11/12  10:00:00,261.430534654,1.4280974826,0.0,0.0,24.9203635341,149.522181205,5.44531068553,3.25627582202,2.18903486352
 11/12  11:00:00,227.606837055,16.4957895028,0.0,0.0,24.9203635341,149.522181205,2.18911044357,0.0,2.18911044357
 11/12  12:00:00,327.879333817,24.7301769588,34.2319368553,0.0,24.9203635341,149.522181205,2.19080998492,0.0,2.19080998492
 11/12  13:00:00,370.041761518,20.4683314618,79.0423836143,0.0,24.9203635341,149.522181205,2.19085276066,0.0,2.19085276066
 11/12  14:00:00,443.209979736,25.0145098267,145.712526228,0.0,24.9203635341,149.522181205,4.36681849133,0.0,4.36681849133
 11/12  15:00:00,428.626177781,22.7548550141,133.23676785,0.0,24.9203635341,149.522181205,2.19079773949,0.0,2.19079773949
 11/12  16:00:00,461.630116688,26.5190402332,161.597193814,0.0,24.9203635341,149.522181205,2.18910858078,0.0,2.18910858078
 11/12  17:00:00,395.834597585,13.5622620116,73.8430375062,0.0,24.9203635341,149.522181205,2.18907930245,0.0,2.18907930245
 11/12  18:00:00,347.928432138,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908465435,0.0,2.18908465435
 11/12  19:00:00,347.928432178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907186157,0.0,2.18907186157
 11/12  20:00:00,323.484036615,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888536409,0.0,2.18888536409
 11/12  21:00:00,324.710101881,1.22408355652,0.0,0.0,24.9203635341,149.522181205,4.67257073291,2.48347839113,2.18909234178
 11/12  22:00:00,301.08586864,2.04013926086,0.0,0.0,24.9203635341,149.522181205,8.02720008553,5.83575006767,2.19145001785
 11/12  23:00:00,276.23222553,1.63211140869,0.0,0.0,24.9203635341,149.522181205,8.29011324207,6.10102833472,2.18908490735
 11/12  24:00:00,252.199260895,2.04013926086,0.0,0.0,24.9203635341,149.522181205,12.5493572449,10.3604596254,2.18889761949
 11/13  01:00:00,289.409535938,1.63211140869,0.0,0.0,24.9203635341,199.362908273,11.6677011147,9.47774122982,2.18995988488
 11/13  02:00:00,289.822179637,2.04013926086,0.0,0.0,24.9203635341,199.362908273,17.4441045043,15.2543071463,2.189797358
 11/13  03:00:00,289.412909532,1.63211140869,0.0,0.0,24.9203635341,199.362908273,15.8794021183,13.689444609,2.1899575093
 11/13  04:00:00,289.827968267,2.04013926086,0.0,0.0,24.9203635341,199.362908273,24.6584580218,22.468469699,2.18998832282
 11/13  05:00:00,301.640162979,1.63211140869,0.0,0.0,24.9203635341,199.362908273,24.330084342,19.9701443637,4.35993997833
 11/13  06:00:00,351.426933005,2.04013926086,0.0,0.0,49.8407270682,199.362908273,37.7358777778,35.5433441046,2.19253367316
 11/13  07:00:00,423.044995418,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1075.35995725,1070.99656831,4.36338894072
 11/13  08:00:00,504.249946246,32.3981988688,0.0,0.0,149.522181205,199.362908273,771.261424678,763.248517753,8.01290692525
 11/13  09:00:00,1051.97146446,32.4063953832,0.0,0.0,448.566543614,448.566543614,210.880923755,196.947286069,13.9336376863
 11/13  10:00:00,1017.56495241,34.7496146225,0.0,0.0,448.566543614,448.566543614,129.919012048,112.311663743,17.6073483045
 11/13  11:00:00,972.419761008,38.5146319763,0.0,0.0,448.566543614,448.566543614,106.261178185,90.8484897211,15.4126884638
 11/13  12:00:00,973.348967017,39.459394077,0.0,0.0,448.566543614,448.566543614,91.2066656278,71.3275526803,19.8791129474
 11/13  13:00:00,1058.89564136,39.6003621028,76.0354048438,0.0,448.566543614,398.725816546,93.0903325051,68.7023695952,24.3879629099
 11/13  14:00:00,1203.07127494,39.6809491712,167.657646278,0.0,448.566543614,448.566543614,49.3637549498,25.0045871297,24.35916782
 11/13  15:00:00,1217.99051758,39.6809491712,181.415961314,0.0,448.566543614,448.566543614,21.4424473553,8.25220380355,13.1902435517
 11/13  16:00:00,1223.08299481,40.2554641351,185.463293327,0.0,448.566543614,448.566543614,21.9580172846,6.58156474762,15.376452537
 11/13  17:00:00,1224.56923743,37.0806332374,135.673089735,0.0,448.566543614,448.566543614,30.6537152327,13.0032863431,17.6504288896
 11/13  18:00:00,954.370293234,33.2274543113,0.0,0.0,348.885089477,398.725816546,51.6012050275,38.4553731512,13.1458318763
 11/13  19:00:00,754.239820058,32.3981988688,0.0,0.0,249.203635341,299.044362409,117.45401939,108.700530179,8.75348921037
 11/13  20:00:00,729.819142129,32.3981988688,0.0,0.0,249.203635341,299.044362409,145.961137961,139.406280604,6.5548573576
 11/13  21:00:00,580.349762984,32.3981988688,0.0,0.0,149.522181205,249.203635341,205.81257029,199.252325625,6.56024466558
 11/13  22:00:00,555.924763119,32.3981988688,0.0,0.0,149.522181205,249.203635341,232.817651828,228.452888033,4.36476379435
 11/13  23:00:00,349.356815582,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980924697,0.0,2.18980924697
 11/13  24:00:00,299.992056547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996824857,0.0,2.18996824857
 11/14  01:00:00,287.769861353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981412691,0.0,2.18981412691
 11/14  02:00:00,287.769861442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997805052,0.0,2.18997805052
 11/14  03:00:00,287.769861437,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982151251,0.0,2.18982151251
 11/14  04:00:00,287.769861569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998569778,0.0,2.18998569778
 11/14  05:00:00,301.219911319,1.22408355652,0.0,0.0,24.9203635341,199.362908273,6.48085452934,4.29102520072,2.18982932863
 11/14  06:00:00,351.40684294,2.04013926086,0.0,0.0,49.8407270682,199.362908273,13.9906034005,9.62536925388,4.36523414663
 11/14  07:00:00,422.767759519,32.3981988688,0.0,0.0,49.8407270682,199.362908273,731.882244199,727.519060879,4.36318331994
 11/14  08:00:00,504.188570581,32.3981988688,0.0,0.0,149.522181205,199.362908273,708.362382884,701.797564683,6.56481820097
 11/14  09:00:00,1051.9444912,32.4206978561,0.0,0.0,448.566543614,448.566543614,170.094094287,154.701988352,15.3921059346
 11/14  10:00:00,1017.83481814,35.0555682629,0.0,0.0,448.566543614,448.566543614,92.2549779119,74.6452818,17.6096961119
 11/14  11:00:00,972.753307219,38.8845854332,0.0,0.0,448.566543614,448.566543614,67.6893465561,52.2759572853,15.4133892709
 11/14  12:00:00,1077.12933006,39.5955858848,45.4524573006,0.0,448.566543614,448.566543614,58.5895733466,38.7088970178,19.8806763288
 11/14  13:00:00,1126.87696971,39.6795827287,141.832644322,0.0,448.566543614,398.725816546,66.2834626909,41.8926682073,24.3907944836
 11/14  14:00:00,1214.60363345,39.6809491712,178.014633542,0.0,448.566543614,448.566543614,38.0564982322,13.6943496866,24.3621485456
 11/14  15:00:00,1223.31294105,39.6809491712,185.646972231,0.0,448.566543614,448.566543614,17.3105406163,1.92395806521,15.3865825511
 11/14  16:00:00,1227.9535648,41.321086975,188.816910396,0.0,448.566543614,448.566543614,15.0265370618,1.84538833816,13.1811487236
 11/14  17:00:00,1230.40271643,39.1365774567,139.442219208,0.0,448.566543614,448.566543614,28.3882575111,8.53108845702,19.8571690541
 11/14  18:00:00,954.518820406,33.3838096968,0.0,0.0,348.885089477,398.725816546,40.3189915983,29.3595493954,10.9594422029
 11/14  19:00:00,754.228475847,32.3981988688,0.0,0.0,249.203635341,299.044362409,103.085111763,94.3312921282,8.75381963448
 11/14  20:00:00,729.806300495,32.3981988688,0.0,0.0,249.203635341,299.044362409,129.251913432,122.695868228,6.55604520374
 11/14  21:00:00,580.327762923,32.3981988688,0.0,0.0,149.522181205,249.203635341,177.91400807,171.354552691,6.55945537879
 11/14  22:00:00,555.898759911,32.3981988688,0.0,0.0,149.522181205,249.203635341,200.008292254,195.643708149,4.36458410494
 11/14  23:00:00,349.356818202,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989084854,0.0,2.18989084854
 11/14  24:00:00,299.992059214,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973463697,0.0,2.18973463697
 11/15  01:00:00,287.769864063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990522347,0.0,2.18990522347
 11/15  02:00:00,287.769864202,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975307577,0.0,2.18975307577
 11/15  03:00:00,287.769864185,0.0,0.0,0.0,24.9203635341,199.362908273,4.35969378318,0.0,4.35969378318
 11/15  04:00:00,287.769864194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994088902,0.0,2.18994088902
 11/15  05:00:00,299.992061916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978913088,0.0,2.18978913088
 11/15  06:00:00,349.358257449,0.0,0.0,0.0,49.8407270682,199.362908273,2.19228280149,0.0,2.19228280149
 11/15  07:00:00,422.809820663,32.5521643987,0.0,0.0,49.8407270682,199.362908273,608.409692144,604.046373569,4.36331857505
 11/15  08:00:00,503.881556456,32.3981988688,0.0,0.0,149.522181205,199.362908273,406.513122397,397.766331415,8.74679098207
 11/15  09:00:00,1052.04685617,32.5737476126,0.0,0.0,448.566543614,448.566543614,125.275372442,109.882725581,15.3926468609
 11/15  10:00:00,1018.09553336,35.3318759347,0.0,0.0,448.566543614,448.566543614,77.6856743153,62.2758564926,15.4098178227
 11/15  11:00:00,972.057868095,38.2003136668,0.0,0.0,448.566543614,448.566543614,60.6845781812,43.0685404128,17.6160377684
 11/15  12:00:00,1078.4904028,39.4500857144,46.9554535407,0.0,448.566543614,448.566543614,52.5985601147,32.7190273985,19.8795327162
 11/15  13:00:00,1128.08175031,39.6562647068,143.070120003,0.0,448.566543614,398.725816546,57.87624065,33.4859344541,24.390306196
 11/15  14:00:00,1217.40137876,39.6809491712,180.173527204,0.0,448.566543614,448.566543614,31.6476063451,9.50028893922,22.1473174058
 11/15  15:00:00,1229.37367009,40.3555388134,190.585383206,0.0,448.566543614,448.566543614,16.4764907233,1.09142300066,15.3850677227
 11/15  16:00:00,1232.21060272,42.120231495,192.266133293,0.0,448.566543614,448.566543614,16.284617736,0.903916211918,15.3807015241
 11/15  17:00:00,1192.18096415,39.2062389853,111.458150311,0.0,448.566543614,448.566543614,23.1022040217,5.45125158942,17.6509524323
 11/15  18:00:00,954.228391356,33.0972451054,0.0,0.0,348.885089477,398.725816546,37.4637590858,26.5045990175,10.9591600683
 11/15  19:00:00,754.216921552,32.3981988688,0.0,0.0,249.203635341,299.044362409,94.6236293435,85.8694597612,8.7541695823
 11/15  20:00:00,729.799439019,32.3981988688,0.0,0.0,249.203635341,299.044362409,129.072007549,120.339459403,8.73254814583
 11/15  21:00:00,580.312635664,32.3981988688,0.0,0.0,149.522181205,249.203635341,167.54606548,160.985740503,6.56032497715
 11/15  22:00:00,555.888474787,32.3981988688,0.0,0.0,149.522181205,249.203635341,195.488900438,191.124303222,4.36459721584
 11/15  23:00:00,349.35682098,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980024682,0.0,2.18980024682
 11/15  24:00:00,299.992061827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997040319,0.0,2.18997040319
 11/16  01:00:00,287.769866585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982625298,0.0,2.18982625298
 11/16  02:00:00,287.769866615,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000131126,0.0,2.19000131126
 11/16  03:00:00,287.769866568,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898539864,0.0,2.1898539864
 11/16  04:00:00,287.769866682,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002923752,0.0,2.19002923752
 11/16  05:00:00,299.992064457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988207986,0.0,2.18988207986
 11/16  06:00:00,349.358261982,0.0,0.0,0.0,49.8407270682,199.362908273,4.36495198183,0.0,4.36495198183
 11/16  07:00:00,422.936348106,32.7332626657,0.0,0.0,49.8407270682,199.362908273,568.672066793,566.17273696,2.49932983267
 11/16  08:00:00,503.875192468,32.3981988688,0.0,0.0,149.522181205,199.362908273,413.734517317,405.296081203,8.43843611459
 11/16  09:00:00,1051.98555765,32.5187198556,0.0,0.0,448.566543614,448.566543614,122.076242489,106.682832658,15.3934098303
 11/16  10:00:00,1018.38252964,35.6272810134,0.0,0.0,448.566543614,448.566543614,72.4416873078,54.8299998702,17.6116874376
 11/16  11:00:00,1001.72139379,38.8410060628,9.86043063716,0.0,448.566543614,448.566543614,54.4107516454,38.9959756996,15.4147759458
 11/16  12:00:00,1101.99753264,39.6289108789,69.4709267086,0.0,448.566543614,448.566543614,52.965241283,30.8749065597,22.0903347234
 11/16  13:00:00,1139.74004531,39.6809491712,153.997413363,0.0,448.566543614,398.725816546,52.1221423364,27.7289725741,24.3931697623
 11/16  14:00:00,1222.21884938,40.2586673899,183.95543182,0.0,448.566543614,448.566543614,28.5150964967,6.36442766142,22.1506688353
 11/16  15:00:00,1233.79497865,41.473564073,193.28823918,0.0,448.566543614,448.566543614,16.2017990629,0.815850908714,15.3859481542
 11/16  16:00:00,1244.63697007,44.1969550912,200.97092989,0.0,448.566543614,448.566543614,13.726720914,0.541477577236,13.1852433368
 11/16  17:00:00,1290.60779696,41.7581003904,194.461361274,0.0,448.566543614,448.566543614,21.4100970061,1.55406598237,19.8560310237
 11/16  18:00:00,990.965478025,33.7503161714,16.7995357536,0.0,348.885089477,398.725816546,31.7670014747,20.8068767841,10.9601246905
 11/16  19:00:00,754.202694449,32.3981988688,0.0,0.0,249.203635341,299.044362409,80.5018726838,71.7479132416,8.75395944222
 11/16  20:00:00,729.782105179,32.3981988688,0.0,0.0,249.203635341,299.044362409,109.684059706,103.12824928,6.55581042651
 11/16  21:00:00,580.294459329,32.3981988688,0.0,0.0,149.522181205,249.203635341,151.938906868,143.19869445,8.74021241843
 11/16  22:00:00,555.856956534,32.3981988688,0.0,0.0,149.522181205,249.203635341,162.064094971,157.699384404,4.3647105668
 11/16  23:00:00,349.356823828,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993150495,0.0,2.18993150495
 11/16  24:00:00,299.992064625,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978451889,0.0,2.18978451889
 11/17  01:00:00,287.769869306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996852547,0.0,2.18996852547
 11/17  02:00:00,287.769869237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982568007,0.0,2.18982568007
 11/17  03:00:00,287.769869229,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000647414,0.0,2.19000647414
 11/17  04:00:00,287.769869182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986384125,0.0,2.18986384125
 11/17  05:00:00,299.992067091,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004472393,0.0,2.19004472393
 11/17  06:00:00,349.358266335,0.0,0.0,0.0,49.8407270682,199.362908273,4.3646617049,0.0,4.3646617049
 11/17  07:00:00,423.033588531,32.9966752162,0.0,0.0,49.8407270682,199.362908273,394.616899988,392.425227212,2.19167277621
 11/17  08:00:00,513.134990953,32.3981988688,0.0,0.0,149.522181205,199.362908273,247.107594688,238.360050375,8.74754431383
 11/17  09:00:00,1056.0372064,32.4847651087,0.000204804591489,0.0,448.566543614,448.566543614,85.0835349078,69.6897581158,15.393776792
 11/17  10:00:00,1131.23034761,34.2892946038,74.0028478413,0.0,448.566543614,448.566543614,54.2044228182,36.592904391,17.6115184272
 11/17  11:00:00,1216.7780135,38.86370462,181.679657091,0.0,448.566543614,448.566543614,37.5393506968,22.1240382093,15.4153124874
 11/17  12:00:00,1230.29713781,39.9854052423,192.75430056,0.0,448.566543614,448.566543614,34.3334963617,12.2429545992,22.0905417625
 11/17  13:00:00,1183.99489209,36.5729508859,198.816002186,0.0,448.566543614,398.725816546,40.5576458133,16.1605678041,24.3970780092
 11/17  14:00:00,1247.03860879,37.7912004001,209.079746625,0.0,448.566543614,448.566543614,25.1767327863,3.02315203443,22.1535807519
 11/17  15:00:00,1261.02819506,37.0176182653,223.755846523,0.0,448.566543614,448.566543614,16.6926594981,1.30599607891,15.3866634192
 11/17  16:00:00,1262.2031655,39.3403071285,223.388840499,0.0,448.566543614,448.566543614,13.284397137,0.0972699048072,13.1871272322
 11/17  17:00:00,1314.25369102,37.9825325911,220.564641803,0.0,448.566543614,448.566543614,20.3216728763,0.461655449516,19.8600174268
 11/17  18:00:00,1227.82130273,32.8508406086,210.9842786,0.0,348.885089477,398.725816546,19.1201175623,8.16103787992,10.9590796824
 11/17  19:00:00,1024.32995313,32.3981988688,207.76739012,0.0,249.203635341,299.044362409,50.2958401229,39.3579955546,10.9378445683
 11/17  20:00:00,1003.81235753,32.3981988688,211.012369601,0.0,249.203635341,299.044362409,55.6535245406,49.0992141836,6.55431035698
 11/17  21:00:00,813.822452469,32.3981988688,172.184825915,0.0,149.522181205,249.203635341,79.9189776943,73.3579845381,6.56099315625
 11/17  22:00:00,711.689198305,32.3981988688,96.1869991312,0.0,149.522181205,249.203635341,90.5976044392,86.2326145656,4.36498987358
 11/17  23:00:00,349.356826047,0.0,0.0,0.0,49.8407270682,199.362908273,2.18999504758,0.0,2.18999504758
 11/17  24:00:00,299.992066889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985265236,0.0,2.18985265236
 11/18  01:00:00,237.929144681,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004119506,0.0,2.19004119506
 11/18  02:00:00,237.929144625,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990292595,0.0,2.18990292595
 11/18  03:00:00,237.929144762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976473041,0.0,2.18976473041
 11/18  04:00:00,237.929144757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995132405,0.0,2.18995132405
 11/18  05:00:00,250.151342704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981330467,0.0,2.18981330467
 11/18  06:00:00,274.597179265,0.0,0.0,0.0,24.9203635341,149.522181205,4.36502852464,0.0,4.36502852464
 11/18  07:00:00,431.381444743,32.8371529208,0.0,0.0,49.8407270682,199.362908273,365.171286701,360.807944537,4.36334216347
 11/18  08:00:00,404.042529128,32.3981988688,0.0,0.0,49.8407270682,199.362908273,263.623360116,259.25331951,4.37004060516
 11/18  09:00:00,653.139335826,32.3986565175,0.0,0.0,249.203635341,249.203635341,133.264395426,126.707722085,6.55667334115
 11/18  10:00:00,618.070831369,34.0185448003,0.0,0.0,249.203635341,249.203635341,105.785793248,97.0296328385,8.75616040972
 11/18  11:00:00,572.526312012,37.3661553268,0.0,0.0,249.203635341,249.203635341,103.22623624,94.4784802679,8.7477559725
 11/18  12:00:00,574.527244677,39.3689064062,0.0,0.0,249.203635341,249.203635341,101.203337098,90.2565909371,10.9467461609
 11/18  13:00:00,574.531803571,39.3795725906,0.0,0.0,249.203635341,249.203635341,93.6002715991,84.848562593,8.75170900606
 11/18  14:00:00,574.761277165,39.6236040249,0.0,0.0,249.203635341,249.203635341,76.4537474454,67.7059957949,8.74775165048
 11/18  15:00:00,325.238969089,39.29873103,0.0,0.0,74.7610906023,174.442544739,84.531132207,77.9762264232,6.55490578372
 11/18  16:00:00,322.556335176,36.6093777834,0.0,0.0,74.7610906023,174.442544739,92.1015151714,87.7279284191,4.37358675234
 11/18  17:00:00,376.297873988,32.8959583209,0.0,0.0,74.7610906023,174.442544739,121.972828293,115.419672317,6.55315597582
 11/18  18:00:00,380.502404017,32.3981988688,0.0,0.0,24.9203635341,149.522181205,222.509905972,218.146293847,4.36361212497
 11/18  19:00:00,347.929885452,0.0,0.0,0.0,24.9203635341,149.522181205,2.19180538101,0.0,2.19180538101
 11/18  20:00:00,323.485490741,0.0,0.0,0.0,24.9203635341,149.522181205,4.3636095894,0.0,4.3636095894
 11/18  21:00:00,323.485489896,0.0,0.0,0.0,24.9203635341,149.522181205,2.19180421067,0.0,2.19180421067
 11/18  22:00:00,299.042055767,0.0,0.0,0.0,24.9203635341,149.522181205,4.3667245387,0.0,4.3667245387
 11/18  23:00:00,274.595738027,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005746418,0.0,2.19005746418
 11/18  24:00:00,250.151342446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991966886,0.0,2.18991966886
