Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/19  01:00:00,238.747408774,0.816055704344,0.0,0.0,24.9203635341,149.522181205,5.55560699946,3.36643622736,2.1891707721
 11/19  02:00:00,239.567096048,1.63211140869,0.0,0.0,24.9203635341,149.522181205,10.1063010978,7.91712578069,2.18917531713
 11/19  03:00:00,239.979317998,2.04013926086,0.0,0.0,24.9203635341,149.522181205,15.3593253039,13.1702004351,2.18912486878
 11/19  04:00:00,239.571365528,1.63211140869,0.0,0.0,24.9203635341,149.522181205,15.4496924033,13.2605092123,2.18918319104
 11/19  05:00:00,252.21017407,2.04013926086,0.0,0.0,24.9203635341,149.522181205,26.1786855889,23.9894981392,2.18918744966
 11/19  06:00:00,276.246365386,1.63211140869,0.0,0.0,24.9203635341,149.522181205,24.1229438362,21.9311037982,2.191840038
 11/19  07:00:00,325.555316145,2.04013926086,0.0,0.0,24.9203635341,149.522181205,40.9585334717,38.7693620226,2.18917144901
 11/19  08:00:00,298.317892568,1.63211140869,0.0,0.0,24.9203635341,149.522181205,26.1792143396,23.990038379,2.18917596061
 11/19  09:00:00,298.722843442,2.04013926086,0.0,0.0,24.9203635341,149.522181205,22.3014559008,20.1124901078,2.18896579306
 11/19  10:00:00,261.638966659,1.63211140869,0.0,0.0,24.9203635341,149.522181205,10.83833547,8.64915044777,2.18918502222
 11/19  11:00:00,220.411258499,9.29440417576,0.0,0.0,24.9203635341,149.522181205,9.33952128117,7.15033170308,2.18918957809
 11/19  12:00:00,231.440666018,20.3251186268,0.0,0.0,24.9203635341,149.522181205,6.54190024701,4.35097605607,2.19092419094
 11/19  13:00:00,236.055478178,24.9412394914,0.0,0.0,24.9203635341,149.522181205,7.09615141208,2.73429571147,4.36185570062
 11/19  14:00:00,229.549831754,18.4363651796,0.0,0.0,24.9203635341,149.522181205,2.19354758802,0.0,2.19354758802
 11/19  15:00:00,267.129421374,21.8460384476,0.00202630293947,0.0,24.9203635341,149.522181205,4.36181824465,0.0,4.36181824465
 11/19  16:00:00,220.660369594,4.35974528092,0.000386000406825,0.0,24.9203635341,149.522181205,2.18898333478,0.0,2.18898333478
 11/19  17:00:00,268.54351981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918464682,0.0,2.18918464682
 11/19  18:00:00,349.973104681,2.04013926086,0.0,0.0,24.9203635341,149.522181205,6.86484347437,5.58028821342,1.28455526094
 11/19  19:00:00,349.566687766,1.63211140869,0.0,0.0,24.9203635341,149.522181205,8.49362219075,7.56956267825,0.924059512507
 11/19  20:00:00,325.534945825,2.04013926086,0.0,0.0,24.9203635341,149.522181205,15.4672525984,13.2780675028,2.18918509557
 11/19  21:00:00,325.125594596,1.63211140869,0.0,0.0,24.9203635341,149.522181205,13.8299216746,11.6407584617,2.18916321292
 11/19  22:00:00,301.095697539,2.04013926086,0.0,0.0,24.9203635341,149.522181205,22.1969512593,17.8332718397,4.36367941965
 11/19  23:00:00,276.239702816,1.63211140869,0.0,0.0,24.9203635341,149.522181205,17.3850338829,15.1958313167,2.18920256627
 11/19  24:00:00,252.212208313,2.04013926086,0.0,0.0,24.9203635341,149.522181205,28.2895945543,26.1005485403,2.18904601392
 11/20  01:00:00,289.42026599,1.63211140869,0.0,0.0,24.9203635341,199.362908273,24.6412112521,22.4511352701,2.19007598204
 11/20  02:00:00,289.838330306,2.04013926086,0.0,0.0,24.9203635341,199.362908273,36.8692679372,34.6791903897,2.19007754748
 11/20  03:00:00,289.425520655,1.63211140869,0.0,0.0,24.9203635341,199.362908273,30.9101090708,28.7202924156,2.18981665519
 11/20  04:00:00,289.848372176,2.04013926086,0.0,0.0,24.9203635341,199.362908273,48.7770985257,46.587017511,2.19008101473
 11/20  05:00:00,301.653613666,1.63211140869,0.0,0.0,24.9203635341,199.362908273,37.7571878847,35.5671050621,2.19008282265
 11/20  06:00:00,351.449093973,2.04013926086,0.0,0.0,49.8407270682,199.362908273,65.2001833549,60.8348423078,4.36534104708
 11/20  07:00:00,432.758987075,32.3981988688,6.6908221363e-05,0.0,49.8407270682,199.362908273,1217.14291084,1214.95111199,2.19179885678
 11/20  08:00:00,504.197734171,32.3981988688,0.0,0.0,149.522181205,199.362908273,682.407429718,673.659723424,8.74770629367
 11/20  09:00:00,1051.98522797,32.3981988688,0.0,0.0,448.566543614,448.566543614,228.747555949,213.352949809,15.3946061394
 11/20  10:00:00,1015.25794439,32.3981988688,0.0,0.0,448.566543614,448.566543614,172.178185307,154.56369821,17.6144870964
 11/20  11:00:00,966.36469244,32.3981988688,0.0,0.0,448.566543614,448.566543614,170.252106691,152.632164946,17.619941745
 11/20  12:00:00,966.350580701,32.3981988688,0.0,0.0,448.566543614,448.566543614,156.541412495,136.657481758,19.8839307367
 11/20  13:00:00,916.511512527,32.3981988688,0.0,0.0,448.566543614,398.725816546,159.99952608,135.598838154,24.4006879263
 11/20  14:00:00,969.208924577,35.3199403862,0.0,0.0,448.566543614,448.566543614,92.8435247665,68.4715499009,24.3719748655
 11/20  15:00:00,970.169230281,36.3272662939,0.0,0.0,448.566543614,448.566543614,41.382720877,28.1903557881,13.1923650889
 11/20  16:00:00,966.812209928,32.9612838365,0.0,0.0,448.566543614,448.566543614,53.999816961,38.6189428032,15.3808741579
 11/20  17:00:00,1023.71356446,32.3981988688,0.0,0.0,448.566543614,448.566543614,88.0386399543,68.1759706028,19.8626693515
 11/20  18:00:00,953.60775368,32.3981988688,0.0,0.0,348.885089477,398.725816546,124.289509604,113.329168161,10.9603414425
 11/20  19:00:00,754.29909809,32.3981988688,0.0,0.0,249.203635341,299.044362409,187.196673541,178.441278659,8.75539488149
 11/20  20:00:00,729.907782449,32.3981988688,0.0,0.0,249.203635341,299.044362409,250.932953094,244.37698949,6.55596360367
 11/20  21:00:00,580.487193801,32.3981988688,0.0,0.0,149.522181205,249.203635341,369.47974228,360.73894052,8.74080175958
 11/20  22:00:00,556.101550531,32.3981988688,0.0,0.0,149.522181205,249.203635341,436.9562574,432.591322135,4.36493526544
 11/20  23:00:00,349.356834097,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900428853,0.0,2.1900428853
 11/20  24:00:00,299.992074807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991427018,0.0,2.18991427018
 11/21  01:00:00,287.769879554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979297843,0.0,2.18979297843
 11/21  02:00:00,287.769879389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999591615,0.0,2.18999591615
 11/21  03:00:00,287.769879399,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987150967,0.0,2.18987150967
 11/21  04:00:00,289.408418292,1.63211140869,0.0,0.0,24.9203635341,199.362908273,9.50779942546,7.31772497159,2.19007445387
 11/21  05:00:00,302.041908692,2.04013926086,0.0,0.0,24.9203635341,199.362908273,13.2272246462,11.0372744833,2.1899501629
 11/21  06:00:00,350.999967182,1.63211140869,0.0,0.0,49.8407270682,199.362908273,15.2724761457,10.9069689815,4.36550716423
 11/21  07:00:00,431.374248041,32.3981988688,0.0,0.0,49.8407270682,199.362908273,795.545704494,791.18237823,4.36332626392
 11/21  08:00:00,504.173933459,32.3981988688,0.0,0.0,149.522181205,199.362908273,704.997247855,698.431631375,6.56561648081
 11/21  09:00:00,1052.09741175,32.3981988688,0.0,0.0,448.566543614,448.566543614,358.35217537,342.957585664,15.3945897061
 11/21  10:00:00,1015.2778748,32.3981988688,0.0,0.0,448.566543614,448.566543614,201.376469622,183.763700981,17.6127686412
 11/21  11:00:00,966.332714356,32.3981988688,0.0,0.0,448.566543614,448.566543614,142.906247728,125.286326319,17.6199214085
 11/21  12:00:00,966.309744375,32.3981988688,0.0,0.0,448.566543614,448.566543614,117.423418542,97.5358095848,19.8876089568
 11/21  13:00:00,916.487973656,32.4086221593,0.0,0.0,448.566543614,398.725816546,127.101495015,102.702474635,24.39902038
 11/21  14:00:00,967.008966154,33.12939165,0.0,0.0,448.566543614,448.566543614,84.4255555415,60.0522082832,24.3733472583
 11/21  15:00:00,968.724562638,34.8783793311,0.0,0.0,448.566543614,448.566543614,49.1238049786,33.734826202,15.3889787766
 11/21  16:00:00,967.780500259,33.9339559485,0.0,0.0,448.566543614,448.566543614,47.9835136,34.795458977,13.1880546231
 11/21  17:00:00,1023.75036986,32.4586778892,0.0,0.0,448.566543614,448.566543614,63.1268995983,43.262681039,19.8642185594
 11/21  18:00:00,953.593482638,32.3981988688,0.0,0.0,348.885089477,398.725816546,110.729957542,99.7696682154,10.9602893265
 11/21  19:00:00,754.283166239,32.3981988688,0.0,0.0,249.203635341,299.044362409,174.789155661,163.849514386,10.9396412749
 11/21  20:00:00,729.863996846,32.3981988688,0.0,0.0,249.203635341,299.044362409,204.606335429,198.05013556,6.55619986895
 11/21  21:00:00,580.398222992,32.3981988688,0.0,0.0,149.522181205,249.203635341,271.148339758,264.587256819,6.56108293917
 11/21  22:00:00,555.964502937,32.3981988688,0.0,0.0,149.522181205,249.203635341,288.814121251,284.448795092,4.365326159
 11/21  23:00:00,349.356836234,0.0,0.0,0.0,49.8407270682,199.362908273,2.19000930609,0.0,2.19000930609
 11/21  24:00:00,299.992077214,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988523966,0.0,2.18988523966
 11/22  01:00:00,287.769882106,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009421299,0.0,2.19009421299
 11/22  02:00:00,287.769882108,0.0,0.0,0.0,24.9203635341,199.362908273,4.3598284834,0.0,4.3598284834
 11/22  03:00:00,287.769882128,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006277364,0.0,2.19006277364
 11/22  04:00:00,287.76988196,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994305363,0.0,2.18994305363
 11/22  05:00:00,299.992079764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982337944,0.0,2.18982337944
 11/22  06:00:00,349.358286361,0.0,0.0,0.0,49.8407270682,199.362908273,4.36522704528,0.0,4.36522704528
 11/22  07:00:00,431.2304781,32.3981988688,0.0,0.0,49.8407270682,199.362908273,670.220526433,668.028854502,2.19167193159
 11/22  08:00:00,504.083513838,32.3981988688,0.0,0.0,149.522181205,199.362908273,644.021314999,635.272324058,8.74899094114
 11/22  09:00:00,1052.12710954,32.3981988688,0.0,0.0,448.566543614,448.566543614,405.635022104,390.239707975,15.3953141287
 11/22  10:00:00,1015.42132803,32.3981988688,0.0,0.0,448.566543614,448.566543614,360.071922576,342.457125452,17.6147971235
 11/22  11:00:00,966.508346245,32.3981988688,0.0,0.0,448.566543614,448.566543614,329.314607665,313.894865728,15.4197419362
 11/22  12:00:00,966.49752984,32.3981988688,0.0,0.0,448.566543614,448.566543614,318.953191209,296.857208335,22.0959828744
 11/22  13:00:00,916.68067007,32.3981988688,0.0,0.0,448.566543614,398.725816546,341.032014347,316.627282801,24.4047315466
 11/22  14:00:00,966.434808619,32.3981988688,0.0,0.0,448.566543614,448.566543614,249.868489496,225.493977131,24.3745123656
 11/22  15:00:00,966.385872284,32.3981988688,0.0,0.0,448.566543614,448.566543614,199.681121098,184.29060622,15.3905148787
 11/22  16:00:00,971.23231374,32.3981988688,0.000233249050987,0.0,448.566543614,448.566543614,161.65818589,148.472270139,13.185915751
 11/22  17:00:00,1053.09972502,32.3981988688,0.00140604453238,0.0,448.566543614,448.566543614,196.737114838,176.875284435,19.8618304033
 11/22  18:00:00,953.751474795,32.3981988688,0.0,0.0,348.885089477,398.725816546,280.648726617,269.688246705,10.9604799115
 11/22  19:00:00,754.482048151,32.3981988688,0.0,0.0,249.203635341,299.044362409,386.495440594,375.555843482,10.9395971123
 11/22  20:00:00,730.100607158,32.3981988688,0.0,0.0,249.203635341,299.044362409,452.182782281,445.62735997,6.55542231055
 11/22  21:00:00,580.670788882,32.3981988688,0.0,0.0,149.522181205,249.203635341,543.536921566,536.9755056,6.56141596626
 11/22  22:00:00,556.362909796,32.3981988688,0.0,0.0,149.522181205,249.203635341,672.789389801,668.424050727,4.36533907436
 11/22  23:00:00,349.356838706,0.0,0.0,0.0,49.8407270682,199.362908273,2.19009234063,0.0,2.19009234063
 11/22  24:00:00,299.992079572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997198094,0.0,2.18997198094
 11/23  01:00:00,238.338551379,0.408027852172,0.0,0.0,24.9203635341,149.522181205,4.07005949174,1.88088450148,2.18917499026
 11/23  02:00:00,239.978681539,2.04013926086,0.0,0.0,24.9203635341,149.522181205,12.2339709849,10.0447720377,2.18919894722
 11/23  03:00:00,239.570632267,1.63211140869,0.0,0.0,24.9203635341,149.522181205,12.2228433082,10.0336761054,2.18916720279
 11/23  04:00:00,239.984543277,2.04013926086,0.0,0.0,24.9203635341,149.522181205,18.2348699306,16.0456380468,2.18923188387
 11/23  05:00:00,251.82152163,1.63211140869,0.0,0.0,24.9203635341,149.522181205,41.4150035022,39.2257883928,2.18921510937
 11/23  06:00:00,304.433263557,15.1193751036,0.000922962988858,0.0,24.9203635341,149.522181205,77.4821788624,75.2902951062,2.19188375619
 11/23  07:00:00,343.700401944,10.3516019705,0.000527888723399,0.0,24.9203635341,149.522181205,105.415930336,103.226691565,2.18923877047
 11/23  08:00:00,321.131902613,19.4791203845,0.000218625689081,0.0,24.9203635341,149.522181205,107.434605932,105.245397275,2.18920865743
 11/23  09:00:00,298.368165585,1.63211140869,0.0,0.0,24.9203635341,149.522181205,70.5651260088,68.376002592,2.18912341687
 11/23  10:00:00,262.097927303,2.04013926086,0.0,0.0,24.9203635341,149.522181205,58.129971076,55.9407687794,2.18920229659
 11/23  11:00:00,212.79249126,1.63211140869,0.0,0.0,24.9203635341,149.522181205,49.1370285644,46.9479106987,2.18911786569
 11/23  12:00:00,213.191370578,2.04013926086,0.0,0.0,24.9203635341,149.522181205,39.1279577068,36.936985636,2.19097207084
 11/23  13:00:00,212.777861778,1.63211140869,0.0,0.0,24.9203635341,149.522181205,35.9257370506,31.5637223666,4.36201468395
 11/23  14:00:00,213.178681179,2.04013926086,0.0,0.0,24.9203635341,149.522181205,25.5606657358,23.3669405211,2.19372521464
 11/23  15:00:00,212.763956207,1.63211140869,0.0,0.0,24.9203635341,149.522181205,22.7889189484,18.4268988906,4.36202005784
 11/23  16:00:00,213.165535767,2.04013926086,0.0,0.0,24.9203635341,149.522181205,15.4955031226,13.306316474,2.18918664858
 11/23  17:00:00,278.745656167,1.63211140869,0.0,0.0,24.9203635341,149.522181205,26.6001970228,24.4109591373,2.18923788549
 11/23  18:00:00,359.614897004,11.6315788789,0.0,0.0,24.9203635341,149.522181205,52.8752350212,50.6859868178,2.18924820337
 11/23  19:00:00,356.605464598,8.60770385815,0.0,0.0,24.9203635341,149.522181205,63.8027140078,63.7827140078,0.02
 11/23  20:00:00,343.05909763,19.4791203845,0.0,0.0,24.9203635341,149.522181205,90.4523429728,88.2631662791,2.18917669372
 11/23  21:00:00,347.052102491,23.4308378133,0.0,0.0,24.9203635341,149.522181205,128.747650664,126.558449027,2.18920163679
 11/23  22:00:00,318.670577933,19.4791203845,0.0,0.0,24.9203635341,149.522181205,143.118791817,138.755586873,4.36320494434
 11/23  23:00:00,298.223415114,23.4308378133,0.0,0.0,24.9203635341,149.522181205,183.666665975,181.477418724,2.18924725154
 11/23  24:00:00,269.823947234,19.4791203845,0.0,0.0,24.9203635341,149.522181205,179.450015674,177.261015524,2.18900015074
 11/24  01:00:00,311.451579539,23.4308378133,0.0,0.0,24.9203635341,199.362908273,229.488366999,227.298232136,2.19013486263
 11/24  02:00:00,307.511031848,19.4791203845,0.0,0.0,24.9203635341,199.362908273,236.547491926,234.35769444,2.18979748636
 11/24  03:00:00,311.527322827,23.4308378133,0.0,0.0,24.9203635341,199.362908273,289.787644678,287.597533084,2.19011159405
 11/24  04:00:00,307.564286361,19.4791203845,0.0,0.0,24.9203635341,199.362908273,275.224145555,273.034012568,2.19013298731
 11/24  05:00:00,325.468314112,25.0192708663,0.0,0.0,24.9203635341,199.362908273,390.21152531,388.021370893,2.19015441722
 11/24  06:00:00,371.356068122,21.5691638753,0.0,0.0,49.8407270682,199.362908273,360.659987276,356.294766803,4.36522047287
 11/24  07:00:00,433.373354537,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1893.12484976,1888.76150834,4.36334142146
 11/24  08:00:00,508.745066677,32.3981988688,0.0,0.0,149.522181205,199.362908273,2392.62177605,2386.05478584,6.56699020767
 11/24  09:00:00,1054.16372067,32.3981988688,0.0,0.0,448.566543614,448.566543614,930.802225598,913.208224963,17.5940006354
 11/24  10:00:00,1016.56266255,32.3981988688,0.0,0.0,448.566543614,448.566543614,621.742229143,606.327007563,15.4152215796
 11/24  11:00:00,967.709169851,33.0278401799,0.0,0.0,448.566543614,448.566543614,430.684192135,413.058380982,17.6258111523
 11/24  12:00:00,970.336618636,36.0576246949,0.0,0.0,448.566543614,448.566543614,277.390625912,257.501377228,19.8892486842
 11/24  13:00:00,922.00441138,37.7113615494,0.0,0.0,448.566543614,398.725816546,223.232639106,196.604564347,26.6280747587
 11/24  14:00:00,973.278170814,39.2376543913,0.0,0.0,448.566543614,448.566543614,175.627003926,151.251253815,24.3757501109
 11/24  15:00:00,972.397269805,38.44003675,0.0,0.0,448.566543614,448.566543614,118.524126012,105.331267771,13.1928582403
 11/24  16:00:00,970.304811565,36.3752867339,0.0,0.0,448.566543614,448.566543614,103.606943992,88.2245202168,15.3824237749
 11/24  17:00:00,1032.83326109,32.7973456344,0.0,0.0,448.566543614,448.566543614,210.79879187,190.933869697,19.8649221726
 11/24  18:00:00,954.117704413,32.3981988688,0.0,0.0,348.885089477,398.725816546,503.91117716,492.948389955,10.9627872057
 11/24  19:00:00,755.112893841,32.3981988688,0.0,0.0,249.203635341,299.044362409,753.985072767,743.045437953,10.9396348141
 11/24  20:00:00,730.945602593,32.3981988688,0.0,0.0,249.203635341,299.044362409,876.514944884,869.959472727,6.5554721571
 11/24  21:00:00,581.655988384,32.3981988688,0.0,0.0,149.522181205,249.203635341,933.906523255,927.344924673,6.56159858174
 11/24  22:00:00,557.308200464,32.3981988688,0.0,0.0,149.522181205,249.203635341,928.157670615,923.792254261,4.36541635446
 11/24  23:00:00,349.356843669,0.0,0.0,0.0,49.8407270682,199.362908273,2.19012987835,0.0,2.19012987835
 11/24  24:00:00,300.401600281,0.408027852172,0.0,0.0,24.9203635341,199.362908273,3.03912720396,0.849108583184,2.19001862077
 11/25  01:00:00,239.97902154,2.04013926086,0.0,0.0,24.9203635341,149.522181205,7.75442676379,5.56451292851,2.18991383528
 11/25  02:00:00,239.577425305,1.63211140869,0.0,0.0,24.9203635341,149.522181205,11.4887438243,9.29860392711,2.19013989716
 11/25  03:00:00,239.994380796,2.04013926086,0.0,0.0,24.9203635341,149.522181205,18.8833689185,14.5234106466,4.35995827196
 11/25  04:00:00,248.341380059,10.3516019705,0.0,0.0,24.9203635341,149.522181205,37.7064738903,35.5163214025,2.19015248788
 11/25  05:00:00,269.724391507,19.4791203845,0.0,0.0,24.9203635341,149.522181205,59.0655955508,56.8755505805,2.19004497038
 11/25  06:00:00,298.162931818,23.4308378133,0.0,0.0,24.9203635341,149.522181205,89.5484752602,85.1829593171,4.3655159431
 11/25  07:00:00,432.26020959,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1062.02092087,1059.82906921,2.19185166196
 11/25  08:00:00,405.941133854,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1451.36955283,1446.99891617,4.37063666361
 11/25  09:00:00,654.207862429,32.3981988688,0.0,0.0,249.203635341,249.203635341,799.490174025,790.754445772,8.73572825265
 11/25  10:00:00,617.113901399,32.3981988688,0.0,0.0,249.203635341,249.203635341,542.848712687,534.091964266,8.75674842091
 11/25  11:00:00,568.031753074,32.4125109861,0.0,0.0,249.203635341,249.203635341,426.793050157,418.042294447,8.75075570921
 11/25  12:00:00,569.766878679,34.2780215632,0.0,0.0,249.203635341,249.203635341,348.495091868,337.546268928,10.9488229399
 11/25  13:00:00,571.993656169,36.5982098185,0.0,0.0,249.203635341,249.203635341,285.206023922,276.453899754,8.75212416833
 11/25  14:00:00,572.99328318,37.654931155,0.0,0.0,249.203635341,249.203635341,246.56996545,237.821268331,8.74869711824
 11/25  15:00:00,322.592220348,36.3880706673,0.0,0.0,74.7610906023,174.442544739,325.612239118,319.056468516,6.55577060221
 11/25  16:00:00,320.446489578,34.2751732957,0.0,0.0,74.7610906023,174.442544739,304.710738005,300.337266055,4.37347195055
 11/25  17:00:00,384.591272419,32.3981988688,0.0,0.0,74.7610906023,174.442544739,365.001182592,358.446634124,6.55454846814
 11/25  18:00:00,380.973603768,32.3981988688,0.0,0.0,24.9203635341,149.522181205,702.487725256,698.124166412,4.36355884357
 11/25  19:00:00,347.929910397,0.0,0.0,0.0,24.9203635341,149.522181205,2.19183377522,0.0,2.19183377522
 11/25  20:00:00,323.485514978,0.0,0.0,0.0,24.9203635341,149.522181205,4.3637705615,0.0,4.3637705615
 11/25  21:00:00,323.485514997,0.0,0.0,0.0,24.9203635341,149.522181205,2.19193853433,0.0,2.19193853433
 11/25  22:00:00,300.269777237,1.22408355652,0.0,0.0,24.9203635341,149.522181205,8.26018333953,3.89268017849,4.36750316104
 11/25  23:00:00,276.643903976,2.04013926086,0.0,0.0,24.9203635341,149.522181205,13.0079300535,8.64785494132,4.36007511217
 11/25  24:00:00,251.791103037,1.63211140869,0.0,0.0,24.9203635341,149.522181205,10.434610403,8.2444411433,2.19016925974
 11/26  01:00:00,239.981730359,2.04013926086,0.0,0.0,24.9203635341,149.522181205,16.1429497404,13.9537480147,2.18920172565
 11/26  02:00:00,239.57211922,1.63211140869,0.0,0.0,24.9203635341,149.522181205,14.4360257699,12.2467856164,2.18924015351
 11/26  03:00:00,239.985443412,2.04013926086,0.0,0.0,24.9203635341,149.522181205,17.9980805395,17.9780805395,0.02
 11/26  04:00:00,239.574372674,1.63211140869,0.0,0.0,24.9203635341,149.522181205,16.8788714439,14.6896490464,2.18922239747
 11/26  05:00:00,252.21151797,2.04013926086,0.0,0.0,24.9203635341,149.522181205,24.3576635024,22.1684023699,2.18926113255
 11/26  06:00:00,276.244883783,1.63211140869,0.0,0.0,24.9203635341,149.522181205,21.7080415414,17.3446319124,4.36340962898
 11/26  07:00:00,325.54856682,2.04013926086,0.0,0.0,24.9203635341,149.522181205,28.5031635729,26.3139222763,2.18924129667
 11/26  08:00:00,298.313767251,1.63211140869,0.0,0.0,24.9203635341,149.522181205,18.5863532972,16.3971465223,2.18920677498
 11/26  09:00:00,298.720315359,2.04013926086,0.0,0.0,24.9203635341,149.522181205,16.9709062767,14.7816435519,2.18926272476
 11/26  10:00:00,261.638770702,1.63211140869,0.0,0.0,24.9203635341,149.522181205,9.5063707078,7.31712376264,2.18924694517
 11/26  11:00:00,221.874853464,10.7565161177,0.0,0.0,24.9203635341,149.522181205,9.3615931733,7.82393007907,1.53766309423
 11/26  12:00:00,232.076083741,20.9593933838,0.0,0.0,24.9203635341,149.522181205,7.84962414075,5.00686577237,2.84275836838
 11/26  13:00:00,238.71644185,27.5996392363,0.0,0.0,24.9203635341,149.522181205,7.32064599343,5.13000807843,2.190637915
 11/26  14:00:00,233.357908381,22.2418422426,0.0,0.0,24.9203635341,149.522181205,7.13706182837,2.76951947661,4.36754235176
 11/26  15:00:00,238.698570882,27.5849561155,0.0,0.0,24.9203635341,149.522181205,3.88406545718,1.69308181548,2.1909836417
 11/26  16:00:00,230.662264219,19.5509304911,0.0,0.0,24.9203635341,149.522181205,2.46703965078,0.277757434969,2.18928221581
 11/26  17:00:00,290.772490331,13.6843749282,0.0,0.0,24.9203635341,149.522181205,3.176271365,0.98700526922,2.18926609578
 11/26  18:00:00,349.563936456,1.63211140869,0.0,0.0,24.9203635341,149.522181205,5.81903189141,3.62996123715,2.18907065426
 11/26  19:00:00,349.975175586,2.04013926086,0.0,0.0,24.9203635341,149.522181205,9.28544496389,7.09637548259,2.1890694813
 11/26  20:00:00,325.122795022,1.63211140869,0.0,0.0,24.9203635341,149.522181205,9.33385793638,7.14492881116,2.18892912522
 11/26  21:00:00,325.534815489,2.04013926086,0.0,0.0,24.9203635341,149.522181205,13.647813366,11.4587216284,2.18909173755
 11/26  22:00:00,300.682483661,1.63211140869,0.0,0.0,24.9203635341,149.522181205,14.3525471814,9.98860389767,4.3639432837
 11/26  23:00:00,276.649078011,2.04013926086,0.0,0.0,24.9203635341,149.522181205,14.7793891041,14.7593891041,0.02
 11/26  24:00:00,251.793485852,1.63211140869,0.0,0.0,24.9203635341,149.522181205,13.5300099297,11.3407732129,2.18923671685
 11/27  01:00:00,289.823694262,2.04013926086,0.0,0.0,24.9203635341,199.362908273,19.1212151223,14.7611365049,4.36007861731
 11/27  02:00:00,289.413008894,1.63211140869,0.0,0.0,24.9203635341,199.362908273,14.08247984,11.892319293,2.19016054702
 11/27  03:00:00,289.826998423,2.04013926086,0.0,0.0,24.9203635341,199.362908273,20.5282778555,18.3380813544,2.19019650112
 11/27  04:00:00,289.418286783,1.63211140869,0.0,0.0,24.9203635341,199.362908273,19.788022122,17.5980572043,2.18996491776
 11/27  05:00:00,302.06044217,2.04013926086,0.0,0.0,24.9203635341,199.362908273,32.6583860734,30.4688132701,2.18957280329
 11/27  06:00:00,351.01369591,1.63211140869,0.0,0.0,49.8407270682,199.362908273,29.4757124844,25.1103843878,4.36532809665
 11/27  07:00:00,432.025876805,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1359.84065202,1357.64864657,2.19200545416
 11/27  08:00:00,513.127265233,32.3981988688,0.0,0.0,149.522181205,199.362908273,1044.17246243,1035.42296817,8.74949426095
 11/27  09:00:00,1052.23397179,32.3981988688,0.0,0.0,448.566543614,448.566543614,472.840589995,457.440523815,15.4000661799
 11/27  10:00:00,1015.41718918,32.3981988688,0.0,0.0,448.566543614,448.566543614,335.067572185,317.449144123,17.6184280615
 11/27  11:00:00,966.486926987,32.3981988688,0.0,0.0,448.566543614,448.566543614,300.270301591,282.642482318,17.6278192727
 11/27  12:00:00,966.447306584,32.3981988688,0.0,0.0,448.566543614,448.566543614,265.093590674,242.990993845,22.1025968293
 11/27  13:00:00,916.597758862,32.3981988688,0.0,0.0,448.566543614,398.725816546,257.772146839,233.354799821,24.4173470186
 11/27  14:00:00,966.369930495,32.3981988688,0.0,0.0,448.566543614,448.566543614,187.024129656,162.641139071,24.3829905855
 11/27  15:00:00,966.316146381,32.3981988688,0.0,0.0,448.566543614,448.566543614,130.287476572,114.894135989,15.3933405829
 11/27  16:00:00,966.279670124,32.3981988688,0.0,0.0,448.566543614,448.566543614,90.2633095598,74.8762137727,15.3870957871
 11/27  17:00:00,1032.27778932,32.3981988688,0.0,0.0,448.566543614,448.566543614,112.129441032,94.4671543893,17.6622866425
 11/27  18:00:00,953.646137538,32.3981988688,0.0,0.0,348.885089477,398.725816546,175.550144124,162.396985697,13.1531584274
 11/27  19:00:00,754.350432656,32.3981988688,0.0,0.0,249.203635341,299.044362409,254.51349489,245.756270113,8.75722477623
 11/27  20:00:00,729.936477098,32.3981988688,0.0,0.0,249.203635341,299.044362409,294.576935692,288.02053355,6.55640214167
 11/27  21:00:00,580.487431597,32.3981988688,0.0,0.0,149.522181205,249.203635341,384.950911653,376.20807655,8.74283510285
 11/27  22:00:00,556.093426438,32.3981988688,0.0,0.0,149.522181205,249.203635341,446.639462701,442.274027793,4.36543490776
 11/27  23:00:00,349.35685134,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995809927,0.0,2.18995809927
 11/27  24:00:00,299.992092155,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019410113,0.0,2.19019410113
 11/28  01:00:00,287.76989661,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010438189,0.0,2.19010438189
 11/28  02:00:00,287.769896598,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001155097,0.0,2.19001155097
 11/28  03:00:00,287.769896714,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991884636,0.0,2.18991884636
 11/28  04:00:00,289.81878487,2.04013926086,0.0,0.0,24.9203635341,199.362908273,12.6242812441,10.4341212123,2.19016003185
 11/28  05:00:00,301.633106034,1.63211140869,0.0,0.0,24.9203635341,199.362908273,14.9770308327,10.6168201205,4.36021071227
 11/28  06:00:00,351.412333298,2.04013926086,0.0,0.0,49.8407270682,199.362908273,18.7574821941,16.5645563471,2.19292584696
 11/28  07:00:00,431.638383,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1085.77528292,1081.41158948,4.36369343042
 11/28  08:00:00,512.906798069,32.3981988688,0.0,0.0,149.522181205,199.362908273,899.511446478,890.761748255,8.74969822268
 11/28  09:00:00,1052.02422318,32.3981988688,0.0,0.0,448.566543614,448.566543614,276.130682591,260.729518206,15.4011643848
 11/28  10:00:00,1016.28423748,33.457388302,0.0,0.0,448.566543614,448.566543614,141.872415298,124.250993608,17.62142169
 11/28  11:00:00,971.249580301,37.3262657014,0.0,0.0,448.566543614,448.566543614,127.627038823,109.99981773,17.6272210928
 11/28  12:00:00,973.4422563,39.5326965922,0.0,0.0,448.566543614,448.566543614,112.566038111,92.6712064166,19.8948316947
 11/28  13:00:00,923.744409856,39.6635637843,0.0,0.0,448.566543614,398.725816546,128.140744948,101.509340316,26.6314046316
 11/28  14:00:00,973.55726542,39.6809491712,0.0,0.0,448.566543614,448.566543614,79.2197842099,54.8353259609,24.384458249
 11/28  15:00:00,1018.49890369,39.6809491712,15.3614490706,0.0,448.566543614,448.566543614,35.9073207476,21.4725047508,14.4348159968
 11/28  16:00:00,1030.66486092,39.4055570012,9.90315903498,0.0,448.566543614,448.566543614,34.9649529595,20.8157340638,14.1492188958
 11/28  17:00:00,1035.27003398,35.4463516028,0.0,0.0,448.566543614,448.566543614,49.0077888145,29.1356433616,19.8721454528
 11/28  18:00:00,953.691824665,32.5063942497,0.0,0.0,348.885089477,398.725816546,99.3072729576,86.1564641826,13.150808775
 11/28  19:00:00,754.276633155,32.3981988688,0.0,0.0,249.203635341,299.044362409,161.05613289,152.298473399,8.75765949123
 11/28  20:00:00,729.847855289,32.3981988688,0.0,0.0,249.203635341,299.044362409,181.748175364,175.191954082,6.55622128131
 11/28  21:00:00,580.368266864,32.3981988688,0.0,0.0,149.522181205,249.203635341,233.651438069,224.908675334,8.7427627348
 11/28  22:00:00,555.946178723,32.3981988688,0.0,0.0,149.522181205,249.203635341,260.092330583,257.899857615,2.19247296806
 11/28  23:00:00,349.356853832,0.0,0.0,0.0,49.8407270682,199.362908273,4.36010308005,0.0,4.36010308005
 11/28  24:00:00,299.992094649,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017929001,0.0,2.19017929001
 11/29  01:00:00,287.769899029,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009479612,0.0,2.19009479612
 11/29  02:00:00,287.769898951,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000645315,0.0,2.19000645315
 11/29  03:00:00,287.769898994,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899182369,0.0,2.1899182369
 11/29  04:00:00,287.769898997,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016487632,0.0,2.19016487632
 11/29  05:00:00,299.992096875,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007677027,0.0,2.19007677027
 11/29  06:00:00,350.58601822,1.22408355652,0.0,0.0,49.8407270682,199.362908273,8.56981118333,4.2045737106,4.36523747273
 11/29  07:00:00,431.298949122,32.3981988688,0.0,0.0,49.8407270682,199.362908273,733.708836553,729.345390133,4.36344642046
 11/29  08:00:00,512.684228547,32.3981988688,0.0,0.0,149.522181205,199.362908273,686.136477654,677.386644105,8.74983354851
 11/29  09:00:00,1051.97002692,32.4029696038,0.0,0.0,448.566543614,448.566543614,221.908084082,206.505356154,15.402727928
 11/29  10:00:00,1017.39201788,34.5937202052,0.0,0.0,448.566543614,448.566543614,114.966745708,97.344112425,17.6226332829
 11/29  11:00:00,972.57009343,38.6745560803,0.0,0.0,448.566543614,448.566543614,100.371487418,82.7450580137,17.6264294039
 11/29  12:00:00,973.53256414,39.6439812062,0.0,0.0,448.566543614,448.566543614,91.621800657,71.7272481053,19.8945525517
 11/29  13:00:00,961.433854585,39.6809491712,9.04695417398,0.0,448.566543614,398.725816546,101.762166005,75.1301081249,26.6320578802
 11/29  14:00:00,1097.8567546,39.6809491712,65.2622578845,0.0,448.566543614,448.566543614,59.876292696,35.4908240246,24.3854686714
 11/29  15:00:00,1161.70482014,39.6809491712,127.616765591,0.0,448.566543614,448.566543614,26.3328780487,10.9367654722,15.3961125765
 11/29  16:00:00,1204.78752683,39.7748975132,170.031195913,0.0,448.566543614,448.566543614,23.3959858106,10.2066294103,13.1893564003
 11/29  17:00:00,1122.59257531,36.9246614663,46.8521962633,0.0,448.566543614,448.566543614,37.5629033681,17.6921260002,19.8707773679
 11/29  18:00:00,954.19950705,33.040581601,0.0,0.0,348.885089477,398.725816546,70.3585471157,57.2065840606,13.151963055
 11/29  19:00:00,754.257365288,32.3981988688,0.0,0.0,249.203635341,299.044362409,140.07345026,131.316272631,8.75717762831
 11/29  20:00:00,729.830860059,32.3981988688,0.0,0.0,249.203635341,299.044362409,163.002796006,156.446896713,6.55589929303
 11/29  21:00:00,580.350744916,32.3981988688,0.0,0.0,149.522181205,249.203635341,214.159136015,205.416510463,8.74262555231
 11/29  22:00:00,555.928593819,32.3981988688,0.0,0.0,149.522181205,249.203635341,242.516574461,238.151411755,4.36516270548
 11/29  23:00:00,349.356856297,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015537955,0.0,2.19015537955
 11/29  24:00:00,299.992096938,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006747325,0.0,2.19006747325
 11/30  01:00:00,287.76990143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998664678,0.0,2.18998664678
 11/30  02:00:00,287.769901447,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896076566,0.0,2.1896076566
 11/30  03:00:00,287.769901377,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015461701,0.0,2.19015461701
 11/30  04:00:00,287.769901459,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007089414,0.0,2.19007089414
 11/30  05:00:00,299.992099465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998725251,0.0,2.18998725251
 11/30  06:00:00,349.358317188,0.0,0.0,0.0,49.8407270682,199.362908273,4.365760085,0.0,4.365760085
 11/30  07:00:00,431.201681674,32.3981988688,0.0,0.0,49.8407270682,199.362908273,632.054682777,627.690975109,4.36370766847
 11/30  08:00:00,512.46734113,32.3981988688,0.0,0.0,149.522181205,199.362908273,466.440500284,457.689391003,8.75110928187
 11/30  09:00:00,1051.9013269,32.3981988688,0.0,0.0,448.566543614,448.566543614,162.192932188,146.791797764,15.4011344237
 11/30  10:00:00,1015.1904737,32.3981988688,0.0,0.0,448.566543614,448.566543614,113.863344873,96.2412375681,17.6221073049
 11/30  11:00:00,966.291227651,32.3981988688,0.0,0.0,448.566543614,448.566543614,102.181407335,84.5510954279,17.6303119076
 11/30  12:00:00,966.285545267,32.3981988688,0.0,0.0,448.566543614,448.566543614,94.0782214866,74.1816494838,19.8965720028
 11/30  13:00:00,916.448444346,32.3981988688,0.0,0.0,448.566543614,398.725816546,99.8666235669,73.2269726119,26.639650955
 11/30  14:00:00,966.636797042,32.7693019175,0.0,0.0,448.566543614,448.566543614,72.4910585259,48.105102035,24.3859564909
 11/30  15:00:00,969.904739525,36.0710768083,0.0,0.0,448.566543614,448.566543614,35.6477203134,20.2532544066,15.3944659067
 11/30  16:00:00,968.841464973,35.0077474281,0.0,0.0,448.566543614,448.566543614,36.3077684172,20.9199762149,15.3877922023
 11/30  17:00:00,1032.5712236,32.7467884689,0.0,0.0,448.566543614,448.566543614,51.6132536298,31.7416309683,19.8716226615
 11/30  18:00:00,953.580012121,32.3981988688,0.0,0.0,348.885089477,398.725816546,97.9410250042,86.975204045,10.9658209591
 11/30  19:00:00,754.269266146,32.3981988688,0.0,0.0,249.203635341,299.044362409,160.801756821,152.043502103,8.75825471852
 11/30  20:00:00,729.847286648,32.3981988688,0.0,0.0,249.203635341,299.044362409,192.135053028,183.399162758,8.73589026979
 11/30  21:00:00,580.386101166,32.3981988688,0.0,0.0,149.522181205,249.203635341,262.941442573,256.379268883,6.56217369065
 11/30  22:00:00,555.971990461,32.3981988688,0.0,0.0,149.522181205,249.203635341,303.192324672,298.826657358,4.3656673135
 11/30  23:00:00,349.356858138,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991559746,0.0,2.18991559746
 11/30  24:00:00,299.992099034,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016792836,0.0,2.19016792836
 12/01  01:00:00,287.769903722,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008990497,0.0,2.19008990497
 12/01  02:00:00,287.769903931,0.0,0.0,0.0,24.9203635341,199.362908273,4.35994133402,0.0,4.35994133402
 12/01  03:00:00,287.769903931,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018826497,0.0,2.19018826497
 12/01  04:00:00,287.769903714,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010898952,0.0,2.19010898952
 12/01  05:00:00,299.992101441,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002978795,0.0,2.19002978795
 12/01  06:00:00,349.358321419,0.0,0.0,0.0,49.8407270682,199.362908273,4.36541041737,0.0,4.36541041737
 12/01  07:00:00,431.20882113,32.3981988688,0.0,0.0,49.8407270682,199.362908273,655.425802452,653.233737971,2.19206448075
 12/01  08:00:00,512.577941779,32.3981988688,0.0,0.0,149.522181205,199.362908273,599.150023838,590.400193895,8.74982994355
 12/01  09:00:00,1052.0632681,32.3981988688,0.0,0.0,448.566543614,448.566543614,345.136776107,329.734054939,15.4027211682
 12/01  10:00:00,1015.31999704,32.3981988688,0.0,0.0,448.566543614,448.566543614,260.648609219,243.025656765,17.6229524545
 12/01  11:00:00,966.398975363,32.3981988688,0.0,0.0,448.566543614,448.566543614,225.757445672,208.12851001,17.6289356612
 12/01  12:00:00,966.37893837,32.3981988688,0.0,0.0,448.566543614,448.566543614,204.484007128,182.376788183,22.1072189448
 12/01  13:00:00,916.556829848,32.3981988688,0.0,0.0,448.566543614,398.725816546,224.497580391,200.08278589,24.414794501
 12/01  14:00:00,966.353837046,32.3981988688,0.0,0.0,448.566543614,448.566543614,176.625290218,152.235103759,24.3901864587
 12/01  15:00:00,966.324453971,32.3981988688,0.0,0.0,448.566543614,448.566543614,145.602855376,130.207099392,15.3957559844
 12/01  16:00:00,966.285344766,32.3981988688,0.0,0.0,448.566543614,448.566543614,100.42299874,85.0345188519,15.3884798879
 12/01  17:00:00,1032.28454244,32.3981988688,0.0,0.0,448.566543614,448.566543614,126.533569733,106.659299957,19.8742697754
 12/01  18:00:00,953.663709553,32.3981988688,0.0,0.0,348.885089477,398.725816546,203.281061498,190.127389837,13.1536716611
 12/01  19:00:00,754.366969707,32.3981988688,0.0,0.0,249.203635341,299.044362409,282.61273282,273.854320196,8.75841262476
 12/01  20:00:00,729.943703338,32.3981988688,0.0,0.0,249.203635341,299.044362409,310.071162289,303.514344719,6.55681756923
 12/01  21:00:00,580.480105403,32.3981988688,0.0,0.0,149.522181205,249.203635341,381.747654957,373.004681976,8.7429729804
 12/01  22:00:00,556.040659643,32.3981988688,0.0,0.0,149.522181205,249.203635341,387.585509993,383.220199049,4.36531094368
 12/01  23:00:00,349.356860693,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015096412,0.0,2.19015096412
 12/01  24:00:00,299.992101472,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007192185,0.0,2.19007192185
 12/02  01:00:00,237.929178967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999910701,0.0,2.18999910701
 12/02  02:00:00,237.929179077,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026130463,0.0,2.19026130463
 12/02  03:00:00,237.929179129,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018629155,0.0,2.19018629155
 12/02  04:00:00,237.92917918,0.0,0.0,0.0,24.9203635341,149.522181205,4.36014792152,0.0,4.36014792152
 12/02  05:00:00,250.151377003,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996179594,0.0,2.18996179594
 12/02  06:00:00,274.597234195,0.0,0.0,0.0,24.9203635341,149.522181205,2.19267752308,0.0,2.19267752308
 12/02  07:00:00,431.150985056,32.3981988688,0.0,0.0,49.8407270682,199.362908273,599.272008216,594.908257537,4.36375067897
 12/02  08:00:00,412.721678329,32.3981988688,0.0,0.0,49.8407270682,199.362908273,413.158527307,408.787518898,4.37100840833
 12/02  09:00:00,653.221123365,32.3981988688,0.0,0.0,249.203635341,249.203635341,228.551087401,219.814341489,8.73674591253
 12/02  10:00:00,616.509238505,32.3981988688,0.0,0.0,249.203635341,249.203635341,172.883944217,164.125468039,8.7584761778
 12/02  11:00:00,567.639954775,32.3981988688,0.0,0.0,249.203635341,249.203635341,198.657450234,189.90603784,8.75141239324
 12/02  12:00:00,567.66961926,32.4528607902,0.0,0.0,249.203635341,249.203635341,169.835033524,158.882028142,10.9530053821
 12/02  13:00:00,570.859942172,35.658570142,0.0,0.0,249.203635341,249.203635341,151.865091717,143.110308108,8.75478360879
 12/02  14:00:00,572.411497973,37.2269405932,0.0,0.0,249.203635341,249.203635341,132.783627823,124.032496814,8.75113100877
 12/02  15:00:00,340.373579829,35.5551167138,0.00147937431363,0.0,74.7610906023,174.442544739,131.564498888,125.007339889,6.55715899941
 12/02  16:00:00,318.749117014,32.7501252768,0.0,0.0,74.7610906023,174.442544739,157.712025556,151.160165792,6.551859764
 12/02  17:00:00,384.415891738,32.3981988688,0.0,0.0,74.7610906023,174.442544739,210.688825433,204.135368826,6.55345660726
 12/02  18:00:00,380.573847161,32.3981988688,0.0,0.0,24.9203635341,149.522181205,311.081214694,306.717544438,4.36367025515
 12/02  19:00:00,347.929933391,0.0,0.0,0.0,24.9203635341,149.522181205,2.19194120951,0.0,2.19194120951
 12/02  20:00:00,323.48553863,0.0,0.0,0.0,24.9203635341,149.522181205,4.3640943174,0.0,4.3640943174
 12/02  21:00:00,323.485537935,0.0,0.0,0.0,24.9203635341,149.522181205,2.19169364254,0.0,2.19169364254
 12/02  22:00:00,299.042117046,0.0,0.0,0.0,24.9203635341,149.522181205,4.3671940715,0.0,4.3671940715
 12/02  23:00:00,274.595772529,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020656215,0.0,2.19020656215
 12/02  24:00:00,250.151376957,0.0,0.0,0.0,24.9203635341,149.522181205,4.36018911268,0.0,4.36018911268
 12/03  01:00:00,237.92869358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910334214,0.0,2.18910334214
 12/03  02:00:00,237.928693571,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  03:00:00,237.928693536,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928471636,0.0,2.18928471636
 12/03  04:00:00,237.928693548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918893996,0.0,2.18918893996
 12/03  05:00:00,250.560205642,0.408027852172,0.0,0.0,24.9203635341,149.522181205,3.80044540219,1.61135213485,2.18909326734
 12/03  06:00:00,276.64360472,2.04013926086,0.0,0.0,24.9203635341,149.522181205,12.7756386825,8.41202703884,4.3636116437
 12/03  07:00:00,325.122942568,1.63211140869,0.0,0.0,24.9203635341,149.522181205,10.6496436582,8.4603037645,2.18933989375
 12/03  08:00:00,307.260493415,2.04013926086,0.0,0.0,24.9203635341,149.522181205,14.9859189451,12.7966753353,2.18924360983
 12/03  09:00:00,298.309171446,1.63211140869,0.0,0.0,24.9203635341,149.522181205,15.4512574015,13.2619003277,2.18935707372
 12/03  10:00:00,262.052828429,2.04013926086,0.0,0.0,24.9203635341,149.522181205,18.2325298875,16.0431997684,2.18933011906
 12/03  11:00:00,212.75403062,1.63211140869,0.0,0.0,24.9203635341,149.522181205,15.7511798036,13.5618746586,2.18930514499
 12/03  12:00:00,213.164046698,2.04013926086,0.0,0.0,24.9203635341,149.522181205,17.0192207764,14.8280262109,2.19119456554
 12/03  13:00:00,212.754156486,1.63211140869,0.0,0.0,24.9203635341,149.522181205,14.6864137648,12.4953860427,2.1910277221
 12/03  14:00:00,213.167393733,2.04013926086,0.0,0.0,24.9203635341,149.522181205,21.549149131,17.1816018057,4.36754732532
 12/03  15:00:00,212.756739535,1.63211140869,0.0,0.0,24.9203635341,149.522181205,20.0814330546,15.7191404494,4.3622926052
 12/03  16:00:00,213.162899849,2.04013926086,0.0,0.0,24.9203635341,149.522181205,16.7871386104,14.5979106089,2.1892280015
 12/03  17:00:00,278.733696506,1.63211140869,0.0,0.0,24.9203635341,149.522181205,20.1515564667,17.9622009453,2.18935552141
 12/03  18:00:00,349.98867256,2.04013926086,0.0,0.0,24.9203635341,149.522181205,25.0639530685,25.0439530685,0.02
 12/03  19:00:00,349.584552219,1.63211140869,0.0,0.0,24.9203635341,149.522181205,32.04612226,29.8568063324,2.18931592758
 12/03  20:00:00,325.554240541,2.04013926086,0.0,0.0,24.9203635341,149.522181205,39.4516903254,37.262470686,2.18921963939
 12/03  21:00:00,325.154338009,1.63211140869,0.0,0.0,24.9203635341,149.522181205,49.2800310496,47.0906838332,2.18934721645
 12/03  22:00:00,301.128113248,2.04013926086,0.0,0.0,24.9203635341,149.522181205,61.7316947816,57.3680178234,4.36367695811
 12/03  23:00:00,276.283510921,1.63211140869,0.0,0.0,24.9203635341,149.522181205,70.216357391,68.0272641575,2.18909323351
 12/03  24:00:00,252.254151791,2.04013926086,0.0,0.0,24.9203635341,149.522181205,77.7473768183,75.5581014225,2.18927539579
 12/04  01:00:00,289.465661977,1.63211140869,0.0,0.0,24.9203635341,199.362908273,77.3032022879,75.113187488,2.19001479988
 12/04  02:00:00,289.878401636,2.04013926086,0.0,0.0,24.9203635341,199.362908273,81.6843358073,79.4940467611,2.19028904618
 12/04  03:00:00,289.474558245,1.63211140869,0.0,0.0,24.9203635341,199.362908273,85.2083525673,83.0181311706,2.19022139678
 12/04  04:00:00,289.888419977,2.04013926086,0.0,0.0,24.9203635341,199.362908273,90.3588188642,88.1686636987,2.1901551655
 12/04  05:00:00,301.711348893,1.63211140869,0.0,0.0,24.9203635341,199.362908273,100.493560497,96.1333920772,4.36016842008
 12/04  06:00:00,377.837406779,15.1193751036,0.000788773745921,0.0,49.8407270682,199.362908273,142.563579743,140.37052448,2.19305526244
 12/04  07:00:00,461.747067026,32.3981988688,0.00230251411555,0.0,49.8407270682,199.362908273,1659.33653006,1654.9725291,4.36400096078
 12/04  08:00:00,514.438921684,32.3981988688,0.0,0.0,149.522181205,199.362908273,1776.44909892,1767.69886967,8.75022924497
 12/04  09:00:00,1053.44004022,32.3981988688,0.0,0.0,448.566543614,448.566543614,1043.82434129,1028.42146494,15.4028763479
 12/04  10:00:00,1016.12871419,32.3981988688,0.0,0.0,448.566543614,448.566543614,610.388110226,592.761548866,17.6265613609
 12/04  11:00:00,966.839047528,32.3981988688,0.0,0.0,448.566543614,448.566543614,398.349631,380.714691659,17.6349393407
 12/04  12:00:00,966.670136243,32.3981988688,0.0,0.0,448.566543614,448.566543614,322.725315589,300.613784706,22.1115308831
 12/04  13:00:00,916.857729242,32.3981988688,0.0,0.0,448.566543614,398.725816546,369.576962827,342.937957045,26.6390057822
 12/04  14:00:00,967.450172085,33.1891420551,0.0,0.0,448.566543614,448.566543614,353.791420682,329.397428993,24.3939916893
 12/04  15:00:00,968.673029852,34.6058228963,0.0,0.0,448.566543614,448.566543614,210.044036793,194.646526104,15.3975106899
 12/04  16:00:00,967.500280524,33.4864613495,0.0,0.0,448.566543614,448.566543614,172.854931594,157.465122325,15.3898092693
 12/04  17:00:00,1032.54157679,32.3981988688,0.0,0.0,448.566543614,448.566543614,299.617933288,279.740884301,19.8770489874
 12/04  18:00:00,954.151710632,32.3981988688,0.0,0.0,348.885089477,398.725816546,531.072244085,520.104693004,10.9675510817
 12/04  19:00:00,755.101950872,32.3981988688,0.0,0.0,249.203635341,299.044362409,749.981837643,739.039451747,10.942385896
 12/04  20:00:00,730.666987258,32.3981988688,0.0,0.0,249.203635341,299.044362409,712.779218846,706.222374844,6.55684400233
 12/04  21:00:00,581.259843862,32.3981988688,0.0,0.0,149.522181205,249.203635341,776.658507134,770.095965125,6.56254200908
 12/04  22:00:00,557.495086023,32.3981988688,0.0,0.0,149.522181205,249.203635341,1122.12309574,1117.75760152,4.36549421315
 12/04  23:00:00,349.356867554,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026259387,0.0,2.19026259387
 12/04  24:00:00,301.221321459,1.22408355652,0.0,0.0,24.9203635341,199.362908273,5.06970061617,2.8794206957,2.19027992046
 12/05  01:00:00,289.416416317,1.63211140869,0.0,0.0,24.9203635341,199.362908273,12.4771986426,8.11661680716,4.36058183542
 12/05  02:00:00,289.834374073,2.04013926086,0.0,0.0,24.9203635341,199.362908273,15.993928873,13.8038342709,2.19009460214
 12/05  03:00:00,289.445044048,1.63211140869,0.0,0.0,24.9203635341,199.362908273,26.7328157834,24.5427830852,2.19003269825
 12/05  04:00:00,302.982587362,15.1193751036,0.0,0.0,24.9203635341,199.362908273,56.2048638911,54.0146192185,2.19024467266
 12/05  05:00:00,323.595587547,23.4308378133,0.0,0.0,24.9203635341,199.362908273,106.529041021,104.338791776,2.19024924508
 12/05  06:00:00,369.021345074,19.4791203845,0.0,0.0,49.8407270682,199.362908273,120.648973878,116.283372799,4.36560107919
 12/05  07:00:00,432.529713662,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1172.11912059,1167.75524441,4.3638761736
 12/05  08:00:00,518.209359463,32.3981988688,0.0,0.0,149.522181205,199.362908273,2371.84746875,2363.09667224,8.75079651536
 12/05  09:00:00,1056.10295024,32.3981988688,0.0,0.0,448.566543614,448.566543614,1045.84988086,1030.44447112,15.4054097427
 12/05  10:00:00,1017.78072202,32.3981988688,0.0,0.0,448.566543614,448.566543614,725.468367146,707.844041122,17.6243260245
 12/05  11:00:00,967.959396925,32.3981988688,0.0,0.0,448.566543614,448.566543614,570.32931335,552.698077451,17.6312358989
 12/05  12:00:00,967.449508094,32.3981988688,0.0,0.0,448.566543614,448.566543614,488.640261239,466.528568139,22.1116930994
 12/05  13:00:00,918.378254628,33.6413421487,0.0,0.0,448.566543614,398.725816546,356.035977402,331.610174192,24.4258032101
 12/05  14:00:00,970.63152516,36.4619322067,0.0,0.0,448.566543614,448.566543614,202.498983472,178.103676987,24.3953064849
