Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/05  15:00:00,969.421851725,35.3154051368,0.0,0.0,448.566543614,448.566543614,184.389231862,166.79304234,17.5961895217
 12/05  16:00:00,968.049006532,33.9214233175,0.0,0.0,448.566543614,448.566543614,203.96220011,190.768406414,13.1937936954
 12/05  17:00:00,1032.72717497,32.4030743371,0.0,0.0,448.566543614,448.566543614,357.677391031,335.593188285,22.0842027459
 12/05  18:00:00,954.415796398,32.3981988688,0.0,0.0,348.885089477,398.725816546,592.2731947,581.304906063,10.9682886369
 12/05  19:00:00,755.51338324,32.3981988688,0.0,0.0,249.203635341,299.044362409,828.543875272,818.534598582,10.0092766899
 12/05  20:00:00,731.729363783,32.3981988688,0.0,0.0,249.203635341,299.044362409,1043.53523674,1036.04762557,7.48761116237
 12/05  21:00:00,582.431849865,32.3981988688,0.0,0.0,149.522181205,249.203635341,975.332142054,968.769542701,6.56259935338
 12/05  22:00:00,558.148748083,32.3981988688,0.0,0.0,149.522181205,249.203635341,992.124831032,987.759320466,4.36551056609
 12/05  23:00:00,349.356869786,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027065609,0.0,2.19027065609
 12/05  24:00:00,301.220975712,1.22408355652,0.0,0.0,24.9203635341,199.362908273,4.06819006544,1.87789755098,2.19029251446
 12/06  01:00:00,289.415430113,1.63211140869,0.0,0.0,24.9203635341,199.362908273,9.66658886683,5.30596848944,4.36062037739
 12/06  02:00:00,289.831655926,2.04013926086,0.0,0.0,24.9203635341,199.362908273,10.8447957386,8.65467566554,2.19012007302
 12/06  03:00:00,289.434705678,1.63211140869,0.0,0.0,24.9203635341,199.362908273,15.4608496262,13.2707871615,2.19006246472
 12/06  04:00:00,289.850009793,2.04013926086,0.0,0.0,24.9203635341,199.362908273,18.6343564429,16.4440771027,2.19027934022
 12/06  05:00:00,301.680630963,1.63211140869,0.0,0.0,24.9203635341,199.362908273,25.6542583616,23.4639699271,2.19028843447
 12/06  06:00:00,355.834629861,6.39988454178,0.0,0.0,49.8407270682,199.362908273,36.5016540861,32.1359461812,4.36570790488
 12/06  07:00:00,432.103626293,32.3981988688,0.0,0.0,49.8407270682,199.362908273,707.154999471,702.791003158,4.36399631267
 12/06  08:00:00,515.351565477,32.3981988688,0.0,0.0,149.522181205,199.362908273,1606.38394474,1597.63272531,8.75121943055
 12/06  09:00:00,1053.74380417,32.3981988688,0.0,0.0,448.566543614,448.566543614,828.261912429,812.856881219,15.40503121
 12/06  10:00:00,1016.5190664,32.3981988688,0.0,0.0,448.566543614,448.566543614,643.270037611,625.644512192,17.6255254193
 12/06  11:00:00,967.337461248,32.3981988688,0.0,0.0,448.566543614,448.566543614,566.235727442,548.602384132,17.6333433095
 12/06  12:00:00,966.938309213,32.3981988688,0.0,0.0,448.566543614,448.566543614,411.01579789,388.903069007,22.112728883
 12/06  13:00:00,916.946545259,32.3981988688,0.0,0.0,448.566543614,398.725816546,368.415371885,341.774934944,26.6404369412
 12/06  14:00:00,966.62170341,32.3981988688,0.0,0.0,448.566543614,448.566543614,290.938099967,266.541179472,24.3969204952
 12/06  15:00:00,966.538791451,32.3981988688,0.0,0.0,448.566543614,448.566543614,246.588868524,231.18896022,15.3999083046
 12/06  16:00:00,966.525651291,32.4076667605,0.0,0.0,448.566543614,448.566543614,236.112856896,220.721489895,15.3913670009
 12/06  17:00:00,1032.50730926,32.3981988688,0.0,0.0,448.566543614,448.566543614,252.080420701,232.200811423,19.8796092776
 12/06  18:00:00,953.950649608,32.3981988688,0.0,0.0,348.885089477,398.725816546,352.912953775,341.946099989,10.9668537854
 12/06  19:00:00,754.787416742,32.3981988688,0.0,0.0,249.203635341,299.044362409,521.273124885,510.330062945,10.94306194
 12/06  20:00:00,730.507128115,32.3981988688,0.0,0.0,249.203635341,299.044362409,647.716736717,641.158253582,6.55848313456
 12/06  21:00:00,581.120035022,32.3981988688,0.0,0.0,149.522181205,249.203635341,735.670045893,726.926086555,8.74395933826
 12/06  22:00:00,556.718743589,32.3981988688,0.0,0.0,149.522181205,249.203635341,745.951943289,743.759266764,2.19267652538
 12/06  23:00:00,349.356872331,0.0,0.0,0.0,49.8407270682,199.362908273,4.36044051983,0.0,4.36044051983
 12/06  24:00:00,299.992113035,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009947693,0.0,2.19009947693
 12/07  01:00:00,288.179715014,0.408027852172,0.0,0.0,24.9203635341,199.362908273,3.49839009768,1.30834111884,2.19004897883
 12/07  02:00:00,289.821261328,2.04013926086,0.0,0.0,24.9203635341,199.362908273,10.4914791105,8.30120843514,2.19027067534
 12/07  03:00:00,289.416205848,1.63211140869,0.0,0.0,24.9203635341,199.362908273,12.7308144569,10.5405303651,2.19028409174
 12/07  04:00:00,289.830279075,2.04013926086,0.0,0.0,24.9203635341,199.362908273,17.2807230639,15.0904923216,2.19023074229
 12/07  05:00:00,301.651355224,1.63211140869,0.0,0.0,24.9203635341,199.362908273,24.6642635243,20.3036168263,4.36064669807
 12/07  06:00:00,351.431331643,2.04013926086,0.0,0.0,49.8407270682,199.362908273,26.8195108865,24.6264197096,2.19309117687
 12/07  07:00:00,432.001322942,32.3981988688,0.0,0.0,49.8407270682,199.362908273,974.991964493,970.627750168,4.36421432559
 12/07  08:00:00,515.627139557,32.3981988688,0.0,0.0,149.522181205,199.362908273,1931.88396531,1923.13258239,8.75138291699
 12/07  09:00:00,1054.53169829,32.3981988688,0.0,0.0,448.566543614,448.566543614,997.083868048,981.675620612,15.4082474355
 12/07  10:00:00,1017.10524696,32.4121032008,0.0,0.0,448.566543614,448.566543614,679.597058036,661.969100401,17.6279576347
 12/07  11:00:00,968.475034531,33.2854533133,0.0,0.0,448.566543614,448.566543614,518.242151276,500.607285826,17.63486545
 12/07  12:00:00,968.701961283,33.7969984054,0.0,0.0,448.566543614,448.566543614,470.726298829,448.609300951,22.1169978779
 12/07  13:00:00,920.594014131,35.7684027425,0.0,0.0,448.566543614,398.725816546,414.949505209,388.297764413,26.6517407956
 12/07  14:00:00,970.24361198,35.7735630546,0.0,0.0,448.566543614,448.566543614,355.679836786,331.281801531,24.3980352551
 12/07  15:00:00,970.76017401,36.4823621591,0.0,0.0,448.566543614,448.566543614,272.046782443,256.648692,15.3980904429
 12/07  16:00:00,969.695093153,35.3968028532,0.0,0.0,448.566543614,448.566543614,296.481829315,281.089680126,15.3921491896
 12/07  17:00:00,1033.3080189,32.5905512903,0.0,0.0,448.566543614,448.566543614,547.396821776,527.517629261,19.8791925157
 12/07  18:00:00,955.38345825,32.3981988688,0.0,0.0,348.885089477,398.725816546,935.208007394,922.050833215,13.1571741787
 12/07  19:00:00,757.118473102,32.3981988688,0.0,0.0,249.203635341,299.044362409,1088.12707869,1079.36804848,8.75903021059
 12/07  20:00:00,733.667104018,32.3981988688,0.0,0.0,249.203635341,299.044362409,1101.37523629,1092.6384733,8.73676298673
 12/07  21:00:00,585.451383264,32.3981988688,0.0,0.0,149.522181205,249.203635341,1161.43754664,1154.87424481,6.56330183087
 12/07  22:00:00,561.315212753,32.3981988688,0.0,0.0,149.522181205,249.203635341,1133.71337624,1129.34763852,4.36573772681
 12/07  23:00:00,349.766701898,0.408027852172,0.0,0.0,49.8407270682,199.362908273,2.5580531012,0.367847685739,2.19020541546
 12/07  24:00:00,302.046860212,2.04013926086,0.0,0.0,24.9203635341,199.362908273,5.22674986542,3.03659853289,2.19015133254
 12/08  01:00:00,289.436459191,1.63211140869,0.0,0.0,24.9203635341,199.362908273,11.7701020294,7.40946328563,4.36063874373
 12/08  02:00:00,302.983833402,15.1193751036,0.0,0.0,24.9203635341,199.362908273,24.3956771704,22.2056728115,2.19000435895
 12/08  03:00:00,311.371473909,23.4308378133,0.0,0.0,24.9203635341,199.362908273,49.8863640884,47.6960643808,2.19029970759
 12/08  04:00:00,307.443064823,19.4791203845,0.0,0.0,24.9203635341,199.362908273,66.6254403285,64.4351210641,2.19031926437
 12/08  05:00:00,323.718542357,23.4308378133,0.0,0.0,24.9203635341,199.362908273,116.832971915,114.642771644,2.19020027085
 12/08  06:00:00,369.136255043,19.4791203845,0.0,0.0,49.8407270682,199.362908273,135.905746597,131.539627144,4.36611945351
 12/08  07:00:00,432.803804577,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1056.05160015,1051.68769743,4.3639027277
 12/08  08:00:00,527.03676418,32.3981988688,0.0,0.0,149.522181205,199.362908273,2365.16052958,2356.40914293,8.75138665274
 12/08  09:00:00,1057.36672218,32.3981988688,0.0,0.0,448.566543614,448.566543614,1286.58052807,1271.17236715,15.408160922
 12/08  10:00:00,1019.55668186,32.3981988688,0.0,0.0,448.566543614,448.566543614,857.735289262,840.107682001,17.627607261
 12/08  11:00:00,968.517574805,32.4604984767,0.0,0.0,448.566543614,448.566543614,601.585068301,583.94889337,17.6361749314
 12/08  12:00:00,967.778684227,32.3981988688,0.0,0.0,448.566543614,448.566543614,546.967965864,524.850409671,22.1175561926
 12/08  13:00:00,917.996485682,32.8411392777,0.0,0.0,448.566543614,398.725816546,489.910889357,463.26283768,26.6480516771
 12/08  14:00:00,969.132055451,34.608588651,0.0,0.0,448.566543614,448.566543614,346.643508287,322.241635717,24.4018725698
 12/08  15:00:00,969.034112565,34.8102501834,0.0,0.0,448.566543614,448.566543614,228.052541757,212.654132681,15.3984090767
 12/08  16:00:00,967.172534057,32.9107652563,0.0,0.0,448.566543614,448.566543614,270.125937182,254.733325067,15.3926121158
 12/08  17:00:00,1032.8917497,32.3981988688,0.0,0.0,448.566543614,448.566543614,436.607818323,416.730112392,19.8777059306
 12/08  18:00:00,954.400911199,32.3981988688,0.0,0.0,348.885089477,398.725816546,554.019988258,540.863855693,13.1561325646
 12/08  19:00:00,755.271762554,32.3981988688,0.0,0.0,249.203635341,299.044362409,691.772931427,683.012818622,8.76011280466
 12/08  20:00:00,730.996704235,32.3981988688,0.0,0.0,249.203635341,299.044362409,767.477422061,760.919101657,6.55832040401
 12/08  21:00:00,581.987108401,32.3981988688,0.0,0.0,149.522181205,249.203635341,994.208871895,985.46436049,8.74451140479
 12/08  22:00:00,557.893186846,32.3981988688,0.0,0.0,149.522181205,249.203635341,1023.53977556,1019.17380944,4.36596612075
 12/08  23:00:00,349.35687623,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022631212,0.0,2.19022631212
 12/08  24:00:00,300.402066079,0.408027852172,0.0,0.0,24.9203635341,199.362908273,3.04653401489,0.856612952718,2.18992106217
 12/09  01:00:00,239.981585008,2.04013926086,0.0,0.0,24.9203635341,149.522181205,7.68337620608,5.49307214709,2.19030405899
 12/09  02:00:00,239.584512183,1.63211140869,0.0,0.0,24.9203635341,149.522181205,14.8665868147,10.5059047626,4.36068205208
 12/09  03:00:00,240.006923371,2.04013926086,0.0,0.0,24.9203635341,149.522181205,19.3815417156,17.1913724084,2.19016930714
 12/09  04:00:00,252.747711339,14.7113472514,0.0,0.0,24.9203635341,149.522181205,52.3620760587,50.1717438903,2.19033216839
 12/09  05:00:00,269.786283247,19.4791203845,0.0,0.0,24.9203635341,149.522181205,79.5305253747,77.3401692794,2.19035609532
 12/09  06:00:00,298.253483331,23.4308378133,0.0,0.0,24.9203635341,149.522181205,124.61323859,120.247066448,4.36617214141
 12/09  07:00:00,432.469116479,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1053.25711925,1048.89318296,4.36393628718
 12/09  08:00:00,427.15866843,32.3981988688,0.0,0.0,49.8407270682,199.362908273,2364.70256087,2360.33153136,4.37102950227
 12/09  09:00:00,657.743150969,32.3981988688,0.0,0.0,249.203635341,249.203635341,1144.46578969,1137.90801229,6.55777740042
 12/09  10:00:00,618.667557118,32.3981988688,0.0,0.0,249.203635341,249.203635341,662.856985101,651.912740178,10.9442449228
 12/09  11:00:00,569.024340147,32.3981988688,0.0,0.0,249.203635341,249.203635341,597.411173577,588.658705883,8.75246769445
 12/09  12:00:00,568.683135734,32.3991403211,0.0,0.0,249.203635341,249.203635341,551.515753528,540.562592417,10.9531611114
 12/09  13:00:00,568.767731198,32.967223405,0.0,0.0,249.203635341,249.203635341,385.22528139,376.469535865,8.75574552448
 12/09  14:00:00,568.278992265,32.6536271164,0.0,0.0,249.203635341,249.203635341,340.80362346,332.051470565,8.75215289511
 12/09  15:00:00,319.490014767,33.0622735452,0.0,0.0,74.7610906023,174.442544739,387.132783616,380.574722598,6.55806101831
 12/09  16:00:00,319.012132701,32.5746737438,0.0,0.0,74.7610906023,174.442544739,437.507296311,430.954336809,6.55295950201
 12/09  17:00:00,384.979580669,32.3981988688,0.0,0.0,74.7610906023,174.442544739,598.850741273,592.294474306,6.55626696736
 12/09  18:00:00,381.540287712,32.3981988688,0.0,0.0,24.9203635341,149.522181205,1005.84228685,1001.47820685,4.36407999942
 12/09  19:00:00,347.929955433,0.0,0.0,0.0,24.9203635341,149.522181205,2.19219843112,0.0,2.19219843112
 12/09  20:00:00,324.304237513,0.816055704344,0.0,0.0,24.9203635341,149.522181205,6.47620442071,2.11196247737,4.36424194334
 12/09  21:00:00,325.124418408,1.63211140869,0.0,0.0,24.9203635341,149.522181205,9.80625635583,5.44187358269,4.36438277314
 12/09  22:00:00,301.096117472,2.04013926086,0.0,0.0,24.9203635341,149.522181205,15.5502427718,11.182877596,4.36736517586
 12/09  23:00:00,278.868501271,4.24795857724,0.0,0.0,24.9203635341,149.522181205,22.2584495166,20.0683264633,2.19012305326
 12/09  24:00:00,274.089599981,23.8388656654,0.0,0.0,24.9203635341,149.522181205,83.7412442599,81.5508893756,2.19035488432
 12/10  01:00:00,257.100887423,19.0710925323,0.0,0.0,24.9203635341,149.522181205,86.6770088547,84.4877507153,2.18925813935
 12/10  02:00:00,261.927597231,23.8388656654,0.0,0.0,24.9203635341,149.522181205,137.936280737,135.746863389,2.18941734788
 12/10  03:00:00,257.160773735,19.0710925323,0.0,0.0,24.9203635341,149.522181205,140.636950825,138.447544107,2.1894067179
 12/10  04:00:00,262.010179991,23.8388656654,0.0,0.0,24.9203635341,149.522181205,212.573250917,210.383854713,2.18939620364
 12/10  05:00:00,269.460868662,19.0710925323,0.0,0.0,24.9203635341,149.522181205,209.851369934,207.661984117,2.18938581633
 12/10  06:00:00,299.95247208,25.0092900203,0.0,0.0,24.9203635341,149.522181205,301.586721672,299.394506395,2.19221527706
 12/10  07:00:00,344.960410573,21.1611360231,0.0,0.0,24.9203635341,149.522181205,272.263907162,270.074503439,2.18940372332
 12/10  08:00:00,339.617124543,25.5109004581,0.0,0.0,24.9203635341,149.522181205,301.170359238,298.980951781,2.18940745704
 12/10  09:00:00,315.928574734,19.0710925323,0.0,0.0,24.9203635341,149.522181205,161.413491239,159.224107998,2.18938324098
 12/10  10:00:00,284.020897565,23.8388656654,0.0,0.0,24.9203635341,149.522181205,151.370759802,149.181415385,2.18934441722
 12/10  11:00:00,230.284924447,19.0710925323,0.0,0.0,24.9203635341,149.522181205,85.7105172933,83.5210981295,2.18941916377
 12/10  12:00:00,221.943836613,10.7596298227,0.0,0.0,24.9203635341,149.522181205,63.0759117107,58.7134865942,4.36242511649
 12/10  13:00:00,217.346644034,6.20673024863,0.0,0.0,24.9203635341,149.522181205,24.8375151777,22.6463078267,2.19120735104
 12/10  14:00:00,233.624091624,22.4770445914,0.0,0.0,24.9203635341,149.522181205,31.787071352,27.4193412726,4.36773007945
 12/10  15:00:00,212.754702114,1.63211140869,0.0,0.0,24.9203635341,149.522181205,10.8389880567,8.64773238115,2.19125567552
 12/10  16:00:00,213.161730953,2.04013926086,0.0,0.0,24.9203635341,149.522181205,10.8374910923,8.64813917768,2.18935191457
 12/10  17:00:00,284.84261141,7.73575480197,0.0,0.0,24.9203635341,149.522181205,18.4122807891,16.222882204,2.18939858508
 12/10  18:00:00,367.468513282,19.4791203845,0.0,0.0,24.9203635341,149.522181205,52.934462417,50.7450318227,2.18943059424
 12/10  19:00:00,371.458634392,23.4308378133,0.0,0.0,24.9203635341,149.522181205,86.2059392968,84.0168376384,2.18910165843
 12/10  20:00:00,343.07672494,19.4791203845,0.0,0.0,24.9203635341,149.522181205,99.8539517262,97.664527231,2.18942449515
 12/10  21:00:00,347.061967681,23.4308378133,0.0,0.0,24.9203635341,149.522181205,131.045101256,128.855686892,2.18941436344
 12/10  22:00:00,318.67783793,19.4791203845,0.0,0.0,24.9203635341,149.522181205,144.799856524,140.43582628,4.36403024333
 12/10  23:00:00,298.215151899,23.4308378133,0.0,0.0,24.9203635341,149.522181205,172.948770661,170.759350302,2.18942035867
 12/10  24:00:00,269.835793641,19.4791203845,0.0,0.0,24.9203635341,149.522181205,189.891575345,187.702165107,2.18941023826
 12/11  01:00:00,311.434728901,23.4308378133,0.0,0.0,24.9203635341,199.362908273,216.452581477,214.262229255,2.19035222142
 12/11  02:00:00,308.596444089,20.5659429997,0.0,0.0,24.9203635341,199.362908273,241.147739476,238.957802512,2.18993696381
 12/11  03:00:00,312.903861384,24.852067387,0.0,0.0,24.9203635341,199.362908273,260.252347296,258.061999056,2.19034824011
 12/11  04:00:00,309.212642637,21.1511551772,0.0,0.0,24.9203635341,199.362908273,268.708497914,266.518117172,2.1903807418
 12/11  05:00:00,325.147988462,24.852067387,0.0,0.0,24.9203635341,199.362908273,279.019478859,276.829134379,2.19034447988
 12/11  06:00:00,371.094417841,21.401960396,0.0,0.0,49.8407270682,199.362908273,307.617875314,303.25154041,4.3663349035
 12/11  07:00:00,433.753509999,32.3981988688,0.0,0.0,49.8407270682,199.362908273,2225.08688958,2220.72268628,4.36420329237
 12/11  08:00:00,525.523576902,32.3981988688,0.0,0.0,149.522181205,199.362908273,2603.1409007,2594.389222,8.75167869717
 12/11  09:00:00,1054.26635702,32.3981988688,0.0,0.0,448.566543614,448.566543614,1104.19000422,1088.7800678,15.4099364196
 12/11  10:00:00,1016.29873382,32.401935485,0.0,0.0,448.566543614,448.566543614,584.759741839,567.127556303,17.632185536
 12/11  11:00:00,967.656146234,33.2719917987,0.0,0.0,448.566543614,448.566543614,347.078474959,327.237285438,19.8411895212
 12/11  12:00:00,970.262081106,36.1389530193,0.0,0.0,448.566543614,448.566543614,224.178527153,202.059753932,22.1187732205
 12/11  13:00:00,921.950708187,37.6737686833,0.0,0.0,448.566543614,398.725816546,241.446592064,217.005677243,24.4409148214
 12/11  14:00:00,971.86271892,37.8580461242,0.0,0.0,448.566543614,448.566543614,170.691531849,144.067978058,26.6235537914
 12/11  15:00:00,972.496984007,38.5596795289,0.0,0.0,448.566543614,448.566543614,117.288706871,101.888503526,15.4002033449
 12/11  16:00:00,970.929320146,37.0182683024,0.0,0.0,448.566543614,448.566543614,97.8050046028,82.4105507854,15.3944538174
 12/11  17:00:00,1033.02653442,33.1081284021,0.0,0.0,448.566543614,448.566543614,127.260449392,107.375629042,19.8848203498
 12/11  18:00:00,953.872382396,32.3981988688,0.0,0.0,348.885089477,398.725816546,346.947300752,333.790425208,13.1568755435
 12/11  19:00:00,754.795617155,32.3981988688,0.0,0.0,249.203635341,299.044362409,599.521411756,590.761733569,8.75967818713
 12/11  20:00:00,730.616930991,32.3981988688,0.0,0.0,249.203635341,299.044362409,803.688348399,794.950576431,8.73777196756
 12/11  21:00:00,581.502892727,32.3981988688,0.0,0.0,149.522181205,249.203635341,1052.44088484,1045.87729755,6.56358729281
 12/11  22:00:00,557.375652768,32.3981988688,0.0,0.0,149.522181205,249.203635341,1163.13104742,1158.76520714,4.36584028306
 12/11  23:00:00,349.356882668,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025414285,0.0,2.19025414285
 12/11  24:00:00,299.992123685,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902168619,0.0,2.1902168619
 12/12  01:00:00,289.408301342,1.63211140869,0.0,0.0,24.9203635341,199.362908273,8.4803512944,4.11980502786,4.36054626655
 12/12  02:00:00,289.821619332,2.04013926086,0.0,0.0,24.9203635341,199.362908273,9.81726775368,7.62714793544,2.19011981823
 12/12  03:00:00,289.417725871,1.63211140869,0.0,0.0,24.9203635341,199.362908273,12.5904518568,10.4003644185,2.19008743821
 12/12  04:00:00,289.831435102,2.04013926086,0.0,0.0,24.9203635341,199.362908273,16.4197614003,14.2294276474,2.19033375287
 12/12  05:00:00,323.522008572,23.4308378133,0.0,0.0,24.9203635341,199.362908273,69.623283611,67.4329146592,2.19036895174
 12/12  06:00:00,368.946843736,19.4791203845,0.0,0.0,49.8407270682,199.362908273,81.4745271526,77.1084931188,4.36603403376
 12/12  07:00:00,432.434212425,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1248.78468495,1244.42028378,4.36440116941
 12/12  08:00:00,524.62208767,32.3981988688,0.0,0.0,149.522181205,199.362908273,2208.01059063,2199.25749701,8.75309362058
 12/12  09:00:00,1054.22700388,32.3981988688,0.0,0.0,448.566543614,448.566543614,1043.62465731,1028.21612489,15.4085324215
 12/12  10:00:00,1016.41518363,32.3981988688,0.0,0.0,448.566543614,448.566543614,611.610347951,593.980592899,17.6297550512
 12/12  11:00:00,966.875093778,32.3981988688,0.0,0.0,448.566543614,448.566543614,370.780903318,350.938927606,19.8419757114
 12/12  12:00:00,966.621798149,32.3981988688,0.0,0.0,448.566543614,448.566543614,265.945059513,246.033935451,19.9111240622
 12/12  13:00:00,917.523907948,33.283231041,0.0,0.0,448.566543614,398.725816546,198.226615004,171.56026492,26.6663500832
 12/12  14:00:00,970.497489582,36.5165611134,0.0,0.0,448.566543614,448.566543614,139.431266072,112.806881066,26.6243850065
 12/12  15:00:00,970.350508018,36.4383679145,0.0,0.0,448.566543614,448.566543614,88.542650091,73.140393853,15.402256238
 12/12  16:00:00,967.070058201,33.1585191429,0.0,0.0,448.566543614,448.566543614,90.864209688,75.4691525567,15.3950571313
 12/12  17:00:00,1032.36007762,32.3981988688,0.0,0.0,448.566543614,448.566543614,154.556052527,134.672697487,19.8833550401
 12/12  18:00:00,953.922358635,32.3981988688,0.0,0.0,348.885089477,398.725816546,365.275974937,352.118239205,13.1577357313
 12/12  19:00:00,754.75226978,32.3981988688,0.0,0.0,249.203635341,299.044362409,527.660077544,518.90045467,8.75962287389
 12/12  20:00:00,730.497640147,32.3981988688,0.0,0.0,249.203635341,299.044362409,680.317523526,671.5801,8.73742352673
 12/12  21:00:00,581.091290871,32.3981988688,0.0,0.0,149.522181205,249.203635341,740.40310254,733.838979451,6.56412308914
 12/12  22:00:00,556.54658879,32.3981988688,0.0,0.0,149.522181205,249.203635341,656.530970407,652.165332724,4.36563768279
 12/12  23:00:00,349.356884849,0.0,0.0,0.0,49.8407270682,199.362908273,2.19030428693,0.0,2.19030428693
 12/12  24:00:00,299.992125977,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038601842,0.0,2.19038601842
 12/13  01:00:00,287.769930233,0.0,0.0,0.0,24.9203635341,199.362908273,4.36068740467,0.0,4.36068740467
 12/13  02:00:00,287.769930025,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030090319,0.0,2.19030090319
 12/13  03:00:00,287.769929912,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027252297,0.0,2.19027252297
 12/13  04:00:00,289.81706414,2.04013926086,0.0,0.0,24.9203635341,199.362908273,7.79164311399,5.60139891162,2.19024420238
 12/13  05:00:00,301.631242125,1.63211140869,0.0,0.0,24.9203635341,199.362908273,7.80969421494,5.61930341887,2.19039079607
 12/13  06:00:00,351.409759759,2.04013926086,0.0,0.0,49.8407270682,199.362908273,13.4217973502,9.05547395334,4.36632339686
 12/13  07:00:00,431.585833438,32.3981988688,0.0,0.0,49.8407270682,199.362908273,757.255863371,752.891741701,4.36412166933
 12/13  08:00:00,521.577529338,32.3981988688,0.0,0.0,149.522181205,199.362908273,849.193546192,840.440647476,8.75289871648
 12/13  09:00:00,1052.38455915,32.3981988688,0.0,0.0,448.566543614,448.566543614,551.049979876,535.639525339,15.4104545367
 12/13  10:00:00,1015.57345459,32.3981988688,0.0,0.0,448.566543614,448.566543614,427.962089379,410.329384442,17.6327049373
 12/13  11:00:00,966.496283223,32.3981988688,0.0,0.0,448.566543614,448.566543614,268.940301114,249.097191881,19.8431092329
 12/13  12:00:00,966.396311825,32.3981988688,0.0,0.0,448.566543614,448.566543614,182.794438326,160.671760199,22.1226781264
 12/13  13:00:00,916.872369696,32.7210398066,0.0,0.0,448.566543614,398.725816546,181.358220896,154.706150138,26.6520707586
 12/13  14:00:00,970.790992292,36.861385561,0.0,0.0,448.566543614,448.566543614,124.039089587,99.6291298616,24.4099597256
 12/13  15:00:00,972.467407295,38.5951537747,0.0,0.0,448.566543614,448.566543614,70.0692334335,54.666781745,15.4024516885
 12/13  16:00:00,971.070379949,37.2076283404,0.0,0.0,448.566543614,448.566543614,61.6899551428,46.2947093171,15.3952458257
 12/13  17:00:00,1033.04901127,33.1866273166,0.0,0.0,448.566543614,448.566543614,86.9198127819,64.8257050981,22.0941076839
 12/13  18:00:00,953.650820952,32.3981988688,0.0,0.0,348.885089477,398.725816546,157.810350506,146.839164946,10.9711855595
 12/13  19:00:00,754.370888031,32.3981988688,0.0,0.0,249.203635341,299.044362409,248.307383707,237.362491358,10.9448923492
 12/13  20:00:00,729.960242102,32.3981988688,0.0,0.0,249.203635341,299.044362409,285.468652345,278.909775751,6.55887659363
 12/13  21:00:00,580.498159254,32.3981988688,0.0,0.0,149.522181205,249.203635341,353.727802055,344.982736987,8.74506506821
 12/13  22:00:00,556.079642439,32.3981988688,0.0,0.0,149.522181205,249.203635341,383.196936692,381.004063994,2.1928726979
 12/13  23:00:00,349.356887346,0.0,0.0,0.0,49.8407270682,199.362908273,4.36076074331,0.0,4.36076074331
 12/13  24:00:00,299.992127939,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033740091,0.0,2.19033740091
 12/14  01:00:00,287.769932048,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031560069,0.0,2.19031560069
 12/14  02:00:00,287.769932059,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029113796,0.0,2.19029113796
 12/14  03:00:00,287.76993222,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026678797,0.0,2.19026678797
 12/14  04:00:00,288.998087967,1.22408355652,0.0,0.0,24.9203635341,199.362908273,8.73198594147,4.37152509535,4.36046084612
 12/14  05:00:00,301.633066654,1.63211140869,0.0,0.0,24.9203635341,199.362908273,11.6695460926,9.47914176695,2.19040432569
 12/14  06:00:00,351.41312597,2.04013926086,0.0,0.0,49.8407270682,199.362908273,20.0795725698,15.7134006869,4.36617188283
 12/14  07:00:00,460.925359125,32.3981988688,0.00224027526725,0.0,49.8407270682,199.362908273,991.072144359,988.880010958,2.19213340081
 12/14  08:00:00,523.072778404,32.3981988688,0.0,0.0,149.522181205,199.362908273,1859.105982,1850.35372009,8.75226190198
 12/14  09:00:00,1053.26343487,32.3981988688,0.0,0.0,448.566543614,448.566543614,818.690594543,801.081073848,17.6095206947
 12/14  10:00:00,1016.06488522,32.6971464283,0.0,0.0,448.566543614,448.566543614,360.888639501,343.256016382,17.6326231182
 12/14  11:00:00,969.538408694,35.4389541229,0.0,0.0,448.566543614,448.566543614,177.328039425,159.688033103,17.6400063223
 12/14  12:00:00,972.497677292,38.4781145147,0.0,0.0,448.566543614,448.566543614,144.582536977,122.458629339,22.1239076377
 12/14  13:00:00,923.701947002,39.5288281237,0.0,0.0,448.566543614,398.725816546,151.527724629,124.862827923,26.664896706
 12/14  14:00:00,973.61278009,39.6448100675,0.0,0.0,448.566543614,448.566543614,126.051280973,101.276083886,24.7751970867
 12/14  15:00:00,973.484259881,39.5745844241,0.0,0.0,448.566543614,448.566543614,86.7373399335,69.5018386219,17.2355013116
 12/14  16:00:00,972.520656828,38.6205285229,0.0,0.0,448.566543614,448.566543614,79.9273231165,64.5305092184,15.396813898
 12/14  17:00:00,1033.86273918,33.941325475,0.0,0.0,448.566543614,448.566543614,117.395174894,97.5073944917,19.8877804027
 12/14  18:00:00,953.917349621,32.3981988688,0.0,0.0,348.885089477,398.725816546,344.601114567,331.44307808,13.1580364872
 12/14  19:00:00,754.986027348,32.3981988688,0.0,0.0,249.203635341,299.044362409,666.29096741,657.531057286,8.75991012413
 12/14  20:00:00,730.906498012,32.3981988688,0.0,0.0,249.203635341,299.044362409,848.991589056,840.253850853,8.73773820319
 12/14  21:00:00,581.648213462,32.3981988688,0.0,0.0,149.522181205,249.203635341,895.997629677,889.43314358,6.56448609642
 12/14  22:00:00,557.317029779,32.3981988688,0.0,0.0,149.522181205,249.203635341,872.211554896,867.845722288,4.36583260769
 12/14  23:00:00,349.356889004,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034321187,0.0,2.19034321187
 12/14  24:00:00,299.992130081,0.0,0.0,0.0,24.9203635341,199.362908273,4.36026354251,0.0,4.36026354251
 12/15  01:00:00,289.81891955,2.04013926086,0.0,0.0,24.9203635341,199.362908273,6.84744945116,4.65706626917,2.19038318199
 12/15  02:00:00,289.413511908,1.63211140869,0.0,0.0,24.9203635341,199.362908273,8.26122615929,6.07124122775,2.18998493154
 12/15  03:00:00,289.83505485,2.04013926086,0.0,0.0,24.9203635341,199.362908273,15.5121763017,13.3217641641,2.1904121376
 12/15  04:00:00,289.427619154,1.63211140869,0.0,0.0,24.9203635341,199.362908273,15.926696076,13.7363040238,2.19039205218
 12/15  05:00:00,306.46865848,6.39988454178,0.0,0.0,24.9203635341,199.362908273,43.581734514,41.3913642803,2.19037023376
 12/15  06:00:00,372.907280409,23.4308378133,0.0,0.0,49.8407270682,199.362908273,70.2733363792,65.9068415557,4.36649482354
 12/15  07:00:00,432.151666002,32.3981988688,0.0,0.0,49.8407270682,199.362908273,874.1781766,869.813763284,4.36441331622
 12/15  08:00:00,526.565499638,32.3981988688,0.0,0.0,149.522181205,199.362908273,2164.21102781,2155.45825401,8.75277379634
 12/15  09:00:00,1055.135773,32.3981988688,0.0,0.0,448.566543614,448.566543614,840.69517542,823.084596284,17.6105791353
 12/15  10:00:00,1016.77653442,32.4559545379,0.0,0.0,448.566543614,448.566543614,514.290401932,496.657204687,17.6331972449
 12/15  11:00:00,969.230208536,34.5504522021,0.0,0.0,448.566543614,448.566543614,343.118349002,325.477068846,17.6412801556
 12/15  12:00:00,971.641787782,37.4511957306,0.0,0.0,448.566543614,448.566543614,189.573410624,167.449391808,22.1240188158
 12/15  13:00:00,923.47879708,39.2342402846,0.0,0.0,448.566543614,398.725816546,162.666734651,136.00437505,26.6623596005
 12/15  14:00:00,973.53293843,39.5200586386,0.0,0.0,448.566543614,448.566543614,134.241057511,109.832619369,24.4084381415
 12/15  15:00:00,973.328604616,39.3938021452,0.0,0.0,448.566543614,448.566543614,92.2986194219,74.696114312,17.6025051099
 12/15  16:00:00,971.761364272,37.8487932614,0.0,0.0,448.566543614,448.566543614,79.1442582188,63.7483952074,15.3958630114
 12/15  17:00:00,1033.41376126,33.4433996797,0.0,0.0,448.566543614,448.566543614,138.82527152,118.93759584,19.8876756796
 12/15  18:00:00,954.123995425,32.3981988688,0.0,0.0,348.885089477,398.725816546,452.031869651,438.874317498,13.1575521534
 12/15  19:00:00,755.165448576,32.3981988688,0.0,0.0,249.203635341,299.044362409,700.357436508,691.595756347,8.76168016073
 12/15  20:00:00,731.128835584,32.3981988688,0.0,0.0,249.203635341,299.044362409,882.546474906,873.808028858,8.7384460487
 12/15  21:00:00,582.26127003,32.3981988688,0.0,0.0,149.522181205,249.203635341,1052.51054268,1045.94620492,6.56433775891
 12/15  22:00:00,558.065740367,32.3981988688,0.0,0.0,149.522181205,249.203635341,994.209745886,989.844032238,4.36571364869
 12/15  23:00:00,349.356890919,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037074665,0.0,2.19037074665
 12/15  24:00:00,300.811206187,0.816055704344,0.0,0.0,24.9203635341,199.362908273,3.40620012986,1.21635979832,2.18984033155
 12/16  01:00:00,239.570054613,1.63211140869,0.0,0.0,24.9203635341,149.522181205,7.90017013556,3.53934478544,4.36082535012
 12/16  02:00:00,239.989810061,2.04013926086,0.0,0.0,24.9203635341,149.522181205,10.5706199086,8.38023102774,2.19038888089
 12/16  03:00:00,239.583435611,1.63211140869,0.0,0.0,24.9203635341,149.522181205,11.3577433954,9.16737247109,2.1903709243
 12/16  04:00:00,240.027458839,2.04013926086,0.0,0.0,24.9203635341,149.522181205,26.5736032651,24.3832487576,2.19035450749
 12/16  05:00:00,273.699980627,23.4308378133,0.0,0.0,24.9203635341,149.522181205,53.8955941671,51.7051845132,2.19040965394
 12/16  06:00:00,294.230388025,19.4791203845,0.0,0.0,24.9203635341,149.522181205,76.8366157686,72.4700460727,4.3665696959
 12/16  07:00:00,432.232589165,32.3981988688,0.0,0.0,49.8407270682,199.362908273,824.632254221,820.267865994,4.36438822669
 12/16  08:00:00,425.728316517,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1950.44950623,1946.07817924,4.37132699253
 12/16  09:00:00,655.874579145,32.3981988688,0.0,0.0,249.203635341,249.203635341,1005.97586011,997.237617059,8.73824304731
 12/16  10:00:00,618.281066075,32.3981988688,0.0,0.0,249.203635341,249.203635341,776.893869684,768.132154695,8.76171498864
 12/16  11:00:00,568.809538286,32.3981988688,0.0,0.0,249.203635341,249.203635341,607.91767373,599.164029742,8.75364398817
 12/16  12:00:00,568.343459697,32.3981988688,0.0,0.0,249.203635341,249.203635341,456.734164339,445.779038343,10.9551259955
 12/16  13:00:00,568.192437672,32.3981988688,0.0,0.0,249.203635341,249.203635341,436.583538627,425.642215646,10.9413229805
 12/16  14:00:00,568.122586649,32.3981988688,0.0,0.0,249.203635341,249.203635341,434.61295697,425.859557329,8.75339964163
 12/16  15:00:00,318.993618249,32.3981988688,0.0,0.0,74.7610906023,174.442544739,536.497295084,529.93861426,6.55868082381
 12/16  16:00:00,318.983303913,32.3981988688,0.0,0.0,74.7610906023,174.442544739,576.675741959,570.122899035,6.552842924
 12/16  17:00:00,385.070053472,32.3981988688,0.0,0.0,74.7610906023,174.442544739,702.223145976,695.667614645,6.55553133162
 12/16  18:00:00,381.595544622,32.3981988688,0.0,0.0,24.9203635341,149.522181205,1084.88170516,1080.51775133,4.36395382811
 12/16  19:00:00,347.929975845,0.0,0.0,0.0,24.9203635341,149.522181205,2.19218388876,0.0,2.19218388876
 12/16  20:00:00,324.715060943,1.22408355652,0.0,0.0,24.9203635341,149.522181205,8.80989221393,4.44559548358,4.36429673035
 12/16  21:00:00,325.542054875,2.04013926086,0.0,0.0,24.9203635341,149.522181205,17.850261118,13.4858947538,4.36436636416
 12/16  22:00:00,300.693358093,1.63211140869,0.0,0.0,24.9203635341,149.522181205,20.1486660257,15.7802141505,4.36845187524
 12/16  23:00:00,276.676937976,2.04013926086,0.0,0.0,24.9203635341,149.522181205,36.1001468055,33.9101389907,2.19000781482
 12/16  24:00:00,271.493085566,21.2509651728,0.0,0.0,24.9203635341,149.522181205,77.8556828842,75.6652491284,2.19043375585
 12/17  01:00:00,257.532331519,19.4791203845,0.0,0.0,24.9203635341,149.522181205,107.748396651,105.55891645,2.18948020189
 12/17  02:00:00,261.538107129,23.4308378133,0.0,0.0,24.9203635341,149.522181205,156.040619648,153.851136615,2.18948303341
 12/17  03:00:00,257.640699247,19.4791203845,0.0,0.0,24.9203635341,149.522181205,204.866945858,202.677474262,2.1894715954
 12/17  04:00:00,261.63256367,23.4308378133,0.0,0.0,24.9203635341,149.522181205,240.221396937,238.031936497,2.18946044001
 12/17  05:00:00,269.938326822,19.4791203845,0.0,0.0,24.9203635341,149.522181205,269.732467886,267.542989977,2.18947790952
 12/17  06:00:00,298.337975344,23.4308378133,0.0,0.0,24.9203635341,149.522181205,271.191236497,266.826542605,4.36469389142
 12/17  07:00:00,344.267857238,19.4791203845,0.00016099418966,0.0,24.9203635341,149.522181205,281.820646942,279.631191141,2.18945580082
 12/17  08:00:00,337.504861084,23.4308378133,0.0,0.0,24.9203635341,149.522181205,272.234460938,270.044987436,2.18947350218
 12/17  09:00:00,316.465328269,19.4791203845,0.0,0.0,24.9203635341,149.522181205,269.93015031,267.740659104,2.18949120542
 12/17  10:00:00,283.70899479,23.4308378133,0.0,0.0,24.9203635341,149.522181205,234.347637033,232.158185297,2.18945173653
 12/17  11:00:00,235.726963955,19.4791203845,0.000540349533961,0.0,24.9203635341,149.522181205,215.73845035,213.548995232,2.18945511783
 12/17  12:00:00,239.633450734,23.4308378133,0.000346856430658,0.0,24.9203635341,149.522181205,178.585578723,176.394241823,2.19133690029
 12/17  13:00:00,230.789745407,19.4791203845,0.0,0.0,24.9203635341,149.522181205,171.320461436,169.129097722,2.1913637144
 12/17  14:00:00,234.717259243,23.4308378133,0.0,0.0,24.9203635341,149.522181205,153.699235397,149.330841249,4.36839414791
 12/17  15:00:00,230.722215554,19.4791203845,0.0,0.0,24.9203635341,149.522181205,119.246849651,114.884069019,4.36278063124
 12/17  16:00:00,234.629117572,23.4308378133,0.0,0.0,24.9203635341,149.522181205,79.4356351871,77.2461854292,2.18944975788
 12/17  17:00:00,296.673240754,19.4791203845,0.0,0.0,24.9203635341,149.522181205,97.795434096,95.6059807602,2.18945333574
 12/17  18:00:00,389.094693837,23.4308378133,0.00178864904132,0.0,24.9203635341,149.522181205,150.324604523,148.135162069,2.18944245349
 12/17  19:00:00,371.483936524,19.4791203845,0.000627414604304,0.0,24.9203635341,149.522181205,160.326623424,158.137134495,2.18948892872
 12/17  20:00:00,347.110411593,23.4308378133,0.0,0.0,24.9203635341,149.522181205,186.028948822,183.839513697,2.18943512483
 12/17  21:00:00,343.161464931,19.4791203845,0.0,0.0,24.9203635341,149.522181205,191.455295388,189.265828069,2.18946731921
 12/17  22:00:00,322.690053558,23.4308378133,0.0,0.0,24.9203635341,149.522181205,213.197595314,211.005292954,2.19230236005
 12/17  23:00:00,294.294008834,19.4791203845,0.0,0.0,24.9203635341,149.522181205,216.893816759,214.704329568,2.18948719021
 12/17  24:00:00,273.835490987,23.4308378133,0.0,0.0,24.9203635341,149.522181205,252.037758644,249.848310872,2.18944777237
 12/18  01:00:00,307.50398918,19.4791203845,0.0,0.0,24.9203635341,199.362908273,253.998400997,251.807940245,2.19046075172
 12/18  02:00:00,311.470347942,23.4308378133,0.0,0.0,24.9203635341,199.362908273,270.741262349,266.380366671,4.36089567751
 12/18  03:00:00,307.49501096,19.4791203845,0.0,0.0,24.9203635341,199.362908273,245.380467608,243.19003251,2.19043509751
 12/18  04:00:00,311.446828517,23.4308378133,0.0,0.0,24.9203635341,199.362908273,246.185380207,243.994953519,2.19042668794
 12/18  05:00:00,319.711443805,19.4791203845,0.0,0.0,24.9203635341,199.362908273,241.169405126,238.9789868,2.19041832563
 12/18  06:00:00,373.043949194,23.4308378133,0.0,0.0,49.8407270682,199.362908273,258.516382169,254.149719143,4.36666302556
 12/18  07:00:00,436.278172956,32.3981988688,0.000283158295386,0.0,49.8407270682,199.362908273,2405.02108668,2400.65658904,4.36449763462
 12/18  08:00:00,522.95920554,32.3981988688,0.0,0.0,149.522181205,199.362908273,1853.49161268,1844.73742267,8.75419001506
 12/18  09:00:00,1053.0208232,32.3981988688,0.0,0.0,448.566543614,448.566543614,1017.23835807,1001.82637646,15.411981612
 12/18  10:00:00,1015.95457632,32.3981988688,0.0,0.0,448.566543614,448.566543614,741.505851577,721.666753133,19.839098445
 12/18  11:00:00,966.791910378,32.3981988688,0.0,0.0,448.566543614,448.566543614,534.764019425,517.12244521,17.641574215
 12/18  12:00:00,966.618982114,32.3981988688,0.0,0.0,448.566543614,448.566543614,401.396659077,379.269275055,22.1273840217
 12/18  13:00:00,916.794215199,32.3981988688,0.0,0.0,448.566543614,398.725816546,438.527753985,411.858675679,26.669078306
 12/18  14:00:00,966.450118369,32.3981988688,0.0,0.0,448.566543614,448.566543614,262.806438765,236.177116589,26.6293221758
 12/18  15:00:00,966.374886145,32.3981988688,0.0,0.0,448.566543614,448.566543614,186.844281086,171.439452918,15.4048281679
 12/18  16:00:00,966.347463125,32.3981988688,0.0,0.0,448.566543614,448.566543614,160.182092373,144.78321798,15.3988743929
 12/18  17:00:00,1032.35328399,32.3981988688,0.0,0.0,448.566543614,448.566543614,193.207976475,173.318677455,19.8892990194
 12/18  18:00:00,953.775009595,32.3981988688,0.0,0.0,348.885089477,398.725816546,313.285791448,300.12286587,13.1629255781
 12/18  19:00:00,754.601976937,32.3981988688,0.0,0.0,249.203635341,299.044362409,531.426817572,520.47997892,10.9468386515
 12/18  20:00:00,730.157780083,32.3981988688,0.0,0.0,249.203635341,299.044362409,534.241983217,527.682324522,6.55965869543
 12/18  21:00:00,580.750360457,32.3981988688,0.0,0.0,149.522181205,249.203635341,673.12346674,664.378095382,8.74537135758
 12/18  22:00:00,556.390530659,32.3981988688,0.0,0.0,149.522181205,249.203635341,771.118719467,766.752512972,4.36620649464
 12/18  23:00:00,349.356896988,0.0,0.0,0.0,49.8407270682,199.362908273,2.19032251407,0.0,2.19032251407
 12/18  24:00:00,299.992137714,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031421866,0.0,2.19031421866
 12/19  01:00:00,287.769941829,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031121607,0.0,2.19031121607
 12/19  02:00:00,287.769941996,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030636675,0.0,2.19030636675
 12/19  03:00:00,287.769942113,0.0,0.0,0.0,24.9203635341,199.362908273,4.36059855833,0.0,4.36059855833
 12/19  04:00:00,288.998905319,1.22408355652,0.0,0.0,24.9203635341,199.362908273,7.76643544934,5.57614315194,2.1902922974
 12/19  05:00:00,302.042382563,2.04013926086,0.0,0.0,24.9203635341,199.362908273,13.7438944607,11.5534295013,2.19046495936
 12/19  06:00:00,350.999934003,1.63211140869,0.0,0.0,49.8407270682,199.362908273,15.1645132857,10.7983466164,4.36616666925
 12/19  07:00:00,431.862387111,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1274.4191542,1272.22696818,2.19218602543
 12/19  08:00:00,521.639125359,32.3981988688,0.0,0.0,149.522181205,199.362908273,1084.4034563,1073.46646795,10.9369883473
 12/19  09:00:00,1052.2758671,32.3981988688,0.0,0.0,448.566543614,448.566543614,534.326382598,518.912619183,15.413763415
 12/19  10:00:00,1015.40417912,32.3981988688,0.0,0.0,448.566543614,448.566543614,323.614602084,305.979208273,17.6353938109
 12/19  11:00:00,966.403732958,32.3981988688,0.0,0.0,448.566543614,448.566543614,213.5897041,193.741381032,19.8483230673
 12/19  12:00:00,966.400803087,32.3981988688,0.0,0.0,448.566543614,448.566543614,211.976048449,189.847185723,22.1288627256
 12/19  13:00:00,916.626102271,32.3981988688,0.0,0.0,448.566543614,398.725816546,285.744668829,259.075945385,26.6687234446
 12/19  14:00:00,966.411215206,32.3981988688,0.0,0.0,448.566543614,448.566543614,230.027385872,204.031457049,25.9959288233
 12/19  15:00:00,966.372309584,32.3981988688,0.0,0.0,448.566543614,448.566543614,190.874342779,174.84078487,16.0335579088
 12/19  16:00:00,966.339974465,32.3981988688,0.0,0.0,448.566543614,448.566543614,156.688618195,141.289433831,15.3991843646
 12/19  17:00:00,1032.34242808,32.3981988688,0.0,0.0,448.566543614,448.566543614,186.500096508,166.609444122,19.890652386
 12/19  18:00:00,953.734329233,32.3981988688,0.0,0.0,348.885089477,398.725816546,275.481985904,262.318486815,13.1634990887
 12/19  19:00:00,754.463104086,32.3981988688,0.0,0.0,249.203635341,299.044362409,383.303348344,372.356759974,10.9465883706
 12/19  20:00:00,730.031461229,32.3981988688,0.0,0.0,249.203635341,299.044362409,397.772420296,391.213430267,6.55899002851
 12/19  21:00:00,580.605909173,32.3981988688,0.0,0.0,149.522181205,249.203635341,509.402217527,500.656335543,8.74588198362
 12/19  22:00:00,556.222450722,32.3981988688,0.0,0.0,149.522181205,249.203635341,574.210712265,569.844267832,4.36644443282
 12/19  23:00:00,349.356898854,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043994569,0.0,2.19043994569
 12/19  24:00:00,299.992139606,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043537731,0.0,2.19043537731
 12/20  01:00:00,287.76994374,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043603027,0.0,2.19043603027
 12/20  02:00:00,287.769943961,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043485889,0.0,2.19043485889
 12/20  03:00:00,287.769943977,0.0,0.0,0.0,24.9203635341,199.362908273,4.3608665529,0.0,4.3608665529
 12/20  04:00:00,287.769943738,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043181922,0.0,2.19043181922
 12/20  05:00:00,301.221496199,1.22408355652,0.0,0.0,24.9203635341,199.362908273,8.17519559772,5.98476471984,2.19043087789
 12/20  06:00:00,351.409087206,2.04013926086,0.0,0.0,49.8407270682,199.362908273,16.3641137291,11.9976353275,4.36647840159
 12/20  07:00:00,431.610102379,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1032.26927809,1027.90491421,4.36436388571
 12/20  08:00:00,521.670416298,32.3981988688,0.0,0.0,149.522181205,199.362908273,1097.98855386,1089.23470159,8.75385227472
 12/20  09:00:00,1052.34574458,32.3981988688,0.0,0.0,448.566543614,448.566543614,569.907106254,554.494086857,15.4130193967
 12/20  10:00:00,1015.35590444,32.3981988688,0.0,0.0,448.566543614,448.566543614,259.375028816,239.534776216,19.8402526006
 12/20  11:00:00,966.450889767,32.4792598122,0.0,0.0,448.566543614,448.566543614,166.482030766,148.836863588,17.6451671785
 12/20  12:00:00,969.429836708,35.4858663784,0.0,0.0,448.566543614,448.566543614,142.614350726,120.482583027,22.131767699
 12/20  13:00:00,923.06082046,38.9524645168,0.0,0.0,448.566543614,398.725816546,149.748500892,123.073922846,26.6745780451
 12/20  14:00:00,973.587843743,39.6741054246,0.0,0.0,448.566543614,448.566543614,116.814772523,90.1788997967,26.6358727268
 12/20  15:00:00,973.527650129,39.6635824709,0.0,0.0,448.566543614,448.566543614,65.0398426605,49.6343070935,15.405535567
 12/20  16:00:00,972.596505495,38.7378481251,0.0,0.0,448.566543614,448.566543614,60.2091399548,44.8083828683,15.4007570865
 12/20  17:00:00,1034.0871309,34.2369936268,0.0,0.0,448.566543614,448.566543614,77.7094974749,55.6067358567,22.1027616181
 12/20  18:00:00,953.6262346,32.3981988688,0.0,0.0,348.885089477,398.725816546,139.651158565,128.681645384,10.969513181
 12/20  19:00:00,754.387198481,32.3981988688,0.0,0.0,249.203635341,299.044362409,277.907969167,266.959817125,10.9481520423
 12/20  20:00:00,730.016410424,32.3981988688,0.0,0.0,249.203635341,299.044362409,356.002370594,349.443653149,6.55871744513
 12/20  21:00:00,580.604426008,32.3981988688,0.0,0.0,149.522181205,249.203635341,472.319417642,463.573404403,8.74601323932
 12/20  22:00:00,556.182517356,32.3981988688,0.0,0.0,149.522181205,249.203635341,488.969495053,484.602973358,4.36652169452
 12/20  23:00:00,349.356900469,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049288858,0.0,2.19049288858
 12/20  24:00:00,299.992141484,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031513371,0.0,2.19031513371
 12/21  01:00:00,287.769945716,0.0,0.0,0.0,24.9203635341,199.362908273,4.36063921799,0.0,4.36063921799
 12/21  02:00:00,287.7699456,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032366431,0.0,2.19032366431
 12/21  03:00:00,287.769945438,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032648093,0.0,2.19032648093
 12/21  04:00:00,288.998045577,1.22408355652,0.0,0.0,24.9203635341,199.362908273,6.41155136588,4.22107911204,2.19047225385
 12/21  05:00:00,302.041761088,2.04013926086,0.0,0.0,24.9203635341,199.362908273,12.1581900314,9.96785768871,2.19033234274
 12/21  06:00:00,351.000795714,1.63211140869,0.0,0.0,49.8407270682,199.362908273,15.2031055402,10.8367522145,4.36635332576
 12/21  07:00:00,431.559113796,32.3981988688,0.0,0.0,49.8407270682,199.362908273,903.027474701,898.662914222,4.36456047877
 12/21  08:00:00,530.113433574,32.3981988688,0.0,0.0,149.522181205,199.362908273,922.793391941,914.039364358,8.75402758294
 12/21  09:00:00,1052.18306475,32.3981988688,0.0,0.0,448.566543614,448.566543614,391.709506311,374.094375933,17.6151303772
 12/21  10:00:00,1016.1607589,33.2935126599,0.0,0.0,448.566543614,448.566543614,163.616018982,145.977060931,17.6389580507
 12/21  11:00:00,971.117893423,37.1703892128,0.0,0.0,448.566543614,448.566543614,137.400300364,119.755742493,17.6445578708
 12/21  12:00:00,973.495176439,39.5671331709,0.0,0.0,448.566543614,448.566543614,122.32782877,100.194734594,22.1330941762
 12/21  13:00:00,923.778660262,39.6809491712,0.0,0.0,448.566543614,398.725816546,136.51260257,107.621718251,28.8908843193
 12/21  14:00:00,973.579652383,39.6809491712,0.0,0.0,448.566543614,448.566543614,96.0175351434,71.5979139328,24.4196212106
 12/21  15:00:00,973.526400688,39.6809491712,0.0,0.0,448.566543614,448.566543614,46.5424124407,28.9345989479,17.6078134928
 12/21  16:00:00,973.443109775,39.6030212057,0.0,0.0,448.566543614,448.566543614,39.587477892,24.187736708,15.399741184
 12/21  17:00:00,1035.93898816,36.1027613462,0.0,0.0,448.566543614,448.566543614,58.9379090958,39.0445536379,19.8933554579
 12/21  18:00:00,953.721497881,32.5148971319,0.0,0.0,348.885089477,398.725816546,114.198675287,101.036284551,13.1623907356
 12/21  19:00:00,754.304096967,32.3981988688,0.0,0.0,249.203635341,299.044362409,181.102085439,170.155484566,10.9466008729
 12/21  20:00:00,729.895182839,32.3981988688,0.0,0.0,249.203635341,299.044362409,220.385597361,213.826055474,6.5595418872
 12/21  21:00:00,580.464557637,32.3981988688,0.0,0.0,149.522181205,249.203635341,321.987781565,313.241213677,8.74656788773
 12/21  22:00:00,556.07468573,32.3981988688,0.0,0.0,149.522181205,249.203635341,381.18084066,376.814649267,4.36619139303
 12/21  23:00:00,349.356902655,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903125477,0.0,2.1903125477
 12/21  24:00:00,299.992143347,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903156429,0.0,2.1903156429
