Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/22  01:00:00,287.769947364,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032381455,0.0,2.19032381455
 12/22  02:00:00,287.769947539,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033021314,0.0,2.19033021314
 12/22  03:00:00,287.769947663,0.0,0.0,0.0,24.9203635341,199.362908273,4.36067993518,0.0,4.36067993518
 12/22  04:00:00,287.769947503,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903498296,0.0,2.1903498296
 12/22  05:00:00,301.629561085,1.63211140869,0.0,0.0,24.9203635341,199.362908273,7.87525590449,5.68489948225,2.19035642224
 12/22  06:00:00,351.406271265,2.04013926086,0.0,0.0,49.8407270682,199.362908273,12.6667961946,8.30069497892,4.36610121573
 12/22  07:00:00,431.313634004,32.3981988688,0.0,0.0,49.8407270682,199.362908273,696.403452748,692.060994515,4.3424582331
 12/22  08:00:00,529.678558654,32.3981988688,0.0,0.0,149.522181205,199.362908273,563.583243721,554.807307352,8.77593636841
 12/22  09:00:00,1052.09530149,32.3981988688,0.0,0.0,448.566543614,448.566543614,355.563047725,340.148932657,15.4141150678
 12/22  10:00:00,1015.348033,32.3981988688,0.0,0.0,448.566543614,448.566543614,277.514266693,257.671959062,19.842307631
 12/22  11:00:00,966.375157838,32.3981988688,0.0,0.0,448.566543614,448.566543614,188.163520037,170.517120822,17.6463992142
 12/22  12:00:00,968.328187745,34.3992979823,0.0,0.0,448.566543614,448.566543614,138.116241424,115.981984175,22.1342572493
 12/22  13:00:00,922.331258648,38.2383044659,0.0,0.0,448.566543614,398.725816546,143.870748426,117.189290989,26.6814574365
 12/22  14:00:00,973.100567154,39.2092705591,0.0,0.0,448.566543614,448.566543614,99.197616395,72.5540683306,26.6435480643
 12/22  15:00:00,973.356361114,39.5092324675,0.0,0.0,448.566543614,448.566543614,49.8201305791,34.4113139606,15.4088166185
 12/22  16:00:00,972.099855623,38.2543786206,0.0,0.0,448.566543614,448.566543614,50.8190021974,33.2200160019,17.5989861955
 12/22  17:00:00,1033.81406873,33.9754952788,0.0,0.0,448.566543614,448.566543614,66.2888697063,46.3931030643,19.895766642
 12/22  18:00:00,953.605993496,32.3981988688,0.0,0.0,348.885089477,398.725816546,127.21343183,114.052729323,13.1607025069
 12/22  19:00:00,754.307780919,32.3981988688,0.0,0.0,249.203635341,299.044362409,201.092745667,192.330751528,8.76199413893
 12/22  20:00:00,729.883515729,32.3981988688,0.0,0.0,249.203635341,299.044362409,229.277916346,220.538997378,8.73891896857
 12/22  21:00:00,580.419246797,32.3981988688,0.0,0.0,149.522181205,249.203635341,296.810778256,288.064047211,8.74673104479
 12/22  22:00:00,555.986887168,32.3981988688,0.0,0.0,149.522181205,249.203635341,310.252484125,308.059571426,2.19291269943
 12/22  23:00:00,349.356904663,0.0,0.0,0.0,49.8407270682,199.362908273,4.3609085072,0.0,4.3609085072
 12/22  24:00:00,299.992145249,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042810628,0.0,2.19042810628
 12/23  01:00:00,237.929222042,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044043277,0.0,2.19044043277
 12/23  02:00:00,237.929222103,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045038414,0.0,2.19045038414
 12/23  03:00:00,237.929222352,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046040985,0.0,2.19046040985
 12/23  04:00:00,237.929222391,0.0,0.0,0.0,24.9203635341,149.522181205,4.36095109738,0.0,4.36095109738
 12/23  05:00:00,250.151419946,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049075278,0.0,2.19049075278
 12/23  06:00:00,274.597303582,0.0,0.0,0.0,24.9203635341,149.522181205,4.36601455609,0.0,4.36601455609
 12/23  07:00:00,431.16732391,32.3981988688,0.0,0.0,49.8407270682,199.362908273,596.773698729,594.58160121,2.19209751955
 12/23  08:00:00,429.885753476,32.3981988688,0.0,0.0,49.8407270682,199.362908273,490.039210183,483.490840789,6.54836939425
 12/23  09:00:00,653.319311151,32.3981988688,0.0,0.0,249.203635341,249.203635341,330.956058451,324.396780946,6.55927750509
 12/23  10:00:00,616.598404922,32.4508759216,0.0,0.0,249.203635341,249.203635341,211.366208217,200.416939047,10.9492691699
 12/23  11:00:00,570.659265303,35.4132707931,0.0,0.0,249.203635341,249.203635341,197.387157084,188.631915208,8.75524187585
 12/23  12:00:00,574.308673133,39.0738636517,0.0,0.0,249.203635341,249.203635341,186.064043283,175.107596604,10.956446679
 12/23  13:00:00,574.878477918,39.6639775978,0.0,0.0,249.203635341,249.203635341,165.446106045,154.503163476,10.9429425691
 12/23  14:00:00,574.878162023,39.6809491712,0.0,0.0,249.203635341,249.203635341,144.51170834,135.756347609,8.75536073069
 12/23  15:00:00,330.49448796,39.6308714412,0.0,0.0,74.7610906023,174.442544739,132.841933828,126.282623072,6.5593107559
 12/23  16:00:00,324.522923334,38.5464998267,0.0,0.0,74.7610906023,174.442544739,126.79117656,120.237544077,6.55363248249
 12/23  17:00:00,385.699616037,33.7183015055,0.0,0.0,74.7610906023,174.442544739,161.581507192,155.024554204,6.55695298835
 12/23  18:00:00,380.561130294,32.3981988688,0.0,0.0,24.9203635341,149.522181205,288.13911401,283.774270445,4.3648435643
 12/23  19:00:00,347.929994356,0.0,0.0,0.0,24.9203635341,149.522181205,4.3646223502,0.0,4.3646223502
 12/23  20:00:00,323.485598417,0.0,0.0,0.0,24.9203635341,149.522181205,2.19239801064,0.0,2.19239801064
 12/23  21:00:00,323.485598812,0.0,0.0,0.0,24.9203635341,149.522181205,4.36432710239,0.0,4.36432710239
 12/23  22:00:00,299.04219475,0.0,0.0,0.0,24.9203635341,149.522181205,4.36808128746,0.0,4.36808128746
 12/23  23:00:00,274.595815417,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034015509,0.0,2.19034015509
 12/23  24:00:00,250.151420016,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035056558,0.0,2.19035056558
 12/24  01:00:00,238.338002138,0.408027852172,0.0,0.0,24.9203635341,149.522181205,3.71313203836,1.52374078917,2.18939124919
 12/24  02:00:00,239.975932614,2.04013926086,0.0,0.0,24.9203635341,149.522181205,10.8264330098,8.63705691866,2.18937609115
 12/24  03:00:00,239.568669597,1.63211140869,0.0,0.0,24.9203635341,149.522181205,11.7617749858,9.57223830479,2.18953668102
 12/24  04:00:00,239.980688429,2.04013926086,0.0,0.0,24.9203635341,149.522181205,16.6391838417,14.4498375749,2.18934626673
 12/24  05:00:00,251.797461102,1.63211140869,0.0,0.0,24.9203635341,149.522181205,19.8121126028,17.6228530486,2.18925955421
 12/24  06:00:00,276.65606439,2.04013926086,0.0,0.0,24.9203635341,149.522181205,27.6968107108,23.332155858,4.36465485282
 12/24  07:00:00,325.137956288,1.63211140869,0.0,0.0,24.9203635341,149.522181205,28.6673084915,26.4777465566,2.18956193488
 12/24  08:00:00,324.359731659,2.04013926086,0.0,0.0,24.9203635341,149.522181205,29.0327837792,26.8432354047,2.18954837458
 12/24  09:00:00,298.312753571,1.63211140869,0.0,0.0,24.9203635341,149.522181205,19.3273806966,17.1378470325,2.18953366406
 12/24  10:00:00,262.049538951,2.04013926086,0.0,0.0,24.9203635341,149.522181205,13.6726687605,11.4831493532,2.18951940736
 12/24  11:00:00,221.349449264,10.232068571,0.0,0.0,24.9203635341,149.522181205,9.76127995353,7.57177546941,2.18950448413
 12/24  12:00:00,232.673842661,21.556140928,0.0,0.0,24.9203635341,149.522181205,8.95056916235,6.7590777063,2.19149145605
 12/24  13:00:00,238.809474174,27.6935782971,0.0,0.0,24.9203635341,149.522181205,8.93671858038,4.57374118269,4.36297739769
 12/24  14:00:00,234.110128424,22.9925164674,0.0,0.0,24.9203635341,149.522181205,9.21789705339,4.84962982476,4.36826722862
 12/24  15:00:00,238.846139926,27.7323856506,0.0,0.0,24.9203635341,149.522181205,4.17477728317,1.98327953553,2.19149774764
 12/24  16:00:00,231.871825224,20.7600435031,0.0,0.0,24.9203635341,149.522181205,2.98643614344,0.796893695482,2.18954244796
 12/24  17:00:00,290.989181737,13.9008030034,0.0,0.0,24.9203635341,149.522181205,3.55826125715,1.36873370223,2.18952755492
 12/24  18:00:00,349.564358507,1.63211140869,0.0,0.0,24.9203635341,149.522181205,6.71495931617,4.52544595534,2.18951336084
 12/24  19:00:00,349.977262613,2.04013926086,0.0,0.0,24.9203635341,149.522181205,12.6153172816,10.4258193287,2.18949795295
 12/24  20:00:00,325.124643425,1.63211140869,0.0,0.0,24.9203635341,149.522181205,12.3765492575,10.1870065338,2.18954272375
 12/24  21:00:00,325.538238844,2.04013926086,0.0,0.0,24.9203635341,149.522181205,19.1029779301,16.9135089156,2.18946901443
 12/24  22:00:00,300.685048636,1.63211140869,0.0,0.0,24.9203635341,149.522181205,18.5399303267,14.1755807166,4.36434961008
 12/24  23:00:00,276.65319749,2.04013926086,0.0,0.0,24.9203635341,149.522181205,23.597724273,21.4081973367,2.1895269363
 12/24  24:00:00,251.797724721,1.63211140869,0.0,0.0,24.9203635341,149.522181205,19.8958538178,17.7064587985,2.18939501932
 12/25  01:00:00,239.995261372,2.04013926086,0.0,0.0,24.9203635341,149.522181205,33.9269589503,31.7373983889,2.18956056144
 12/25  02:00:00,239.58533381,1.63211140869,0.0,0.0,24.9203635341,149.522181205,31.5341254267,29.344752334,2.18937309262
 12/25  03:00:00,240.0176416,2.04013926086,0.0,0.0,24.9203635341,149.522181205,60.2066933191,58.0171557701,2.18953754902
 12/25  04:00:00,239.597303109,1.63211140869,0.0,0.0,24.9203635341,149.522181205,45.221041776,43.0316915726,2.18935020338
 12/25  05:00:00,265.364865185,15.1193751036,0.0,0.0,24.9203635341,149.522181205,112.672967374,110.483871016,2.18909635775
 12/25  06:00:00,293.763468455,19.0710925323,0.0,0.0,24.9203635341,149.522181205,115.301614718,110.936726185,4.36488853254
 12/25  07:00:00,347.460808734,23.8388656654,0.0,0.0,24.9203635341,149.522181205,161.006578079,158.817288007,2.18929007207
 12/25  08:00:00,341.489246577,19.0710925323,0.0,0.0,24.9203635341,149.522181205,137.713382139,137.693382139,0.02
 12/25  09:00:00,322.238734884,23.8388656654,0.000185796961947,0.0,24.9203635341,149.522181205,121.972375191,119.782803539,2.18957165267
 12/25  10:00:00,261.660403394,1.63211140869,0.0,0.0,24.9203635341,149.522181205,33.9204360867,31.730875514,2.18956057263
 12/25  11:00:00,216.75081835,5.61545003186,0.0,0.0,24.9203635341,149.522181205,29.2169701681,27.027420645,2.18954952313
 12/25  12:00:00,236.482115674,25.3569367923,0.0,0.0,24.9203635341,149.522181205,18.9257363867,14.562832788,4.36290359873
 12/25  13:00:00,234.011415162,22.8868730868,0.0,0.0,24.9203635341,149.522181205,16.0551443299,13.8638156883,2.19132864157
 12/25  14:00:00,237.359194601,26.2390130637,0.0,0.0,24.9203635341,149.522181205,11.7093128999,7.34074726711,4.3685656328
 12/25  15:00:00,237.262533345,16.3834346753,0.0010453899369,0.0,24.9203635341,149.522181205,9.48468135429,5.12172466078,4.3629566935
 12/25  16:00:00,212.747250165,1.63211140869,0.0,0.0,24.9203635341,149.522181205,6.67513341647,4.48559285971,2.18954055676
 12/25  17:00:00,270.181309674,1.63211140869,0.0,0.0,24.9203635341,149.522181205,8.46641249087,6.27711736977,2.1892951211
 12/25  18:00:00,349.977921733,2.04013926086,0.0,0.0,24.9203635341,149.522181205,12.558654672,10.3691506315,2.18950404051
 12/25  19:00:00,349.57042187,1.63211140869,0.0,0.0,24.9203635341,149.522181205,13.1531389644,10.9635730485,2.18956591586
 12/25  20:00:00,325.539171189,2.04013926086,0.0,0.0,24.9203635341,149.522181205,18.8811264152,16.6915726714,2.18955374373
 12/25  21:00:00,325.131956985,1.63211140869,0.0,0.0,24.9203635341,149.522181205,19.7914982459,17.6019544917,2.18954375413
 12/25  22:00:00,301.103464901,2.04013926086,0.0,0.0,24.9203635341,149.522181205,26.9368341338,24.7443697225,2.19246441131
 12/25  23:00:00,276.252467703,1.63211140869,0.0,0.0,24.9203635341,149.522181205,30.1764002407,27.9868330676,2.18956717306
 12/25  24:00:00,252.222681005,2.04013926086,0.0,0.0,24.9203635341,149.522181205,37.4941577542,35.3046609811,2.18949677309
 12/26  01:00:00,289.436038596,1.63211140869,0.0,0.0,24.9203635341,199.362908273,42.2146544681,37.8537944138,4.36086005429
 12/26  02:00:00,289.849564401,2.04013926086,0.0,0.0,24.9203635341,199.362908273,46.0333977948,43.8428900981,2.19050769671
 12/26  03:00:00,297.313646994,9.47965291434,0.0,0.0,24.9203635341,199.362908273,72.9899604617,70.7994321712,2.19052829053
 12/26  04:00:00,307.344241245,19.4791203845,0.0,0.0,24.9203635341,199.362908273,107.359289068,105.1687385,2.19055056852
 12/26  05:00:00,314.786811845,14.7113472514,0.0,0.0,24.9203635341,199.362908273,96.3830811117,92.0220595831,4.36102152865
 12/26  06:00:00,362.813092692,13.3754769912,0.0,0.0,49.8407270682,199.362908273,89.4133139118,87.2198904632,2.19342344866
 12/26  07:00:00,432.378717827,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1648.52528157,1644.16026093,4.3650206443
 12/26  08:00:00,530.5873275,32.3981988688,0.0,0.0,149.522181205,199.362908273,1313.87960397,1305.12478742,8.75481655238
 12/26  09:00:00,1052.30603062,32.3981988688,0.0,0.0,448.566543614,448.566543614,503.834564783,486.217775245,17.6167895375
 12/26  10:00:00,1015.38199931,32.3981988688,0.0,0.0,448.566543614,448.566543614,280.121609426,262.480885302,17.6407241238
 12/26  11:00:00,967.264595389,33.2519915893,0.0,0.0,448.566543614,448.566543614,209.98331988,190.128844247,19.8544756324
 12/26  12:00:00,971.037373035,37.0537538913,0.0,0.0,448.566543614,448.566543614,184.288488343,162.153144998,22.1353433448
 12/26  13:00:00,923.599384723,39.4533435598,0.0,0.0,448.566543614,398.725816546,190.812618716,164.126893929,26.6857247863
 12/26  14:00:00,1017.4188103,39.6736040721,19.6818919496,0.0,448.566543614,448.566543614,134.174958153,107.525123199,26.6498349542
 12/26  15:00:00,1095.14587758,39.679919036,62.8191080616,0.0,448.566543614,448.566543614,68.4690249146,50.8582275905,17.6107973241
 12/26  16:00:00,1069.17040777,39.2418756273,38.0466220859,0.0,448.566543614,448.566543614,56.8988069225,41.4975121165,15.401294806
 12/26  17:00:00,1047.74775846,35.3218984961,3.5240999454,0.0,448.566543614,448.566543614,68.4890293171,48.5909903155,19.8980390017
 12/26  18:00:00,953.650476979,32.4548685996,0.0,0.0,348.885089477,398.725816546,108.528906159,95.3634549007,13.1654512581
 12/26  19:00:00,754.273495304,32.3981988688,0.0,0.0,249.203635341,299.044362409,157.110846556,146.162186121,10.9486604351
 12/26  20:00:00,729.841993465,32.3981988688,0.0,0.0,249.203635341,299.044362409,172.521250166,165.962032559,6.55921760666
 12/26  21:00:00,580.358408868,32.3981988688,0.0,0.0,149.522181205,249.203635341,219.648806329,210.90076108,8.74804524904
 12/26  22:00:00,555.922708146,32.3981988688,0.0,0.0,149.522181205,249.203635341,233.299547388,228.933239159,4.36630822866
 12/26  23:00:00,349.356911214,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044479021,0.0,2.19044479021
 12/26  24:00:00,299.992152195,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022378209,0.0,2.19022378209
 12/27  01:00:00,287.769956303,0.0,0.0,0.0,24.9203635341,199.362908273,4.36052124855,0.0,4.36052124855
 12/27  02:00:00,287.769956208,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029705236,0.0,2.19029705236
 12/27  03:00:00,287.769955952,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032140183,0.0,2.19032140183
 12/27  04:00:00,287.769955934,0.0,0.0,0.0,24.9203635341,199.362908273,2.190345777,0.0,2.190345777
 12/27  05:00:00,299.99215394,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037016509,0.0,2.19037016509
 12/27  06:00:00,349.358404763,0.0,0.0,0.0,49.8407270682,199.362908273,4.36657152955,0.0,4.36657152955
 12/27  07:00:00,431.175086731,32.3981988688,0.0,0.0,49.8407270682,199.362908273,602.553739164,598.188896301,4.36484286336
 12/27  08:00:00,529.622287175,32.3981988688,0.0,0.0,149.522181205,199.362908273,547.565460821,538.809974361,8.75548646004
 12/27  09:00:00,1052.01356054,32.3981988688,0.0,0.0,448.566543614,448.566543614,292.937297335,275.318952462,17.6183448725
 12/27  10:00:00,1015.26089903,32.3981988688,0.0,0.0,448.566543614,448.566543614,194.942973626,177.301473961,17.6414996645
 12/27  11:00:00,967.501272919,33.5754819692,0.0,0.0,448.566543614,448.566543614,142.529948939,122.675644145,19.8543047935
 12/27  12:00:00,970.075556822,36.1741625241,0.0,0.0,448.566543614,448.566543614,112.886557288,90.7475682952,22.1389889923
 12/27  13:00:00,916.652001081,32.556419855,0.0,0.0,448.566543614,398.725816546,153.114169259,126.427015867,26.6871533916
 12/27  14:00:00,966.310831684,32.3981988688,0.0,0.0,448.566543614,448.566543614,127.969114777,101.317752594,26.6513621821
 12/27  15:00:00,966.293474933,32.3981988688,0.0,0.0,448.566543614,448.566543614,110.826099337,93.2173372852,17.6087620522
 12/27  16:00:00,966.708240946,32.8546386344,0.0,0.0,448.566543614,448.566543614,60.0496001975,44.6450444277,15.4045557698
 12/27  17:00:00,1023.73446715,32.4312303518,0.0,0.0,448.566543614,448.566543614,78.6744437177,58.7755749739,19.8988687438
 12/27  18:00:00,953.631601232,32.3981988688,0.0,0.0,348.885089477,398.725816546,163.947845286,150.781241372,13.1666039141
 12/27  19:00:00,754.348448844,32.3981988688,0.0,0.0,249.203635341,299.044362409,261.256001274,250.3077667,10.9482345741
 12/27  20:00:00,729.986985197,32.3981988688,0.0,0.0,249.203635341,299.044362409,358.627688368,352.067870948,6.55981742029
 12/27  21:00:00,580.604011196,32.3981988688,0.0,0.0,149.522181205,249.203635341,516.661736589,507.913960574,8.74777601542
 12/27  22:00:00,556.226401033,32.3981988688,0.0,0.0,149.522181205,249.203635341,576.705289819,572.338564279,4.36672554003
 12/27  23:00:00,349.356912816,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041092139,0.0,2.19041092139
 12/27  24:00:00,299.992153892,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043430901,0.0,2.19043430901
 12/28  01:00:00,287.769957884,0.0,0.0,0.0,24.9203635341,199.362908273,4.3609517017,0.0,4.3609517017
 12/28  02:00:00,287.769957694,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051699215,0.0,2.19051699215
 12/28  03:00:00,287.769957595,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054448221,0.0,2.19054448221
 12/28  04:00:00,288.998337245,1.22408355652,0.0,0.0,24.9203635341,199.362908273,6.99472496215,4.80415129022,2.19057367193
 12/28  05:00:00,302.040482675,2.04013926086,0.0,0.0,24.9203635341,199.362908273,13.5212948585,9.16051344419,4.36078141427
 12/28  06:00:00,350.997618405,1.63211140869,0.0,0.0,49.8407270682,199.362908273,10.1409821572,7.94750676057,2.19347539667
 12/28  07:00:00,431.344015462,32.3981988688,0.0,0.0,49.8407270682,199.362908273,753.554860164,749.190301233,4.36455893068
 12/28  08:00:00,529.719311663,32.3981988688,0.0,0.0,149.522181205,199.362908273,618.172830109,609.417481733,8.75534837547
 12/28  09:00:00,1051.98628183,32.3981988688,0.0,0.0,448.566543614,448.566543614,245.803272816,228.183098113,17.6201747027
 12/28  10:00:00,1016.22810889,33.4038286936,0.0,0.0,448.566543614,448.566543614,142.023770409,124.381071989,17.64269842
 12/28  11:00:00,971.313219197,37.4027749597,0.0,0.0,448.566543614,448.566543614,118.03002574,98.1761287836,19.8538969566
 12/28  12:00:00,973.466613827,39.5572791764,0.0,0.0,448.566543614,448.566543614,115.847544993,93.7101405714,22.1374044217
 12/28  13:00:00,923.761720677,39.6800680963,0.0,0.0,448.566543614,398.725816546,132.488375725,103.5758693,28.9125064249
 12/28  14:00:00,973.56822454,39.6809491712,0.0,0.0,448.566543614,448.566543614,91.7119097252,67.2821434853,24.4297662399
 12/28  15:00:00,973.518495208,39.6809491712,0.0,0.0,448.566543614,448.566543614,40.9378670562,23.3257938945,17.6120731617
 12/28  16:00:00,973.461955593,39.6277792872,0.0,0.0,448.566543614,448.566543614,35.5749429132,20.1707129185,15.4042299948
 12/28  17:00:00,1028.1071386,36.826284387,0.0,0.0,448.566543614,448.566543614,52.1202149783,30.0124165925,22.1077983858
 12/28  18:00:00,953.909973827,32.7290029073,0.0,0.0,348.885089477,398.725816546,95.4558585771,82.2955408881,13.160317689
 12/28  19:00:00,754.268804089,32.3981988688,0.0,0.0,249.203635341,299.044362409,154.347839008,145.584375205,8.76346380379
 12/28  20:00:00,729.847681801,32.3981988688,0.0,0.0,249.203635341,299.044362409,186.050163623,177.310873561,8.73929006233
 12/28  21:00:00,580.362256347,32.3981988688,0.0,0.0,149.522181205,249.203635341,227.017010765,220.451648887,6.5653618777
 12/28  22:00:00,555.915596684,32.3981988688,0.0,0.0,149.522181205,249.203635341,229.28059094,224.913703476,4.36688746326
 12/28  23:00:00,349.356914889,0.0,0.0,0.0,49.8407270682,199.362908273,4.36089503648,0.0,4.36089503648
 12/28  24:00:00,299.992155569,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038106781,0.0,2.19038106781
 12/29  01:00:00,287.769959186,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041409386,0.0,2.19041409386
 12/29  02:00:00,287.769959227,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044495047,0.0,2.19044495047
 12/29  03:00:00,287.769959494,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047584848,0.0,2.19047584848
 12/29  04:00:00,287.769959593,0.0,0.0,0.0,24.9203635341,199.362908273,4.36104446842,0.0,4.36104446842
 12/29  05:00:00,299.992157163,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056862697,0.0,2.19056862697
 12/29  06:00:00,349.358410428,0.0,0.0,0.0,49.8407270682,199.362908273,4.36652036664,0.0,4.36652036664
 12/29  07:00:00,431.158183853,32.3981988688,0.0,0.0,49.8407270682,199.362908273,588.59384209,586.401581152,2.19226093795
 12/29  08:00:00,529.620479137,32.3981988688,0.0,0.0,149.522181205,199.362908273,547.451921667,536.512706524,10.9392151434
 12/29  09:00:00,1051.93700305,32.3981988688,0.0,0.0,448.566543614,448.566543614,201.86097379,186.441723745,15.4192500445
 12/29  10:00:00,1016.70033402,33.8965350737,0.0,0.0,448.566543614,448.566543614,128.09215505,108.244463428,19.8476916215
 12/29  11:00:00,971.984539696,38.0938379008,0.0,0.0,448.566543614,448.566543614,98.5453829328,80.8960670754,17.6493158573
 12/29  12:00:00,973.499232433,39.6105028315,0.0,0.0,448.566543614,448.566543614,99.0147450597,74.6627379277,24.3520071319
 12/29  13:00:00,923.738918753,39.6804678335,0.0,0.0,448.566543614,398.725816546,108.11553434,81.4328763336,26.6826580066
 12/29  14:00:00,973.45074568,39.5798720365,0.0,0.0,448.566543614,448.566543614,77.6661431112,51.0177296613,26.64841345
 12/29  15:00:00,971.63192899,37.7879348423,0.0,0.0,448.566543614,448.566543614,47.0547212713,31.6438679967,15.4108532747
 12/29  16:00:00,971.234054186,37.397942582,0.0,0.0,448.566543614,448.566543614,40.766438723,23.1631726603,17.6032660627
 12/29  17:00:00,1025.69455803,34.4119802383,0.0,0.0,448.566543614,448.566543614,53.0234826448,33.1216008525,19.9018817923
 12/29  18:00:00,953.588734146,32.4000930242,0.0,0.0,348.885089477,398.725816546,107.442857483,94.2769877052,13.1658697777
 12/29  19:00:00,754.276576899,32.3981988688,0.0,0.0,249.203635341,299.044362409,170.808656988,159.858788411,10.949868577
 12/29  20:00:00,729.85673447,32.3981988688,0.0,0.0,249.203635341,299.044362409,200.176991193,193.617456011,6.55953518173
 12/29  21:00:00,580.442734129,32.3981988688,0.0,0.0,149.522181205,249.203635341,329.510223601,320.762733407,8.7474901941
 12/29  22:00:00,556.154263899,32.3981988688,0.0,0.0,149.522181205,249.203635341,502.943169295,498.576592891,4.36657640449
 12/29  23:00:00,349.356916086,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905139483,0.0,2.1905139483
 12/29  24:00:00,299.992157124,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036467611,0.0,2.19036467611
 12/30  01:00:00,237.929234025,0.0,0.0,0.0,24.9203635341,149.522181205,4.36083258755,0.0,4.36083258755
 12/30  02:00:00,237.929233867,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046750784,0.0,2.19046750784
 12/30  03:00:00,238.748071305,0.816055704344,0.0,0.0,24.9203635341,149.522181205,5.34668361745,3.15618192272,2.19050169473
 12/30  04:00:00,239.568114677,1.63211140869,0.0,0.0,24.9203635341,149.522181205,9.87285297495,7.68231546389,2.19053751106
 12/30  05:00:00,252.204777756,2.04013926086,0.0,0.0,24.9203635341,149.522181205,19.3538853975,14.9930704066,4.36081499089
 12/30  06:00:00,276.242666719,1.63211140869,0.0,0.0,24.9203635341,149.522181205,17.2182891138,15.0248185811,2.19347053263
 12/30  07:00:00,431.471114817,32.3981988688,0.0,0.0,49.8407270682,199.362908273,879.806130794,875.440982638,4.36514815658
 12/30  08:00:00,430.481591564,32.3981988688,0.0,0.0,49.8407270682,199.362908273,1010.93808262,1004.38940264,6.54867998473
 12/30  09:00:00,653.76244705,32.3981988688,0.0,0.0,249.203635341,249.203635341,674.206855459,667.646343611,6.56051184757
 12/30  10:00:00,616.842841269,32.3981988688,0.0,0.0,249.203635341,249.203635341,443.255184148,432.306559372,10.9486247758
 12/30  11:00:00,567.860292286,32.3981988688,0.0,0.0,249.203635341,249.203635341,362.705674728,353.949747286,8.7559274423
 12/30  12:00:00,567.756588414,32.3981988688,0.0,0.0,249.203635341,249.203635341,273.097005527,262.138077927,10.9589275997
 12/30  13:00:00,567.694139432,32.3981988688,0.0,0.0,249.203635341,249.203635341,220.294009566,209.348996178,10.9450133879
 12/30  14:00:00,567.692244622,32.3981988688,0.0,0.0,249.203635341,249.203635341,222.245046109,213.488792618,8.75625349059
 12/30  15:00:00,318.540965641,32.3981988688,0.0,0.0,74.7610906023,174.442544739,282.649953305,276.089916791,6.56003651421
 12/30  16:00:00,318.501169874,32.3981988688,0.0,0.0,74.7610906023,174.442544739,248.06850061,241.513491116,6.5550094937
 12/30  17:00:00,375.974657561,32.3981988688,0.0,0.0,74.7610906023,174.442544739,299.488076739,290.752041713,8.73603502605
 12/30  18:00:00,380.723422186,32.3981988688,0.0,0.0,24.9203635341,149.522181205,442.635085509,440.442673963,2.19241154631
 12/30  19:00:00,347.930010788,0.0,0.0,0.0,24.9203635341,149.522181205,4.36481739086,0.0,4.36481739086
 12/30  20:00:00,323.485614997,0.0,0.0,0.0,24.9203635341,149.522181205,4.36470410174,0.0,4.36470410174
 12/30  21:00:00,323.485614787,0.0,0.0,0.0,24.9203635341,149.522181205,2.19239670043,0.0,2.19239670043
 12/30  22:00:00,299.042215951,0.0,0.0,0.0,24.9203635341,149.522181205,4.36824994575,0.0,4.36824994575
 12/30  23:00:00,274.595827524,0.0,0.0,0.0,24.9203635341,149.522181205,4.36064654321,0.0,4.36064654321
 12/30  24:00:00,251.380414211,1.22408355652,0.0,0.0,24.9203635341,149.522181205,7.71414468155,5.52376956079,2.19037512075
 12/31  01:00:00,239.569229413,1.63211140869,0.0,0.0,24.9203635341,149.522181205,11.643500058,9.45389937402,2.18960068393
 12/31  02:00:00,239.980086795,2.04013926086,0.0,0.0,24.9203635341,149.522181205,14.841405388,12.6518715695,2.18953381851
 12/31  03:00:00,239.571877151,1.63211140869,0.0,0.0,24.9203635341,149.522181205,14.6417710119,12.4521547918,2.18961622012
 12/31  04:00:00,239.983248744,2.04013926086,0.0,0.0,24.9203635341,149.522181205,18.4229761831,16.2334266343,2.18954954876
 12/31  05:00:00,251.797272706,1.63211140869,0.0,0.0,24.9203635341,149.522181205,18.2615081187,16.0718906341,2.18961748462
 12/31  06:00:00,276.654475103,2.04013926086,0.0,0.0,24.9203635341,149.522181205,21.9738016915,19.7812664955,2.19253519606
 12/31  07:00:00,325.131484616,1.63211140869,0.0,0.0,24.9203635341,149.522181205,19.4166783814,17.2274910768,2.1891873046
 12/31  08:00:00,324.355611005,2.04013926086,0.0,0.0,24.9203635341,149.522181205,22.4699185284,20.2803477905,2.18957073794
 12/31  09:00:00,298.313721179,1.63211140869,0.0,0.0,24.9203635341,149.522181205,19.2325390516,17.0429590298,2.1895800218
 12/31  10:00:00,262.049585953,2.04013926086,0.0,0.0,24.9203635341,149.522181205,12.9430051876,10.7534174146,2.18958777301
 12/31  11:00:00,212.75097941,1.63211140869,0.0,0.0,24.9203635341,149.522181205,10.9257561205,8.73615974333,2.18959637713
 12/31  12:00:00,213.159743713,2.04013926086,0.0,0.0,24.9203635341,149.522181205,12.8078140566,8.44470783123,4.36310622536
 12/31  13:00:00,216.332503319,5.21542689299,0.0,0.0,24.9203635341,149.522181205,7.78259880074,5.59099840591,2.19160039483
 12/31  14:00:00,236.483125843,25.3655038714,0.0,0.0,24.9203635341,149.522181205,8.88705684451,4.51803358796,4.36902325655
 12/31  15:00:00,224.207843297,13.0957136164,0.0,0.0,24.9203635341,149.522181205,4.36304677231,0.0,4.36304677231
 12/31  16:00:00,211.111132429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951343271,0.0,2.18951343271
 12/31  17:00:00,268.543590281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952102027,0.0,2.18952102027
 12/31  18:00:00,348.74628657,0.816055704344,0.0,0.0,24.9203635341,149.522181205,4.12744348831,1.93791427882,2.18952920948
 12/31  19:00:00,349.564309245,1.63211140869,0.0,0.0,24.9203635341,149.522181205,6.35233171434,4.16279328354,2.1895384308
 12/31  20:00:00,324.711341442,1.22408355652,0.0,0.0,24.9203635341,149.522181205,5.73761394746,3.54806820056,2.1895457469
 12/31  21:00:00,325.120968229,1.63211140869,0.0,0.0,24.9203635341,149.522181205,7.54781627287,5.35826236202,2.18955391085
 12/31  22:00:00,301.087568291,2.04013926086,0.0,0.0,24.9203635341,149.522181205,11.3909195836,7.02644832554,4.36447125802
 12/31  23:00:00,276.233302361,1.63211140869,0.0,0.0,24.9203635341,149.522181205,8.82604766302,6.63648184862,2.18956581439
 12/31  24:00:00,252.198651579,2.04013926086,0.0,0.0,24.9203635341,149.522181205,10.772869665,8.5832965131,2.18957315194
